ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 00:00,2,0.000,ALERT,213.51,299.37,59.965,1471147203,"201051344000645","219011344069620",0.00,19.00,0,297.57,302.98,0.0,0.0,0.000,519178.7,519178.7,3087,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147205,875030.00
08/14/2016 00:00,2,0.000,ALERT,212.61,298.17,59.965,1471147203,"274151322000085","219011344069620",0.00,20.00,0,296.06,301.77,0.0,0.0,0.000,763811.7,763811.7,3058,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147207,875031.00
08/14/2016 00:00,2,0.000,ALERT,213.51,299.07,59.975,1471147203,"201051344000633","219011344069620",0.00,18.30,0,296.66,302.68,0.0,0.0,0.000,510670.9,510670.9,3083,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147209,875032.00
08/14/2016 00:00,2,0.000,ALERT,213.06,299.07,59.965,1471147203,"201051344000469","219011344069620",0.00,18.00,0,297.26,302.68,0.0,0.0,0.000,512872.2,512872.2,3096,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147211,875033.00
08/14/2016 00:00,2,0.000,ALERT,212.61,297.57,59.970,1471147203,"201051344000646","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,514104.6,514104.6,3083,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147213,875034.00
08/14/2016 00:00,2,0.000,ALERT,211.93,298.47,59.965,1471147203,"274151322000052","219011344069620",0.00,20.00,0,295.76,302.07,0.0,0.0,0.000,783291.2,783291.2,3058,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147215,875035.00
08/14/2016 00:00,2,0.000,ALERT,213.06,298.17,59.954,1471147203,"201051344000585","219011344069620",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,523111.5,523111.5,3077,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471147216,875036.00
08/14/2016 00:00,2,0.000,ALERT,212.83,298.47,59.959,1471147203,"201051344001230","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,517411.5,517411.5,3100,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147218,875037.00
08/14/2016 00:00,2,0.000,ALERT,213.29,298.77,59.970,1471147203,"201051344000582","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,510213.9,510213.9,3083,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471147220,875038.00
08/14/2016 00:00,2,0.000,ALERT,212.38,297.87,59.965,1471147203,"201051344000955","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,523832.1,523832.1,3090,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147222,875039.00
08/14/2016 00:00,2,0.000,ALERT,212.16,297.26,59.949,1471147203,"274151322000094","219011344069620",0.00,19.50,0,295.46,301.17,0.0,0.0,0.000,641290.3,641290.3,3116,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147223,875040.00
08/14/2016 00:00,2,0.000,ALERT,213.06,299.97,59.959,1471147203,"201051344000579","219011344069620",0.00,19.00,0,298.47,303.88,0.0,0.0,0.000,527175.9,527175.9,3094,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471147225,875041.00
08/14/2016 00:00,2,0.000,ALERT,212.83,298.47,59.965,1471147203,"201051344000890","219011344069620",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,521070.9,521070.9,3084,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471147227,875042.00
08/14/2016 00:00,2,0.000,ALERT,212.83,297.87,59.954,1471147203,"201051344000438","219011344069620",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,522647.2,522647.2,3092,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471147229,875043.00
08/14/2016 00:00,2,0.000,ALERT,212.83,297.26,59.944,1471147203,"201051344000417","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,514155.3,514155.3,3086,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147231,875044.00
08/14/2016 00:00,2,0.000,ALERT,212.16,298.17,59.954,1471147203,"274151322000083","219011344069620",0.00,19.80,0,296.36,302.07,0.0,0.0,0.000,776203.9,776203.9,3068,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471147232,875045.00
08/14/2016 00:00,2,0.000,ALERT,212.61,297.57,59.954,1471147203,"274151322000076","219011344069620",0.00,19.80,0,296.06,301.77,0.0,0.0,0.000,827915.9,827915.9,3070,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147234,875046.00
08/14/2016 00:00,2,0.000,ALERT,213.06,300.27,59.944,1471147203,"201051344000868","219011344069620",0.00,18.70,0,298.47,303.88,0.0,0.0,0.000,511746.2,511746.2,3089,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147236,875047.00
08/14/2016 00:00,2,0.000,ALERT,212.38,299.07,59.922,1471147203,"274151322000095","219011344069620",0.00,19.30,0,297.26,302.68,0.0,0.0,0.000,819531.5,819531.5,3076,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147238,875048.00
08/14/2016 00:00,2,0.000,ALERT,213.06,299.67,59.954,1471147203,"201051344000988","219011344069620",0.00,18.70,0,296.06,302.98,0.0,0.0,0.000,507971.3,507971.3,3095,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471147240,875049.00
08/14/2016 00:00,2,0.000,ALERT,212.83,297.26,59.991,1471147203,"201051344001025","219011344069620",0.00,18.30,0,296.36,301.77,0.0,0.0,0.000,522091.9,522091.9,3085,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471147242,875050.00
08/14/2016 00:00,2,0.000,ALERT,213.06,299.67,59.954,1471147203,"201051344000458","219011344069620",0.00,19.50,0,297.87,303.88,0.0,0.0,0.000,519174.8,519174.8,3084,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147243,875051.00
08/14/2016 00:00,2,0.000,ALERT,213.74,299.67,59.896,1471147203,"201051344000853","219011344069620",0.00,18.70,0,297.87,303.28,0.0,0.0,0.000,518295.8,518295.8,3085,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147245,875052.00
08/14/2016 00:00,2,0.000,ALERT,213.51,297.87,59.954,1471147203,"201051344000685","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,521893.7,521893.7,3096,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147247,875053.00
08/14/2016 00:00,2,0.000,ALERT,213.06,297.57,59.954,1471147203,"201051344000917","219011344069620",0.00,19.50,0,295.76,300.57,0.0,0.0,0.000,518812.5,518812.5,3102,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147249,875054.00
08/14/2016 00:00,2,0.000,ALERT,213.29,298.17,59.959,1471147203,"201051344001145","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,524044.6,524044.6,3102,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147251,875055.00
08/14/2016 00:00,2,0.000,ALERT,213.29,297.26,59.954,1471147203,"201051344000651","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,516849.0,516849.0,3081,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471147252,875056.00
08/14/2016 00:00,2,0.000,ALERT,211.93,297.57,59.959,1471147203,"274151322000088","219011344069620",0.00,20.00,0,295.76,301.77,0.0,0.0,0.000,747931.9,747931.9,3061,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471147254,875057.00
08/14/2016 00:00,2,0.000,ALERT,212.83,297.26,59.954,1471147203,"274151322000068","219011344069620",0.00,20.30,0,295.16,300.87,0.0,0.0,0.000,641504.6,641504.6,3112,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147256,875058.00
08/14/2016 00:00,2,0.000,ALERT,212.83,297.87,59.928,1471147203,"201051344001135","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,512981.9,512981.9,3082,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471147258,875059.00
08/14/2016 00:00,2,0.000,ALERT,213.06,300.27,59.949,1471147203,"201051344000594","219011344069620",0.00,18.70,0,298.17,303.58,0.0,0.0,0.000,523601.0,523601.0,3088,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147260,875060.00
08/14/2016 00:00,2,0.000,ALERT,213.06,297.26,59.959,1471147203,"201051344001203","219011344069620",0.00,18.70,0,296.96,302.98,0.0,0.0,0.000,520867.0,520867.0,3094,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147261,875061.00
08/14/2016 00:00,2,0.000,ALERT,212.16,298.47,59.949,1471147203,"274151322000054","219011344069620",0.00,20.30,0,295.76,302.37,0.0,0.0,0.000,763471.5,763471.5,3058,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147263,875062.00
08/14/2016 00:00,2,0.000,ALERT,213.29,299.37,59.938,1471147203,"201051344000867","219011344069620",0.00,19.30,0,297.57,303.58,0.0,0.0,0.000,510855.3,510855.3,3086,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147265,875063.00
08/14/2016 00:00,2,0.000,ALERT,213.06,297.87,59.954,1471147203,"201051344001093","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,518233.3,518233.3,3102,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147267,875064.00
08/14/2016 00:00,2,0.000,ALERT,213.06,299.67,59.954,1471147203,"201051344000900","219011344069620",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,527206.5,527206.5,3096,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471147269,875065.00
08/14/2016 00:00,2,0.000,ALERT,213.51,299.37,59.981,1471147203,"201051344000648","219011344069620",0.00,18.00,0,297.26,303.28,0.0,0.0,0.000,516908.3,516908.3,3083,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471147271,875066.00
08/14/2016 00:00,2,0.000,ALERT,213.06,300.27,59.949,1471147203,"201051344000569","219011344069620",0.00,19.00,0,298.47,303.88,0.0,0.0,0.000,527571.5,527571.5,3085,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147273,875067.00
08/14/2016 00:00,2,0.000,ALERT,213.06,299.67,59.944,1471147203,"201051344000983","219011344069620",0.00,19.00,0,298.17,303.58,0.0,0.0,0.000,519728.5,519728.5,3083,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147275,875068.00
08/14/2016 00:00,2,0.000,ALERT,213.06,299.37,59.949,1471147203,"201051344001158","219011344069620",0.00,18.30,0,297.57,302.68,0.0,0.0,0.000,512300.2,512300.2,3090,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147276,875069.00
08/14/2016 00:00,2,0.000,ALERT,213.51,299.97,59.944,1471147203,"201051344000576","219011344069620",0.00,18.30,0,298.17,303.28,0.0,0.0,0.000,519627.0,519627.0,3089,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147278,875070.00
08/14/2016 00:00,2,0.000,ALERT,212.38,297.26,59.949,1471147203,"274151322000087","219011344069620",0.00,20.70,0,295.16,301.47,0.0,0.0,0.000,736083.0,736083.0,3101,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471147280,875071.00
08/14/2016 00:15,2,0.000,ALERT,213.74,299.37,59.975,1471148103,"201051344000645","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,519178.7,519178.7,3089,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148105,875072.00
08/14/2016 00:15,2,0.000,ALERT,212.38,297.87,59.986,1471148103,"274151322000085","219011344069620",0.00,19.80,0,296.36,299.37,0.0,0.0,0.000,763811.7,763811.7,3060,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148107,875073.00
08/14/2016 00:15,2,0.000,ALERT,213.74,299.07,59.981,1471148103,"201051344000633","219011344069620",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,510670.9,510670.9,3085,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148109,875074.00
08/14/2016 00:15,2,0.000,ALERT,213.29,299.37,59.986,1471148103,"201051344000469","219011344069620",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,512872.2,512872.2,3098,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471148111,875075.00
08/14/2016 00:15,2,0.000,ALERT,213.29,298.17,59.965,1471148103,"201051344000646","219011344069620",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,514104.6,514104.6,3085,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148113,875076.00
08/14/2016 00:15,2,0.000,ALERT,211.93,297.87,59.986,1471148103,"274151322000052","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,783291.2,783291.2,3060,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148114,875077.00
08/14/2016 00:15,2,0.000,ALERT,213.74,298.47,59.981,1471148103,"201051344000585","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,523111.5,523111.5,3079,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148116,875078.00
08/14/2016 00:15,2,0.000,ALERT,213.51,298.77,59.986,1471148103,"201051344001230","219011344069620",0.00,18.70,0,296.36,299.67,0.0,0.0,0.000,517411.5,517411.5,3102,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148118,875079.00
08/14/2016 00:15,2,0.000,ALERT,213.96,299.07,59.996,1471148103,"201051344000582","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,510213.9,510213.9,3085,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148120,875080.00
08/14/2016 00:15,2,0.000,ALERT,213.29,298.17,59.975,1471148103,"201051344000955","219011344069620",0.00,19.00,0,296.06,299.37,0.0,0.0,0.000,523832.1,523832.1,3092,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148121,875081.00
08/14/2016 00:15,2,0.000,ALERT,212.38,296.96,59.986,1471148103,"274151322000094","219011344069620",0.00,19.50,0,296.06,298.77,0.0,0.0,0.000,641290.3,641290.3,3118,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148123,875082.00
08/14/2016 00:15,2,0.000,ALERT,213.29,299.97,59.996,1471148103,"201051344000579","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,527175.9,527175.9,3096,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148125,875083.00
08/14/2016 00:15,2,0.000,ALERT,213.51,298.77,59.986,1471148103,"201051344000890","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,521070.9,521070.9,3086,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148127,875084.00
08/14/2016 00:15,2,0.000,ALERT,213.74,298.47,59.981,1471148103,"201051344000438","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,522647.2,522647.2,3094,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148129,875085.00
08/14/2016 00:15,2,0.000,ALERT,213.74,297.87,59.991,1471148103,"201051344000417","219011344069620",0.00,19.00,0,295.46,298.77,0.0,0.0,0.000,514155.3,514155.3,3088,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148131,875086.00
08/14/2016 00:15,2,0.000,ALERT,212.38,297.57,59.986,1471148103,"274151322000083","219011344069620",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,776203.9,776203.9,3070,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148132,875087.00
08/14/2016 00:15,2,0.000,ALERT,212.83,297.57,59.986,1471148103,"274151322000076","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,827915.9,827915.9,3072,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148135,875088.00
08/14/2016 00:15,2,0.000,ALERT,213.29,299.97,59.981,1471148103,"201051344000868","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,511746.2,511746.2,3091,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148136,875089.00
08/14/2016 00:15,2,0.000,ALERT,212.16,298.47,59.959,1471148103,"274151322000095","219011344069620",0.00,19.30,0,297.26,300.57,0.0,0.0,0.000,819531.5,819531.5,3078,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148138,875090.00
08/14/2016 00:15,2,0.000,ALERT,213.06,299.37,59.981,1471148103,"201051344000988","219011344069620",0.00,19.00,0,295.16,300.87,0.0,0.0,0.000,507971.3,507971.3,3097,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148140,875091.00
08/14/2016 00:15,2,0.000,ALERT,213.51,297.87,59.970,1471148103,"201051344001025","219011344069620",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,522091.9,522091.9,3087,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148142,875092.00
08/14/2016 00:15,2,0.000,ALERT,213.29,299.37,59.986,1471148103,"201051344000458","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,519174.8,519174.8,3086,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148144,875093.00
08/14/2016 00:15,2,0.000,ALERT,213.74,299.07,59.944,1471148103,"201051344000853","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,518295.8,518295.8,3087,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471148145,875094.00
08/14/2016 00:15,2,0.000,ALERT,213.96,298.47,59.970,1471148103,"201051344000685","219011344069620",0.00,18.70,0,296.06,299.37,0.0,0.0,0.000,521893.7,521893.7,3098,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148147,875095.00
08/14/2016 00:15,2,0.000,ALERT,213.74,297.87,59.933,1471148103,"201051344000917","219011344069620",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,518812.5,518812.5,3104,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148149,875096.00
08/14/2016 00:15,2,0.000,ALERT,213.96,298.77,59.949,1471148103,"201051344001145","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,524044.6,524044.6,3104,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471148151,875097.00
08/14/2016 00:15,2,0.000,ALERT,213.74,297.57,59.959,1471148103,"201051344000651","219011344069620",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,516849.0,516849.0,3083,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471148153,875098.00
08/14/2016 00:15,2,0.000,ALERT,211.93,297.26,59.954,1471148103,"274151322000088","219011344069620",0.00,20.00,0,296.36,299.37,0.0,0.0,0.000,747931.9,747931.9,3063,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471148154,875099.00
08/14/2016 00:15,2,0.000,ALERT,212.83,296.96,59.954,1471148103,"274151322000068","219011344069620",0.00,20.30,0,295.76,298.47,0.0,0.0,0.000,641504.6,641504.6,3114,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148156,875100.00
08/14/2016 00:15,2,0.000,ALERT,213.29,298.17,59.965,1471148103,"201051344001135","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,512981.9,512981.9,3084,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471148158,875101.00
08/14/2016 00:15,2,0.000,ALERT,213.06,299.97,59.933,1471148103,"201051344000594","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,523601.0,523601.0,3090,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148160,875102.00
08/14/2016 00:15,2,0.000,ALERT,213.74,297.87,59.954,1471148103,"201051344001203","219011344069620",0.00,18.70,0,295.76,301.17,0.0,0.0,0.000,520867.0,520867.0,3096,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148162,875103.00
08/14/2016 00:15,2,0.000,ALERT,212.16,298.17,59.944,1471148103,"274151322000054","219011344069620",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,763471.5,763471.5,3060,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148163,875104.00
08/14/2016 00:15,2,0.000,ALERT,213.51,299.07,59.949,1471148103,"201051344000867","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,510855.3,510855.3,3088,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148165,875105.00
08/14/2016 00:15,2,0.000,ALERT,213.74,298.47,59.959,1471148103,"201051344001093","219011344069620",0.00,19.30,0,296.06,299.37,0.0,0.0,0.000,518233.3,518233.3,3104,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148167,875106.00
08/14/2016 00:15,2,0.000,ALERT,213.06,299.37,59.954,1471148103,"201051344000900","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,527206.5,527206.5,3098,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471148169,875107.00
08/14/2016 00:15,2,0.000,ALERT,213.51,298.77,59.959,1471148103,"201051344000648","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,516908.3,516908.3,3085,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148171,875108.00
08/14/2016 00:15,2,0.000,ALERT,213.29,299.97,59.954,1471148103,"201051344000569","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,527571.5,527571.5,3087,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148173,875109.00
08/14/2016 00:15,2,0.000,ALERT,213.29,299.37,59.944,1471148103,"201051344000983","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,519728.5,519728.5,3085,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471148174,875110.00
08/14/2016 00:15,2,0.000,ALERT,213.29,299.07,59.965,1471148103,"201051344001158","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,512300.2,512300.2,3092,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148176,875111.00
08/14/2016 00:15,2,0.000,ALERT,213.74,299.67,59.954,1471148103,"201051344000576","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,519627.0,519627.0,3091,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471148178,875112.00
08/14/2016 00:15,2,0.000,ALERT,212.38,296.96,59.949,1471148103,"274151322000087","219011344069620",0.00,20.30,0,296.06,299.07,0.0,0.0,0.000,736083.0,736083.0,3103,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471148180,875113.00
08/14/2016 00:30,2,0.000,ALERT,213.51,299.97,60.007,1471149003,"201051344000645","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,519178.7,519178.7,3091,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149005,875114.00
08/14/2016 00:30,2,0.000,ALERT,212.16,298.17,59.986,1471149003,"274151322000085","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,763811.7,763811.7,3062,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149007,875115.00
08/14/2016 00:30,2,0.000,ALERT,213.74,299.97,59.996,1471149003,"201051344000633","219011344069620",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,510670.9,510670.9,3087,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149009,875116.00
08/14/2016 00:30,2,0.000,ALERT,213.29,299.97,59.986,1471149003,"201051344000469","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,512872.2,512872.2,3100,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149010,875117.00
08/14/2016 00:30,2,0.000,ALERT,213.06,298.47,59.996,1471149003,"201051344000646","219011344069620",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,514104.6,514104.6,3087,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149012,875118.00
08/14/2016 00:30,2,0.000,ALERT,211.93,298.47,59.996,1471149003,"274151322000052","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,783291.2,783291.2,3062,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149014,875119.00
08/14/2016 00:30,2,0.000,ALERT,213.51,298.77,59.991,1471149003,"201051344000585","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,523111.5,523111.5,3081,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149016,875120.00
08/14/2016 00:30,2,0.000,ALERT,213.29,299.07,59.991,1471149003,"201051344001230","219011344069620",0.00,18.70,0,296.66,299.97,0.0,0.0,0.000,517411.5,517411.5,3104,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149018,875121.00
08/14/2016 00:30,2,0.000,ALERT,213.74,299.37,59.996,1471149003,"201051344000582","219011344069620",0.00,18.70,0,296.96,300.27,0.0,0.0,0.000,510213.9,510213.9,3087,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149019,875122.00
08/14/2016 00:30,2,0.000,ALERT,212.83,298.47,59.991,1471149003,"201051344000955","219011344069620",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,523832.1,523832.1,3094,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149021,875123.00
08/14/2016 00:30,2,0.000,ALERT,212.16,297.87,59.986,1471149003,"274151322000094","219011344069620",0.00,19.50,0,295.76,299.07,0.0,0.0,0.000,641290.3,641290.3,3120,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149023,875124.00
08/14/2016 00:30,2,0.000,ALERT,213.29,300.87,59.996,1471149003,"201051344000579","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,527175.9,527175.9,3098,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149025,875125.00
08/14/2016 00:30,2,0.000,ALERT,213.29,299.07,59.991,1471149003,"201051344000890","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,521070.9,521070.9,3088,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149027,875126.00
08/14/2016 00:30,2,0.000,ALERT,213.51,298.77,59.965,1471149003,"201051344000438","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,522647.2,522647.2,3096,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149028,875127.00
08/14/2016 00:30,2,0.000,ALERT,213.51,298.17,59.996,1471149003,"201051344000417","219011344069620",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,514155.3,514155.3,3090,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149030,875128.00
08/14/2016 00:30,2,0.000,ALERT,212.16,298.77,59.996,1471149003,"274151322000083","219011344069620",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,776203.9,776203.9,3072,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149032,875129.00
08/14/2016 00:30,2,0.000,ALERT,212.83,298.77,59.981,1471149003,"274151322000076","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,827915.9,827915.9,3074,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149034,875130.00
08/14/2016 00:30,2,0.000,ALERT,213.06,300.87,60.039,1471149003,"201051344000868","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,511746.2,511746.2,3093,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149036,875131.00
08/14/2016 00:30,2,0.000,ALERT,212.16,299.37,59.981,1471149003,"274151322000095","219011344069620",0.00,19.30,0,297.57,300.57,0.0,0.0,0.000,819531.5,819531.5,3080,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149037,875132.00
08/14/2016 00:30,2,0.000,ALERT,213.06,300.27,59.996,1471149003,"201051344000988","219011344069620",0.00,18.70,0,295.16,301.77,0.0,0.0,0.000,507971.3,507971.3,3099,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149039,875133.00
08/14/2016 00:30,2,0.000,ALERT,213.29,298.17,60.002,1471149003,"201051344001025","219011344069620",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,522091.9,522091.9,3089,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149041,875134.00
08/14/2016 00:30,2,0.000,ALERT,213.06,300.57,59.996,1471149003,"201051344000458","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,519174.8,519174.8,3088,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149043,875135.00
08/14/2016 00:30,2,0.000,ALERT,213.74,300.27,60.023,1471149003,"201051344000853","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,518295.8,518295.8,3089,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149044,875136.00
08/14/2016 00:30,2,0.000,ALERT,213.74,299.07,60.018,1471149003,"201051344000685","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,521893.7,521893.7,3100,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149046,875137.00
08/14/2016 00:30,2,0.000,ALERT,213.51,298.47,60.018,1471149003,"201051344000917","219011344069620",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,518812.5,518812.5,3106,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149048,875138.00
08/14/2016 00:30,2,0.000,ALERT,213.74,299.37,60.002,1471149003,"201051344001145","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,524044.6,524044.6,3106,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149050,875139.00
08/14/2016 00:30,2,0.000,ALERT,213.51,298.17,59.996,1471149003,"201051344000651","219011344069620",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,516849.0,516849.0,3085,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149052,875140.00
08/14/2016 00:30,2,0.000,ALERT,211.93,298.47,60.007,1471149003,"274151322000088","219011344069620",0.00,20.00,0,296.36,299.67,0.0,0.0,0.000,747931.9,747931.9,3065,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149054,875141.00
08/14/2016 00:30,2,0.000,ALERT,212.83,297.57,59.986,1471149003,"274151322000068","219011344069620",0.00,20.30,0,295.76,298.77,0.0,0.0,0.000,641504.6,641504.6,3116,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149056,875142.00
08/14/2016 00:30,2,0.000,ALERT,213.06,299.07,59.996,1471149003,"201051344001135","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,512981.9,512981.9,3086,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149057,875143.00
08/14/2016 00:30,2,0.000,ALERT,213.06,301.17,59.949,1471149003,"201051344000594","219011344069620",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,523601.0,523601.0,3092,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149059,875144.00
08/14/2016 00:30,2,0.000,ALERT,213.51,298.77,60.002,1471149003,"201051344001203","219011344069620",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,520867.0,520867.0,3098,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149061,875145.00
08/14/2016 00:30,2,0.000,ALERT,212.38,298.77,59.991,1471149003,"274151322000054","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,763471.5,763471.5,3062,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149063,875146.00
08/14/2016 00:30,2,0.000,ALERT,213.51,300.27,59.954,1471149003,"201051344000867","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,510855.3,510855.3,3090,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149065,875147.00
08/14/2016 00:30,2,0.000,ALERT,213.29,299.07,59.991,1471149003,"201051344001093","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,518233.3,518233.3,3106,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149066,875148.00
08/14/2016 00:30,2,0.000,ALERT,213.29,300.27,59.986,1471149003,"201051344000900","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,527206.5,527206.5,3100,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149068,875149.00
08/14/2016 00:30,2,0.000,ALERT,213.51,299.97,59.991,1471149003,"201051344000648","219011344069620",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,516908.3,516908.3,3087,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149070,875150.00
08/14/2016 00:30,2,0.000,ALERT,213.29,300.87,59.996,1471149003,"201051344000569","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,527571.5,527571.5,3089,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149072,875151.00
08/14/2016 00:30,2,0.000,ALERT,213.29,300.57,59.981,1471149003,"201051344000983","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,519728.5,519728.5,3087,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149074,875152.00
08/14/2016 00:30,2,0.000,ALERT,213.29,300.27,59.986,1471149003,"201051344001158","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,512300.2,512300.2,3094,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149075,875153.00
08/14/2016 00:30,2,0.000,ALERT,213.74,300.87,59.933,1471149003,"201051344000576","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,519627.0,519627.0,3093,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149077,875154.00
08/14/2016 00:30,2,0.000,ALERT,212.38,297.87,59.944,1471149003,"274151322000087","219011344069620",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,736083.0,736083.0,3105,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149079,875155.00
08/14/2016 00:45,2,0.000,ALERT,213.74,300.57,59.959,1471149904,"201051344000645","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,519178.7,519178.7,3093,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149906,875156.00
08/14/2016 00:45,2,0.000,ALERT,212.61,298.47,59.954,1471149904,"274151322000085","219011344069620",0.00,19.80,0,296.96,299.97,0.0,0.0,0.000,763811.7,763811.7,3064,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149907,875157.00
08/14/2016 00:45,2,0.000,ALERT,213.74,300.27,59.965,1471149904,"201051344000633","219011344069620",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,510670.9,510670.9,3089,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149909,875158.00
08/14/2016 00:45,2,0.000,ALERT,213.29,300.57,59.959,1471149904,"201051344000469","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,512872.2,512872.2,3102,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149911,875159.00
08/14/2016 00:45,2,0.000,ALERT,212.83,298.17,59.959,1471149904,"201051344000646","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,514104.6,514104.6,3089,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149913,875160.00
08/14/2016 00:45,2,0.000,ALERT,212.38,298.47,59.922,1471149904,"274151322000052","219011344069620",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,783291.2,783291.2,3064,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149914,875161.00
08/14/2016 00:45,2,0.000,ALERT,213.29,298.47,59.928,1471149904,"201051344000585","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,523111.5,523111.5,3083,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149916,875162.00
08/14/2016 00:45,2,0.000,ALERT,213.06,298.77,59.954,1471149904,"201051344001230","219011344069620",0.00,18.70,0,297.26,300.57,0.0,0.0,0.000,517411.5,517411.5,3106,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149918,875163.00
08/14/2016 00:45,2,0.000,ALERT,213.51,299.07,59.949,1471149904,"201051344000582","219011344069620",0.00,18.30,0,297.26,300.57,0.0,0.0,0.000,510213.9,510213.9,3089,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149920,875164.00
08/14/2016 00:45,2,0.000,ALERT,212.83,298.47,59.949,1471149904,"201051344000955","219011344069620",0.00,18.70,0,296.96,299.97,0.0,0.0,0.000,523832.1,523832.1,3096,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149922,875165.00
08/14/2016 00:45,2,0.000,ALERT,212.83,298.47,59.954,1471149904,"274151322000094","219011344069620",0.00,19.30,0,296.36,299.67,0.0,0.0,0.000,641290.3,641290.3,3122,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149923,875166.00
08/14/2016 00:45,2,0.000,ALERT,213.29,301.17,59.959,1471149904,"201051344000579","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,527175.9,527175.9,3100,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149925,875167.00
08/14/2016 00:45,2,0.000,ALERT,213.06,298.77,59.959,1471149904,"201051344000890","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,521070.9,521070.9,3090,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149927,875168.00
08/14/2016 00:45,2,0.000,ALERT,213.29,298.47,59.975,1471149904,"201051344000438","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,522647.2,522647.2,3098,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149929,875169.00
08/14/2016 00:45,2,0.000,ALERT,213.29,297.57,60.002,1471149904,"201051344000417","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,514155.3,514155.3,3092,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149931,875170.00
08/14/2016 00:45,2,0.000,ALERT,212.61,299.37,59.954,1471149904,"274151322000083","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,776203.9,776203.9,3074,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149932,875171.00
08/14/2016 00:45,2,0.000,ALERT,213.29,298.77,59.965,1471149904,"274151322000076","219011344069620",0.00,19.50,0,296.96,300.27,0.0,0.0,0.000,827915.9,827915.9,3076,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149934,875172.00
08/14/2016 00:45,2,0.000,ALERT,213.29,301.47,59.965,1471149904,"201051344000868","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,511746.2,511746.2,3095,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149936,875173.00
08/14/2016 00:45,2,0.000,ALERT,212.61,299.97,59.965,1471149904,"274151322000095","219011344069620",0.00,19.30,0,297.87,301.17,0.0,0.0,0.000,819531.5,819531.5,3082,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149938,875174.00
