ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 00:45,2,0.000,ALERT,213.06,300.87,59.965,1471149904,"201051344000988","219011344069620",0.00,18.70,0,296.06,301.77,0.0,0.0,0.000,507971.3,507971.3,3101,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149940,875175.00
08/14/2016 00:45,2,0.000,ALERT,212.83,297.26,59.975,1471149904,"201051344001025","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,522091.9,522091.9,3091,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149942,875176.00
08/14/2016 00:45,2,0.000,ALERT,213.29,301.17,59.959,1471149904,"201051344000458","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,519174.8,519174.8,3090,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149943,875177.00
08/14/2016 00:45,2,0.000,ALERT,213.74,300.57,59.928,1471149904,"201051344000853","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,518295.8,518295.8,3091,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149945,875178.00
08/14/2016 00:45,2,0.000,ALERT,213.51,298.47,59.954,1471149904,"201051344000685","219011344069620",0.00,18.70,0,297.26,300.57,0.0,0.0,0.000,521893.7,521893.7,3102,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149947,875179.00
08/14/2016 00:45,2,0.000,ALERT,213.29,297.87,59.959,1471149904,"201051344000917","219011344069620",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,518812.5,518812.5,3108,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149949,875180.00
08/14/2016 00:45,2,0.000,ALERT,213.29,298.77,59.996,1471149904,"201051344001145","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,524044.6,524044.6,3108,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149951,875181.00
08/14/2016 00:45,2,0.000,ALERT,213.29,297.57,59.965,1471149904,"201051344000651","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,516849.0,516849.0,3087,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149952,875182.00
08/14/2016 00:45,2,0.000,ALERT,212.16,298.77,59.959,1471149904,"274151322000088","219011344069620",0.00,19.80,0,296.96,299.97,0.0,0.0,0.000,747931.9,747931.9,3067,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149954,875183.00
08/14/2016 00:45,2,0.000,ALERT,213.06,298.47,59.965,1471149904,"274151322000068","219011344069620",0.00,20.00,0,296.06,299.37,0.0,0.0,0.000,641504.6,641504.6,3118,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149956,875184.00
08/14/2016 00:45,2,0.000,ALERT,212.83,298.47,59.965,1471149904,"201051344001135","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,512981.9,512981.9,3088,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149958,875185.00
08/14/2016 00:45,2,0.000,ALERT,213.29,301.77,59.912,1471149904,"201051344000594","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,523601.0,523601.0,3094,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149959,875186.00
08/14/2016 00:45,2,0.000,ALERT,213.29,298.17,59.975,1471149904,"201051344001203","219011344069620",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,520867.0,520867.0,3100,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149961,875187.00
08/14/2016 00:45,2,0.000,ALERT,212.61,299.97,59.959,1471149904,"274151322000054","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,763471.5,763471.5,3064,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149963,875188.00
08/14/2016 00:45,2,0.000,ALERT,213.51,300.57,59.965,1471149904,"201051344000867","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,510855.3,510855.3,3092,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149965,875189.00
08/14/2016 00:45,2,0.000,ALERT,213.06,298.47,59.933,1471149904,"201051344001093","219011344069620",0.00,19.30,0,296.96,300.27,0.0,0.0,0.000,518233.3,518233.3,3108,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149967,875190.00
08/14/2016 00:45,2,0.000,ALERT,213.29,301.17,59.954,1471149904,"201051344000900","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,527206.5,527206.5,3102,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149969,875191.00
08/14/2016 00:45,2,0.000,ALERT,213.51,300.57,59.965,1471149904,"201051344000648","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,516908.3,516908.3,3089,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149971,875192.00
08/14/2016 00:45,2,0.000,ALERT,213.51,301.47,59.959,1471149904,"201051344000569","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,527571.5,527571.5,3091,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149972,875193.00
08/14/2016 00:45,2,0.000,ALERT,213.29,301.17,59.996,1471149904,"201051344000983","219011344069620",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,519728.5,519728.5,3089,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149974,875194.00
08/14/2016 00:45,2,0.000,ALERT,213.51,300.87,59.959,1471149904,"201051344001158","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,512300.2,512300.2,3096,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471149976,875195.00
08/14/2016 00:45,2,0.000,ALERT,213.74,301.47,59.928,1471149904,"201051344000576","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,519627.0,519627.0,3095,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149978,875196.00
08/14/2016 00:45,2,0.000,ALERT,212.83,298.47,59.970,1471149904,"274151322000087","219011344069620",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,736083.0,736083.0,3107,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471149979,875197.00
08/14/2016 01:00,2,0.000,ALERT,213.96,300.57,59.944,1471150803,"201051344000645","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,519178.7,519178.7,3095,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150805,875198.00
08/14/2016 01:00,2,0.000,ALERT,212.83,298.47,59.912,1471150803,"274151322000085","219011344069620",0.00,19.50,0,294.26,300.57,0.0,0.0,0.000,763811.7,763811.7,3066,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471150807,875199.00
08/14/2016 01:00,2,0.000,ALERT,213.96,300.57,59.933,1471150803,"201051344000633","219011344069620",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,510670.9,510670.9,3091,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150809,875200.00
08/14/2016 01:00,2,0.000,ALERT,213.51,300.27,59.886,1471150803,"201051344000469","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,512872.2,512872.2,3104,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150811,875201.00
08/14/2016 01:00,2,0.000,ALERT,213.06,298.77,59.901,1471150803,"201051344000646","219011344069620",0.00,18.70,0,294.56,299.97,0.0,0.0,0.000,514104.6,514104.6,3091,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471150813,875202.00
08/14/2016 01:00,2,0.000,ALERT,212.38,299.07,59.933,1471150803,"274151322000052","219011344069620",0.00,19.80,0,294.26,300.87,0.0,0.0,0.000,783291.2,783291.2,3066,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150814,875203.00
08/14/2016 01:00,2,0.000,ALERT,213.51,298.77,59.886,1471150803,"201051344000585","219011344069620",0.00,19.00,0,294.86,300.27,0.0,0.0,0.000,523111.5,523111.5,3085,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150816,875204.00
08/14/2016 01:00,2,0.000,ALERT,213.29,299.07,59.938,1471150803,"201051344001230","219011344069620",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,517411.5,517411.5,3108,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150818,875205.00
08/14/2016 01:00,2,0.000,ALERT,213.96,299.37,59.965,1471150803,"201051344000582","219011344069620",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,510213.9,510213.9,3091,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150820,875206.00
08/14/2016 01:00,2,0.000,ALERT,213.06,298.77,59.933,1471150803,"201051344000955","219011344069620",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,523832.1,523832.1,3098,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150822,875207.00
08/14/2016 01:00,2,0.000,ALERT,212.83,298.47,59.959,1471150803,"274151322000094","219011344069620",0.00,19.30,0,294.26,299.97,0.0,0.0,0.000,641290.3,641290.3,3124,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150824,875208.00
08/14/2016 01:00,2,0.000,ALERT,213.51,301.17,59.970,1471150803,"201051344000579","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,527175.9,527175.9,3102,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150825,875209.00
08/14/2016 01:00,2,0.000,ALERT,213.29,299.37,59.922,1471150803,"201051344000890","219011344069620",0.00,19.00,0,296.06,301.77,0.0,0.0,0.000,521070.9,521070.9,3092,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150827,875210.00
08/14/2016 01:00,2,0.000,ALERT,213.51,298.77,59.928,1471150803,"201051344000438","219011344069620",0.00,18.30,0,295.46,301.17,0.0,0.0,0.000,522647.2,522647.2,3100,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150829,875211.00
08/14/2016 01:00,2,0.000,ALERT,213.51,298.17,59.965,1471150803,"201051344000417","219011344069620",0.00,18.70,0,294.56,299.97,0.0,0.0,0.000,514155.3,514155.3,3094,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150831,875212.00
08/14/2016 01:00,2,0.000,ALERT,212.61,298.77,59.912,1471150803,"274151322000083","219011344069620",0.00,19.50,0,294.56,300.87,0.0,0.0,0.000,776203.9,776203.9,3076,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150833,875213.00
08/14/2016 01:00,2,0.000,ALERT,213.29,298.77,59.954,1471150803,"274151322000076","219011344069620",0.00,19.30,0,294.56,300.87,0.0,0.0,0.000,827915.9,827915.9,3078,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150835,875214.00
08/14/2016 01:00,2,0.000,ALERT,213.29,301.17,59.922,1471150803,"201051344000868","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,511746.2,511746.2,3097,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150837,875215.00
08/14/2016 01:00,2,0.000,ALERT,212.61,299.67,59.891,1471150803,"274151322000095","219011344069620",0.00,19.00,0,295.46,301.47,0.0,0.0,0.000,819531.5,819531.5,3084,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150838,875216.00
08/14/2016 01:00,2,0.000,ALERT,213.29,300.57,59.917,1471150803,"201051344000988","219011344069620",0.00,18.70,0,296.06,302.37,0.0,0.0,0.000,507971.3,507971.3,3103,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150840,875217.00
08/14/2016 01:00,2,0.000,ALERT,213.29,298.17,59.922,1471150803,"201051344001025","219011344069620",0.00,18.30,0,294.86,301.17,0.0,0.0,0.000,522091.9,522091.9,3093,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471150842,875218.00
08/14/2016 01:00,2,0.000,ALERT,213.29,300.87,59.922,1471150803,"201051344000458","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,519174.8,519174.8,3092,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150844,875219.00
08/14/2016 01:00,2,0.000,ALERT,213.96,300.57,59.917,1471150803,"201051344000853","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,518295.8,518295.8,3093,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150846,875220.00
08/14/2016 01:00,2,0.000,ALERT,213.74,299.07,59.928,1471150803,"201051344000685","219011344069620",0.00,18.70,0,295.16,300.57,0.0,0.0,0.000,521893.7,521893.7,3104,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471150848,875221.00
08/14/2016 01:00,2,0.000,ALERT,213.51,298.47,59.917,1471150803,"201051344000917","219011344069620",0.00,19.50,0,293.96,299.67,0.0,0.0,0.000,518812.5,518812.5,3110,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150849,875222.00
08/14/2016 01:00,2,0.000,ALERT,213.74,299.37,59.917,1471150803,"201051344001145","219011344069620",0.00,18.30,0,295.76,301.47,0.0,0.0,0.000,524044.6,524044.6,3110,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471150851,875223.00
08/14/2016 01:00,2,0.000,ALERT,213.74,298.17,59.875,1471150803,"201051344000651","219011344069620",0.00,18.00,0,294.86,300.27,0.0,0.0,0.000,516849.0,516849.0,3089,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471150853,875224.00
08/14/2016 01:00,2,0.000,ALERT,212.38,299.07,59.870,1471150803,"274151322000088","219011344069620",0.00,19.80,0,294.26,300.27,0.0,0.0,0.000,747931.9,747931.9,3069,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150855,875225.00
08/14/2016 01:00,2,0.000,ALERT,213.29,298.17,59.917,1471150803,"274151322000068","219011344069620",0.00,20.00,0,293.66,299.67,0.0,0.0,0.000,641504.6,641504.6,3120,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150857,875226.00
08/14/2016 01:00,2,0.000,ALERT,213.06,298.77,59.912,1471150803,"201051344001135","219011344069620",0.00,18.70,0,295.46,301.17,0.0,0.0,0.000,512981.9,512981.9,3090,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471150858,875227.00
08/14/2016 01:00,2,0.000,ALERT,213.06,301.47,59.912,1471150803,"201051344000594","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,523601.0,523601.0,3096,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471150860,875228.00
08/14/2016 01:00,2,0.000,ALERT,213.51,298.77,59.917,1471150803,"201051344001203","219011344069620",0.00,18.70,0,295.16,302.37,0.0,0.0,0.000,520867.0,520867.0,3102,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150862,875229.00
08/14/2016 01:00,2,0.000,ALERT,212.61,298.77,59.912,1471150803,"274151322000054","219011344069620",0.00,20.00,0,294.56,301.17,0.0,0.0,0.000,763471.5,763471.5,3066,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150864,875230.00
08/14/2016 01:00,2,0.000,ALERT,213.74,300.57,59.912,1471150803,"201051344000867","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,510855.3,510855.3,3094,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150866,875231.00
08/14/2016 01:00,2,0.000,ALERT,213.51,298.77,59.928,1471150803,"201051344001093","219011344069620",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,518233.3,518233.3,3110,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150867,875232.00
08/14/2016 01:00,2,0.000,ALERT,213.29,300.87,59.922,1471150803,"201051344000900","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,527206.5,527206.5,3104,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150869,875233.00
08/14/2016 01:00,2,0.000,ALERT,213.51,299.97,59.917,1471150803,"201051344000648","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,516908.3,516908.3,3091,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471150871,875234.00
08/14/2016 01:00,2,0.000,ALERT,213.29,301.17,59.922,1471150803,"201051344000569","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,527571.5,527571.5,3093,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471150873,875235.00
08/14/2016 01:00,2,0.000,ALERT,213.29,300.87,59.922,1471150803,"201051344000983","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,519728.5,519728.5,3091,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150875,875236.00
08/14/2016 01:00,2,0.000,ALERT,213.29,300.57,59.933,1471150803,"201051344001158","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,512300.2,512300.2,3098,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150876,875237.00
08/14/2016 01:00,2,0.000,ALERT,213.74,301.17,59.922,1471150803,"201051344000576","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,519627.0,519627.0,3097,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150878,875238.00
08/14/2016 01:00,2,0.000,ALERT,212.83,298.47,59.917,1471150803,"274151322000087","219011344069620",0.00,20.30,0,293.96,300.27,0.0,0.0,0.000,736083.0,736083.0,3109,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471150880,875239.00
08/14/2016 01:15,2,0.000,ALERT,214.19,301.17,59.954,1471151703,"201051344000645","219011344069620",0.00,18.70,0,299.07,302.37,0.0,0.0,0.000,519178.7,519178.7,3097,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151705,875240.00
08/14/2016 01:15,2,0.000,ALERT,213.06,299.37,59.944,1471151703,"274151322000085","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,763811.7,763811.7,3068,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471151707,875241.00
08/14/2016 01:15,2,0.000,ALERT,214.19,301.17,59.922,1471151703,"201051344000633","219011344069620",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,510670.9,510670.9,3093,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151709,875242.00
08/14/2016 01:15,2,0.000,ALERT,213.74,301.17,59.949,1471151703,"201051344000469","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,512872.2,512872.2,3106,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151710,875243.00
08/14/2016 01:15,2,0.000,ALERT,213.29,299.07,59.970,1471151703,"201051344000646","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,514104.6,514104.6,3093,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151712,875244.00
08/14/2016 01:15,2,0.000,ALERT,212.83,299.07,59.981,1471151703,"274151322000052","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,783291.2,783291.2,3068,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471151714,875245.00
08/14/2016 01:15,2,0.000,ALERT,213.96,299.67,59.949,1471151703,"201051344000585","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,523111.5,523111.5,3087,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471151716,875246.00
08/14/2016 01:15,2,0.000,ALERT,213.74,299.67,59.975,1471151703,"201051344001230","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,517411.5,517411.5,3110,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471151718,875247.00
08/14/2016 01:15,2,0.000,ALERT,214.19,299.97,59.944,1471151703,"201051344000582","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,510213.9,510213.9,3093,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471151719,875248.00
08/14/2016 01:15,2,0.000,ALERT,213.29,299.37,59.949,1471151703,"201051344000955","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,523832.1,523832.1,3100,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471151721,875249.00
08/14/2016 01:15,2,0.000,ALERT,213.06,299.07,59.954,1471151703,"274151322000094","219011344069620",0.00,19.30,0,297.26,299.97,0.0,0.0,0.000,641290.3,641290.3,3126,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151723,875250.00
08/14/2016 01:15,2,0.000,ALERT,213.74,301.77,59.933,1471151703,"201051344000579","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,527175.9,527175.9,3104,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151725,875251.00
08/14/2016 01:15,2,0.000,ALERT,213.51,299.67,59.949,1471151703,"201051344000890","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,521070.9,521070.9,3094,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151727,875252.00
08/14/2016 01:15,2,0.000,ALERT,213.74,299.07,59.949,1471151703,"201051344000438","219011344069620",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,522647.2,522647.2,3102,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151729,875253.00
08/14/2016 01:15,2,0.000,ALERT,213.96,298.77,59.944,1471151703,"201051344000417","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,514155.3,514155.3,3096,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151730,875254.00
08/14/2016 01:15,2,0.000,ALERT,213.06,299.37,59.959,1471151703,"274151322000083","219011344069620",0.00,19.50,0,297.87,301.17,0.0,0.0,0.000,776203.9,776203.9,3078,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151732,875255.00
08/14/2016 01:15,2,0.000,ALERT,213.51,299.37,59.933,1471151703,"274151322000076","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,827915.9,827915.9,3080,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471151734,875256.00
08/14/2016 01:15,2,0.000,ALERT,213.74,302.07,59.922,1471151703,"201051344000868","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,511746.2,511746.2,3099,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471151736,875257.00
08/14/2016 01:15,2,0.000,ALERT,213.06,300.57,59.933,1471151703,"274151322000095","219011344069620",0.00,19.00,0,298.77,301.47,0.0,0.0,0.000,819531.5,819531.5,3086,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151738,875258.00
08/14/2016 01:15,2,0.000,ALERT,213.51,301.17,59.933,1471151703,"201051344000988","219011344069620",0.00,18.70,0,296.36,302.37,0.0,0.0,0.000,507971.3,507971.3,3105,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151739,875259.00
08/14/2016 01:15,2,0.000,ALERT,213.74,298.47,59.933,1471151703,"201051344001025","219011344069620",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,522091.9,522091.9,3095,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151741,875260.00
08/14/2016 01:15,2,0.000,ALERT,213.74,301.47,59.912,1471151703,"201051344000458","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,519174.8,519174.8,3094,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151743,875261.00
08/14/2016 01:15,2,0.000,ALERT,214.41,301.17,59.907,1471151703,"201051344000853","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,518295.8,518295.8,3095,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151745,875262.00
08/14/2016 01:15,2,0.000,ALERT,214.19,299.37,59.938,1471151703,"201051344000685","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,521893.7,521893.7,3106,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151747,875263.00
08/14/2016 01:15,2,0.000,ALERT,213.96,299.07,59.944,1471151703,"201051344000917","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,518812.5,518812.5,3112,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151749,875264.00
08/14/2016 01:15,2,0.000,ALERT,213.96,299.67,59.944,1471151703,"201051344001145","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,524044.6,524044.6,3112,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471151750,875265.00
08/14/2016 01:15,2,0.000,ALERT,213.96,298.77,59.965,1471151703,"201051344000651","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,516849.0,516849.0,3091,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471151752,875266.00
08/14/2016 01:15,2,0.000,ALERT,212.61,299.67,59.922,1471151703,"274151322000088","219011344069620",0.00,19.50,0,297.57,300.57,0.0,0.0,0.000,747931.9,747931.9,3071,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151754,875267.00
08/14/2016 01:15,2,0.000,ALERT,213.74,299.07,59.933,1471151703,"274151322000068","219011344069620",0.00,20.00,0,297.26,299.97,0.0,0.0,0.000,641504.6,641504.6,3122,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151756,875268.00
08/14/2016 01:15,2,0.000,ALERT,213.51,299.37,59.928,1471151703,"201051344001135","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,512981.9,512981.9,3092,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471151758,875269.00
08/14/2016 01:15,2,0.000,ALERT,213.51,302.07,59.944,1471151703,"201051344000594","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,523601.0,523601.0,3098,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471151759,875270.00
08/14/2016 01:15,2,0.000,ALERT,213.96,299.07,59.949,1471151703,"201051344001203","219011344069620",0.00,18.70,0,296.96,302.37,0.0,0.0,0.000,520867.0,520867.0,3104,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471151761,875271.00
08/14/2016 01:15,2,0.000,ALERT,212.83,299.67,59.949,1471151703,"274151322000054","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,763471.5,763471.5,3068,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151763,875272.00
08/14/2016 01:15,2,0.000,ALERT,214.19,301.17,59.970,1471151703,"201051344000867","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,510855.3,510855.3,3096,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151765,875273.00
08/14/2016 01:15,2,0.000,ALERT,213.96,299.67,59.938,1471151703,"201051344001093","219011344069620",0.00,19.30,0,296.96,300.27,0.0,0.0,0.000,518233.3,518233.3,3112,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471151767,875274.00
08/14/2016 01:15,2,0.000,ALERT,213.74,301.17,59.928,1471151703,"201051344000900","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,527206.5,527206.5,3106,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151769,875275.00
08/14/2016 01:15,2,0.000,ALERT,214.19,300.57,59.938,1471151703,"201051344000648","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,516908.3,516908.3,3093,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151771,875276.00
08/14/2016 01:15,2,0.000,ALERT,213.96,301.77,59.949,1471151703,"201051344000569","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,527571.5,527571.5,3095,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151773,875277.00
08/14/2016 01:15,2,0.000,ALERT,213.96,301.77,59.949,1471151703,"201051344000983","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,519728.5,519728.5,3093,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151774,875278.00
08/14/2016 01:15,2,0.000,ALERT,213.74,301.17,59.949,1471151703,"201051344001158","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,512300.2,512300.2,3100,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151776,875279.00
08/14/2016 01:15,2,0.000,ALERT,214.19,301.77,59.954,1471151703,"201051344000576","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,519627.0,519627.0,3099,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151778,875280.00
08/14/2016 01:15,2,0.000,ALERT,213.06,298.47,59.938,1471151703,"274151322000087","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,736083.0,736083.0,3111,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471151780,875281.00
08/14/2016 01:30,2,0.000,ALERT,214.41,301.47,59.981,1471152604,"201051344000645","219011344069620",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,519178.7,519178.7,3099,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152606,875282.00
08/14/2016 01:30,2,0.000,ALERT,213.06,299.07,60.002,1471152604,"274151322000085","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,763811.7,763811.7,3070,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152608,875283.00
08/14/2016 01:30,2,0.000,ALERT,214.41,300.87,60.012,1471152604,"201051344000633","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,510670.9,510670.9,3095,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471152610,875284.00
08/14/2016 01:30,2,0.000,ALERT,213.96,301.17,59.986,1471152604,"201051344000469","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,512872.2,512872.2,3108,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152612,875285.00
08/14/2016 01:30,2,0.000,ALERT,213.51,299.37,59.981,1471152604,"201051344000646","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,514104.6,514104.6,3095,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152614,875286.00
08/14/2016 01:30,2,0.000,ALERT,212.61,299.67,59.938,1471152604,"274151322000052","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,783291.2,783291.2,3070,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152615,875287.00
08/14/2016 01:30,2,0.000,ALERT,213.96,299.67,59.986,1471152604,"201051344000585","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,523111.5,523111.5,3089,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152617,875288.00
08/14/2016 01:30,2,0.000,ALERT,213.96,299.97,59.986,1471152604,"201051344001230","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,517411.5,517411.5,3112,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152619,875289.00
08/14/2016 01:30,2,0.000,ALERT,214.41,300.27,59.970,1471152604,"201051344000582","219011344069620",0.00,18.30,0,298.17,301.47,0.0,0.0,0.000,510213.9,510213.9,3095,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152621,875290.00
08/14/2016 01:30,2,0.000,ALERT,213.51,299.37,59.986,1471152604,"201051344000955","219011344069620",0.00,18.70,0,297.57,300.57,0.0,0.0,0.000,523832.1,523832.1,3102,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152623,875291.00
08/14/2016 01:30,2,0.000,ALERT,213.06,298.77,59.986,1471152604,"274151322000094","219011344069620",0.00,19.30,0,296.96,300.27,0.0,0.0,0.000,641290.3,641290.3,3128,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152624,875292.00
08/14/2016 01:30,2,0.000,ALERT,213.96,302.07,60.002,1471152604,"201051344000579","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,527175.9,527175.9,3106,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152626,875293.00
08/14/2016 01:30,2,0.000,ALERT,213.74,299.97,59.996,1471152604,"201051344000890","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,521070.9,521070.9,3096,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471152628,875294.00
08/14/2016 01:30,2,0.000,ALERT,213.96,299.67,59.996,1471152604,"201051344000438","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,522647.2,522647.2,3104,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471152630,875295.00
08/14/2016 01:30,2,0.000,ALERT,214.19,299.07,59.986,1471152604,"201051344000417","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,514155.3,514155.3,3098,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152632,875296.00
08/14/2016 01:30,2,0.000,ALERT,212.83,299.67,59.991,1471152604,"274151322000083","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,776203.9,776203.9,3080,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152633,875297.00
08/14/2016 01:30,2,0.000,ALERT,213.51,299.07,59.996,1471152604,"274151322000076","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,827915.9,827915.9,3082,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152635,875298.00
08/14/2016 01:30,2,0.000,ALERT,213.96,302.07,59.991,1471152604,"201051344000868","219011344069620",0.00,18.30,0,300.27,303.58,0.0,0.0,0.000,511746.2,511746.2,3101,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152637,875299.00
08/14/2016 01:30,2,0.000,ALERT,212.83,299.97,60.007,1471152604,"274151322000095","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,819531.5,819531.5,3088,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471152639,875300.00
08/14/2016 01:30,2,0.000,ALERT,213.74,301.47,59.986,1471152604,"201051344000988","219011344069620",0.00,18.70,0,296.96,302.68,0.0,0.0,0.000,507971.3,507971.3,3107,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152641,875301.00
08/14/2016 01:30,2,0.000,ALERT,213.74,299.07,60.007,1471152604,"201051344001025","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,522091.9,522091.9,3097,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471152642,875302.00
08/14/2016 01:30,2,0.000,ALERT,213.74,301.47,60.007,1471152604,"201051344000458","219011344069620",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,519174.8,519174.8,3096,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152644,875303.00
08/14/2016 01:30,2,0.000,ALERT,214.41,301.47,59.986,1471152604,"201051344000853","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,518295.8,518295.8,3097,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152646,875304.00
08/14/2016 01:30,2,0.000,ALERT,214.19,299.67,59.986,1471152604,"201051344000685","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,521893.7,521893.7,3108,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152648,875305.00
08/14/2016 01:30,2,0.000,ALERT,213.96,299.07,59.965,1471152604,"201051344000917","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,518812.5,518812.5,3114,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152650,875306.00
08/14/2016 01:30,2,0.000,ALERT,214.19,299.97,59.986,1471152604,"201051344001145","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,524044.6,524044.6,3114,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152651,875307.00
08/14/2016 01:30,2,0.000,ALERT,213.96,298.77,59.996,1471152604,"201051344000651","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,516849.0,516849.0,3093,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152653,875308.00
08/14/2016 01:30,2,0.000,ALERT,212.61,299.37,59.975,1471152604,"274151322000088","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,747931.9,747931.9,3073,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152655,875309.00
08/14/2016 01:30,2,0.000,ALERT,213.29,298.47,59.986,1471152604,"274151322000068","219011344069620",0.00,20.00,0,296.66,299.97,0.0,0.0,0.000,641504.6,641504.6,3124,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152657,875310.00
08/14/2016 01:30,2,0.000,ALERT,213.51,299.37,59.986,1471152604,"201051344001135","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,512981.9,512981.9,3094,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471152658,875311.00
08/14/2016 01:30,2,0.000,ALERT,213.74,302.07,59.996,1471152604,"201051344000594","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,523601.0,523601.0,3100,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152660,875312.00
08/14/2016 01:30,2,0.000,ALERT,213.96,299.37,59.996,1471152604,"201051344001203","219011344069620",0.00,18.30,0,297.26,302.68,0.0,0.0,0.000,520867.0,520867.0,3106,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471152662,875313.00
08/14/2016 01:30,2,0.000,ALERT,212.83,300.27,59.944,1471152604,"274151322000054","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,763471.5,763471.5,3070,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152664,875314.00
08/14/2016 01:30,2,0.000,ALERT,213.96,301.17,59.991,1471152604,"201051344000867","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,510855.3,510855.3,3098,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152666,875315.00
08/14/2016 01:30,2,0.000,ALERT,213.96,299.67,59.991,1471152604,"201051344001093","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,518233.3,518233.3,3114,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152668,875316.00
08/14/2016 01:30,2,0.000,ALERT,213.74,301.47,60.002,1471152604,"201051344000900","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,527206.5,527206.5,3108,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471152669,875317.00
08/14/2016 01:30,2,0.000,ALERT,213.96,300.87,59.996,1471152604,"201051344000648","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,516908.3,516908.3,3095,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152671,875318.00
08/14/2016 01:30,2,0.000,ALERT,213.96,302.07,59.954,1471152604,"201051344000569","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,527571.5,527571.5,3097,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152673,875319.00
