ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 01:30,2,0.000,ALERT,213.74,301.77,60.002,1471152604,"201051344000983","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,519728.5,519728.5,3095,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152675,875320.00
08/14/2016 01:30,2,0.000,ALERT,213.74,301.17,59.954,1471152604,"201051344001158","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,512300.2,512300.2,3102,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152677,875321.00
08/14/2016 01:30,2,0.000,ALERT,214.19,301.77,59.949,1471152604,"201051344000576","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,519627.0,519627.0,3101,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471152678,875322.00
08/14/2016 01:30,2,0.000,ALERT,213.06,299.37,59.996,1471152604,"274151322000087","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,736083.0,736083.0,3113,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471152680,875323.00
08/14/2016 01:45,2,0.000,ALERT,214.19,301.47,59.965,1471153503,"201051344000645","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,519178.7,519178.7,3101,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471153505,875324.00
08/14/2016 01:45,2,0.000,ALERT,213.06,299.67,59.933,1471153503,"274151322000085","219011344069620",0.00,19.50,0,297.87,301.17,0.0,0.0,0.000,763811.7,763811.7,3072,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471153507,875325.00
08/14/2016 01:45,2,0.000,ALERT,214.41,301.47,59.959,1471153503,"201051344000633","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,510670.9,510670.9,3097,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471153509,875326.00
08/14/2016 01:45,2,0.000,ALERT,213.96,301.47,59.954,1471153503,"201051344000469","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,512872.2,512872.2,3110,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471153511,875327.00
08/14/2016 01:45,2,0.000,ALERT,213.06,298.77,59.970,1471153503,"201051344000646","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,514104.6,514104.6,3097,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471153513,875328.00
08/14/2016 01:45,2,0.000,ALERT,212.83,299.37,59.954,1471153503,"274151322000052","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,783291.2,783291.2,3072,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471153515,875329.00
08/14/2016 01:45,2,0.000,ALERT,213.74,299.07,59.944,1471153503,"201051344000585","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,523111.5,523111.5,3091,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471153517,875330.00
08/14/2016 01:45,2,0.000,ALERT,213.51,299.07,59.959,1471153503,"201051344001230","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,517411.5,517411.5,3114,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471153518,875331.00
08/14/2016 01:45,2,0.000,ALERT,213.74,299.37,59.970,1471153503,"201051344000582","219011344069620",0.00,18.30,0,298.17,301.47,0.0,0.0,0.000,510213.9,510213.9,3097,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471153520,875332.00
08/14/2016 01:45,2,0.000,ALERT,213.06,298.77,59.965,1471153503,"201051344000955","219011344069620",0.00,18.30,0,297.57,300.87,0.0,0.0,0.000,523832.1,523832.1,3104,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471153522,875333.00
08/14/2016 01:45,2,0.000,ALERT,213.06,299.07,60.002,1471153503,"274151322000094","219011344069620",0.00,19.30,0,297.57,300.57,0.0,0.0,0.000,641290.3,641290.3,3130,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471153524,875334.00
08/14/2016 01:45,2,0.000,ALERT,213.74,302.37,59.949,1471153503,"201051344000579","219011344069620",0.00,18.70,0,300.27,303.88,0.0,0.0,0.000,527175.9,527175.9,3108,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471153526,875335.00
08/14/2016 01:45,2,0.000,ALERT,213.29,299.37,59.959,1471153503,"201051344000890","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,521070.9,521070.9,3098,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471153527,875336.00
08/14/2016 01:45,2,0.000,ALERT,213.51,298.77,59.922,1471153503,"201051344000438","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,522647.2,522647.2,3106,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471153529,875337.00
08/14/2016 01:45,2,0.000,ALERT,213.74,298.17,59.959,1471153503,"201051344000417","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,514155.3,514155.3,3100,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471153531,875338.00
08/14/2016 01:45,2,0.000,ALERT,212.83,299.97,59.965,1471153503,"274151322000083","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,776203.9,776203.9,3082,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471153533,875339.00
08/14/2016 01:45,2,0.000,ALERT,213.51,299.97,59.922,1471153503,"274151322000076","219011344069620",0.00,19.30,0,297.87,301.17,0.0,0.0,0.000,827915.9,827915.9,3084,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471153534,875340.00
08/14/2016 01:45,2,0.000,ALERT,213.96,302.37,59.938,1471153503,"201051344000868","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,511746.2,511746.2,3103,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471153536,875341.00
08/14/2016 01:45,2,0.000,ALERT,213.06,300.87,59.938,1471153503,"274151322000095","219011344069620",0.00,19.00,0,298.77,302.07,0.0,0.0,0.000,819531.5,819531.5,3090,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471153538,875342.00
08/14/2016 01:45,2,0.000,ALERT,213.74,301.77,59.954,1471153503,"201051344000988","219011344069620",0.00,18.70,0,296.96,302.98,0.0,0.0,0.000,507971.3,507971.3,3109,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471153540,875343.00
08/14/2016 01:45,2,0.000,ALERT,213.29,298.47,59.949,1471153503,"201051344001025","219011344069620",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,522091.9,522091.9,3099,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471153542,875344.00
08/14/2016 01:45,2,0.000,ALERT,213.96,302.07,59.959,1471153503,"201051344000458","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,519174.8,519174.8,3098,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471153544,875345.00
08/14/2016 01:45,2,0.000,ALERT,214.41,301.77,59.959,1471153503,"201051344000853","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,518295.8,518295.8,3099,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471153546,875346.00
08/14/2016 01:45,2,0.000,ALERT,213.96,299.07,59.975,1471153503,"201051344000685","219011344069620",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,521893.7,521893.7,3110,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471153547,875347.00
08/14/2016 01:45,2,0.000,ALERT,213.51,298.47,59.959,1471153503,"201051344000917","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,518812.5,518812.5,3116,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471153549,875348.00
08/14/2016 01:45,2,0.000,ALERT,213.74,299.37,59.965,1471153503,"201051344001145","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,524044.6,524044.6,3116,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471153551,875349.00
08/14/2016 01:45,2,0.000,ALERT,213.51,298.17,59.959,1471153503,"201051344000651","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,516849.0,516849.0,3095,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471153553,875350.00
08/14/2016 01:45,2,0.000,ALERT,212.83,299.67,59.944,1471153503,"274151322000088","219011344069620",0.00,19.50,0,298.17,301.17,0.0,0.0,0.000,747931.9,747931.9,3075,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471153555,875351.00
08/14/2016 01:45,2,0.000,ALERT,213.74,298.77,59.959,1471153503,"274151322000068","219011344069620",0.00,20.00,0,297.57,299.97,0.0,0.0,0.000,641504.6,641504.6,3126,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471153556,875352.00
08/14/2016 01:45,2,0.000,ALERT,213.06,298.77,59.986,1471153503,"201051344001135","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,512981.9,512981.9,3096,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471153558,875353.00
08/14/2016 01:45,2,0.000,ALERT,213.74,302.37,59.991,1471153503,"201051344000594","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,523601.0,523601.0,3102,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471153560,875354.00
08/14/2016 01:45,2,0.000,ALERT,213.74,298.77,59.949,1471153503,"201051344001203","219011344069620",0.00,18.30,0,297.26,302.68,0.0,0.0,0.000,520867.0,520867.0,3108,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471153562,875355.00
08/14/2016 01:45,2,0.000,ALERT,212.83,300.57,59.954,1471153503,"274151322000054","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,763471.5,763471.5,3072,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471153563,875356.00
08/14/2016 01:45,2,0.000,ALERT,214.19,301.77,59.959,1471153503,"201051344000867","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,510855.3,510855.3,3100,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471153565,875357.00
08/14/2016 01:45,2,0.000,ALERT,213.51,299.07,59.954,1471153503,"201051344001093","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,518233.3,518233.3,3116,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471153567,875358.00
08/14/2016 01:45,2,0.000,ALERT,213.74,301.77,59.959,1471153503,"201051344000900","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,527206.5,527206.5,3110,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471153569,875359.00
08/14/2016 01:45,2,0.000,ALERT,214.19,301.47,59.954,1471153503,"201051344000648","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,516908.3,516908.3,3097,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471153571,875360.00
08/14/2016 01:45,2,0.000,ALERT,213.96,302.07,59.975,1471153503,"201051344000569","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,527571.5,527571.5,3099,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471153572,875361.00
08/14/2016 01:45,2,0.000,ALERT,213.96,302.07,59.959,1471153503,"201051344000983","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,519728.5,519728.5,3097,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471153574,875362.00
08/14/2016 01:45,2,0.000,ALERT,213.96,301.47,59.959,1471153503,"201051344001158","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,512300.2,512300.2,3104,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471153576,875363.00
08/14/2016 01:45,2,0.000,ALERT,214.41,302.37,59.959,1471153503,"201051344000576","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,519627.0,519627.0,3103,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471153578,875364.00
08/14/2016 01:45,2,0.000,ALERT,213.29,299.07,59.965,1471153503,"274151322000087","219011344069620",0.00,20.00,0,297.57,300.87,0.0,0.0,0.000,736083.0,736083.0,3115,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471153580,875365.00
08/14/2016 02:00,2,0.000,ALERT,214.41,301.77,59.975,1471154403,"201051344000645","219011344069620",0.00,18.70,0,299.97,303.28,0.0,0.0,0.000,519178.7,519178.7,3103,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154405,875366.00
08/14/2016 02:00,2,0.000,ALERT,213.06,299.67,59.959,1471154403,"274151322000085","219011344069620",0.00,19.50,0,298.17,301.17,0.0,0.0,0.000,763811.7,763811.7,3074,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154407,875367.00
08/14/2016 02:00,2,0.000,ALERT,214.41,301.77,59.959,1471154403,"201051344000633","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,510670.9,510670.9,3099,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154409,875368.00
08/14/2016 02:00,2,0.000,ALERT,213.96,301.77,59.965,1471154403,"201051344000469","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,512872.2,512872.2,3112,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154411,875369.00
08/14/2016 02:00,2,0.000,ALERT,213.06,298.77,59.965,1471154403,"201051344000646","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,514104.6,514104.6,3099,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154412,875370.00
08/14/2016 02:00,2,0.000,ALERT,212.83,299.67,59.975,1471154403,"274151322000052","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,783291.2,783291.2,3074,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154414,875371.00
08/14/2016 02:00,2,0.000,ALERT,213.51,299.07,59.965,1471154403,"201051344000585","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,523111.5,523111.5,3093,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471154416,875372.00
08/14/2016 02:00,2,0.000,ALERT,213.29,299.07,59.970,1471154403,"201051344001230","219011344069620",0.00,18.30,0,297.26,300.57,0.0,0.0,0.000,517411.5,517411.5,3116,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154418,875373.00
08/14/2016 02:00,2,0.000,ALERT,213.74,299.67,59.970,1471154403,"201051344000582","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,510213.9,510213.9,3099,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154420,875374.00
08/14/2016 02:00,2,0.000,ALERT,212.83,298.77,59.970,1471154403,"201051344000955","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,523832.1,523832.1,3106,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471154422,875375.00
08/14/2016 02:00,2,0.000,ALERT,213.06,299.37,59.954,1471154403,"274151322000094","219011344069620",0.00,19.00,0,297.87,300.57,0.0,0.0,0.000,641290.3,641290.3,3132,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471154424,875376.00
08/14/2016 02:00,2,0.000,ALERT,213.96,302.68,59.959,1471154403,"201051344000579","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,527175.9,527175.9,3110,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154425,875377.00
08/14/2016 02:00,2,0.000,ALERT,213.29,299.37,59.965,1471154403,"201051344000890","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,521070.9,521070.9,3100,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471154427,875378.00
08/14/2016 02:00,2,0.000,ALERT,213.51,299.07,59.970,1471154403,"201051344000438","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,522647.2,522647.2,3108,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154429,875379.00
08/14/2016 02:00,2,0.000,ALERT,213.51,298.47,59.965,1471154403,"201051344000417","219011344069620",0.00,18.70,0,296.36,299.67,0.0,0.0,0.000,514155.3,514155.3,3102,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154431,875380.00
08/14/2016 02:00,2,0.000,ALERT,213.06,300.57,59.928,1471154403,"274151322000083","219011344069620",0.00,19.30,0,298.77,301.77,0.0,0.0,0.000,776203.9,776203.9,3084,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154433,875381.00
08/14/2016 02:00,2,0.000,ALERT,213.51,300.27,59.965,1471154403,"274151322000076","219011344069620",0.00,19.30,0,298.17,301.47,0.0,0.0,0.000,827915.9,827915.9,3086,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471154435,875382.00
08/14/2016 02:00,2,0.000,ALERT,213.96,302.68,59.970,1471154403,"201051344000868","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,511746.2,511746.2,3105,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154436,875383.00
08/14/2016 02:00,2,0.000,ALERT,212.83,300.87,59.959,1471154403,"274151322000095","219011344069620",0.00,19.00,0,299.37,302.37,0.0,0.0,0.000,819531.5,819531.5,3092,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154438,875384.00
08/14/2016 02:00,2,0.000,ALERT,213.74,302.07,59.922,1471154403,"201051344000988","219011344069620",0.00,18.30,0,297.87,303.28,0.0,0.0,0.000,507971.3,507971.3,3111,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471154440,875385.00
08/14/2016 02:00,2,0.000,ALERT,213.29,298.17,60.002,1471154403,"201051344001025","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,522091.9,522091.9,3101,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154442,875386.00
08/14/2016 02:00,2,0.000,ALERT,213.96,302.37,59.970,1471154403,"201051344000458","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,519174.8,519174.8,3100,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154444,875387.00
08/14/2016 02:00,2,0.000,ALERT,214.41,301.77,60.007,1471154403,"201051344000853","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,518295.8,518295.8,3101,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154445,875388.00
08/14/2016 02:00,2,0.000,ALERT,213.74,298.77,59.954,1471154403,"201051344000685","219011344069620",0.00,18.30,0,296.96,300.27,0.0,0.0,0.000,521893.7,521893.7,3112,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154447,875389.00
08/14/2016 02:00,2,0.000,ALERT,213.51,298.47,59.975,1471154403,"201051344000917","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,518812.5,518812.5,3118,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154449,875390.00
08/14/2016 02:00,2,0.000,ALERT,213.74,299.37,59.959,1471154403,"201051344001145","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,524044.6,524044.6,3118,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154451,875391.00
08/14/2016 02:00,2,0.000,ALERT,213.51,298.17,59.965,1471154403,"201051344000651","219011344069620",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,516849.0,516849.0,3097,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154453,875392.00
08/14/2016 02:00,2,0.000,ALERT,212.61,300.27,59.959,1471154403,"274151322000088","219011344069620",0.00,19.50,0,298.17,301.17,0.0,0.0,0.000,747931.9,747931.9,3077,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154454,875393.00
08/14/2016 02:00,2,0.000,ALERT,213.74,299.07,59.954,1471154403,"274151322000068","219011344069620",0.00,19.80,0,297.57,300.27,0.0,0.0,0.000,641504.6,641504.6,3128,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154456,875394.00
08/14/2016 02:00,2,0.000,ALERT,213.06,298.77,59.965,1471154403,"201051344001135","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,512981.9,512981.9,3098,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154458,875395.00
08/14/2016 02:00,2,0.000,ALERT,213.74,302.68,59.954,1471154403,"201051344000594","219011344069620",0.00,18.30,0,299.97,303.88,0.0,0.0,0.000,523601.0,523601.0,3104,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471154460,875396.00
08/14/2016 02:00,2,0.000,ALERT,213.51,298.47,59.954,1471154403,"201051344001203","219011344069620",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,520867.0,520867.0,3110,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154462,875397.00
08/14/2016 02:00,2,0.000,ALERT,213.06,299.97,59.954,1471154403,"274151322000054","219011344069620",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,763471.5,763471.5,3074,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154464,875398.00
08/14/2016 02:00,2,0.000,ALERT,214.19,301.47,59.965,1471154403,"201051344000867","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,510855.3,510855.3,3102,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154466,875399.00
08/14/2016 02:00,2,0.000,ALERT,213.51,298.77,59.991,1471154403,"201051344001093","219011344069620",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,518233.3,518233.3,3118,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154467,875400.00
08/14/2016 02:00,2,0.000,ALERT,213.74,301.77,59.959,1471154403,"201051344000900","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,527206.5,527206.5,3112,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154469,875401.00
08/14/2016 02:00,2,0.000,ALERT,214.19,301.47,59.991,1471154403,"201051344000648","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,516908.3,516908.3,3099,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471154471,875402.00
08/14/2016 02:00,2,0.000,ALERT,213.96,302.37,59.965,1471154403,"201051344000569","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,527571.5,527571.5,3101,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154473,875403.00
08/14/2016 02:00,2,0.000,ALERT,213.96,302.07,59.965,1471154403,"201051344000983","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,519728.5,519728.5,3099,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154475,875404.00
08/14/2016 02:00,2,0.000,ALERT,213.96,301.77,59.954,1471154403,"201051344001158","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,512300.2,512300.2,3106,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154476,875405.00
08/14/2016 02:00,2,0.000,ALERT,214.41,302.37,60.002,1471154403,"201051344000576","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,519627.0,519627.0,3105,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471154478,875406.00
08/14/2016 02:00,2,0.000,ALERT,213.06,299.97,59.954,1471154403,"274151322000087","219011344069620",0.00,20.00,0,297.87,301.17,0.0,0.0,0.000,736083.0,736083.0,3117,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471154480,875407.00
08/14/2016 02:15,2,0.000,ALERT,213.51,300.57,59.981,1471155303,"201051344000645","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,519178.7,519178.7,3105,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155305,875408.00
08/14/2016 02:15,2,0.000,ALERT,212.61,299.07,59.954,1471155303,"274151322000085","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,763811.7,763811.7,3076,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155307,875409.00
08/14/2016 02:15,2,0.000,ALERT,213.74,300.27,60.002,1471155303,"201051344000633","219011344069620",0.00,18.00,0,297.26,303.28,0.0,0.0,0.000,510670.9,510670.9,3101,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471155309,875410.00
08/14/2016 02:15,2,0.000,ALERT,213.06,300.57,59.965,1471155303,"201051344000469","219011344069620",0.00,17.50,0,297.87,303.28,0.0,0.0,0.000,512872.2,512872.2,3114,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155310,875411.00
08/14/2016 02:15,2,0.000,ALERT,212.83,298.77,59.970,1471155303,"201051344000646","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,514104.6,514104.6,3101,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155312,875412.00
08/14/2016 02:15,2,0.000,ALERT,212.16,299.37,59.928,1471155303,"274151322000052","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,783291.2,783291.2,3076,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155314,875413.00
08/14/2016 02:15,2,0.000,ALERT,213.51,299.37,59.944,1471155303,"201051344000585","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,523111.5,523111.5,3095,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155316,875414.00
08/14/2016 02:15,2,0.000,ALERT,213.29,299.67,59.959,1471155303,"201051344001230","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,517411.5,517411.5,3118,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155318,875415.00
08/14/2016 02:15,2,0.000,ALERT,213.74,299.97,59.959,1471155303,"201051344000582","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,510213.9,510213.9,3101,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471155319,875416.00
08/14/2016 02:15,2,0.000,ALERT,213.06,299.07,59.965,1471155303,"201051344000955","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,523832.1,523832.1,3108,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471155321,875417.00
08/14/2016 02:15,2,0.000,ALERT,212.38,298.77,59.949,1471155303,"274151322000094","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,641290.3,641290.3,3134,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155323,875418.00
08/14/2016 02:15,2,0.000,ALERT,213.29,301.47,59.949,1471155303,"201051344000579","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,527175.9,527175.9,3112,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155325,875419.00
08/14/2016 02:15,2,0.000,ALERT,213.29,299.67,59.991,1471155303,"201051344000890","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,521070.9,521070.9,3102,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155327,875420.00
08/14/2016 02:15,2,0.000,ALERT,213.51,299.07,59.954,1471155303,"201051344000438","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,522647.2,522647.2,3110,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155329,875421.00
08/14/2016 02:15,2,0.000,ALERT,213.51,298.77,59.965,1471155303,"201051344000417","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,514155.3,514155.3,3104,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155330,875422.00
08/14/2016 02:15,2,0.000,ALERT,212.38,299.07,59.959,1471155303,"274151322000083","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,776203.9,776203.9,3086,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155332,875423.00
08/14/2016 02:15,2,0.000,ALERT,212.83,299.07,59.954,1471155303,"274151322000076","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,827915.9,827915.9,3088,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471155334,875424.00
08/14/2016 02:15,2,0.000,ALERT,213.06,301.47,59.986,1471155303,"201051344000868","219011344069620",0.00,18.00,0,299.67,304.48,0.0,0.0,0.000,511746.2,511746.2,3107,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155336,875425.00
08/14/2016 02:15,2,0.000,ALERT,212.38,299.97,59.954,1471155303,"274151322000095","219011344069620",0.00,19.00,0,299.07,302.37,0.0,0.0,0.000,819531.5,819531.5,3094,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155338,875426.00
08/14/2016 02:15,2,0.000,ALERT,213.06,300.57,59.938,1471155303,"201051344000988","219011344069620",0.00,18.30,0,296.66,303.58,0.0,0.0,0.000,507971.3,507971.3,3113,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155339,875427.00
08/14/2016 02:15,2,0.000,ALERT,213.29,298.47,59.959,1471155303,"201051344001025","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,522091.9,522091.9,3103,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155341,875428.00
08/14/2016 02:15,2,0.000,ALERT,213.06,300.87,60.002,1471155303,"201051344000458","219011344069620",0.00,19.00,0,299.07,304.48,0.0,0.0,0.000,519174.8,519174.8,3102,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155343,875429.00
08/14/2016 02:15,2,0.000,ALERT,213.74,300.57,59.965,1471155303,"201051344000853","219011344069620",0.00,18.00,0,298.77,303.88,0.0,0.0,0.000,518295.8,518295.8,3103,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155345,875430.00
08/14/2016 02:15,2,0.000,ALERT,213.74,299.07,59.965,1471155303,"201051344000685","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,521893.7,521893.7,3114,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155347,875431.00
08/14/2016 02:15,2,0.000,ALERT,213.51,298.47,59.959,1471155303,"201051344000917","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,518812.5,518812.5,3120,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155348,875432.00
08/14/2016 02:15,2,0.000,ALERT,213.51,299.37,59.965,1471155303,"201051344001145","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,524044.6,524044.6,3120,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155350,875433.00
08/14/2016 02:15,2,0.000,ALERT,213.51,298.47,59.959,1471155303,"201051344000651","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,516849.0,516849.0,3099,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155352,875434.00
08/14/2016 02:15,2,0.000,ALERT,211.93,298.77,59.959,1471155303,"274151322000088","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,747931.9,747931.9,3079,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155354,875435.00
08/14/2016 02:15,2,0.000,ALERT,212.83,298.47,59.928,1471155303,"274151322000068","219011344069620",0.00,19.80,0,297.26,300.87,0.0,0.0,0.000,641504.6,641504.6,3130,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155356,875436.00
08/14/2016 02:15,2,0.000,ALERT,213.06,299.07,59.965,1471155303,"201051344001135","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,512981.9,512981.9,3100,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155357,875437.00
08/14/2016 02:15,2,0.000,ALERT,213.06,301.47,59.965,1471155303,"201051344000594","219011344069620",0.00,18.30,0,299.07,304.48,0.0,0.0,0.000,523601.0,523601.0,3106,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155359,875438.00
08/14/2016 02:15,2,0.000,ALERT,213.51,298.77,59.959,1471155303,"201051344001203","219011344069620",0.00,18.30,0,296.96,302.37,0.0,0.0,0.000,520867.0,520867.0,3112,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471155361,875439.00
08/14/2016 02:15,2,0.000,ALERT,212.16,299.67,59.975,1471155303,"274151322000054","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,763471.5,763471.5,3076,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471155363,875440.00
08/14/2016 02:15,2,0.000,ALERT,213.29,300.57,59.954,1471155303,"201051344000867","219011344069620",0.00,18.70,0,298.47,303.88,0.0,0.0,0.000,510855.3,510855.3,3104,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471155364,875441.00
08/14/2016 02:15,2,0.000,ALERT,213.29,299.07,59.986,1471155303,"201051344001093","219011344069620",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,518233.3,518233.3,3120,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155366,875442.00
08/14/2016 02:15,2,0.000,ALERT,213.06,300.87,59.975,1471155303,"201051344000900","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,527206.5,527206.5,3114,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155368,875443.00
08/14/2016 02:15,2,0.000,ALERT,213.51,300.27,59.944,1471155303,"201051344000648","219011344069620",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,516908.3,516908.3,3101,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155370,875444.00
08/14/2016 02:15,2,0.000,ALERT,213.29,301.47,59.949,1471155303,"201051344000569","219011344069620",0.00,18.30,0,299.37,304.48,0.0,0.0,0.000,527571.5,527571.5,3103,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155372,875445.00
08/14/2016 02:15,2,0.000,ALERT,213.29,301.17,59.949,1471155303,"201051344000983","219011344069620",0.00,18.30,0,299.37,304.18,0.0,0.0,0.000,519728.5,519728.5,3101,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155374,875446.00
08/14/2016 02:15,2,0.000,ALERT,213.06,300.57,59.938,1471155303,"201051344001158","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,512300.2,512300.2,3108,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155375,875447.00
08/14/2016 02:15,2,0.000,ALERT,213.74,301.17,59.944,1471155303,"201051344000576","219011344069620",0.00,18.00,0,299.07,303.88,0.0,0.0,0.000,519627.0,519627.0,3107,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155377,875448.00
08/14/2016 02:15,2,0.000,ALERT,212.61,298.77,59.933,1471155303,"274151322000087","219011344069620",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,736083.0,736083.0,3119,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471155379,875449.00
08/14/2016 02:30,2,0.000,ALERT,213.74,301.17,59.970,1471156203,"201051344000645","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,519178.7,519178.7,3107,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156205,875450.00
08/14/2016 02:30,2,0.000,ALERT,212.38,298.77,59.944,1471156203,"274151322000085","219011344069620",0.00,19.30,0,297.57,300.27,0.0,0.0,0.000,763811.7,763811.7,3078,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156207,875451.00
08/14/2016 02:30,2,0.000,ALERT,213.74,300.87,60.012,1471156203,"201051344000633","219011344069620",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,510670.9,510670.9,3103,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471156209,875452.00
08/14/2016 02:30,2,0.000,ALERT,213.29,300.87,59.970,1471156203,"201051344000469","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,512872.2,512872.2,3116,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156211,875453.00
08/14/2016 02:30,2,0.000,ALERT,212.83,298.77,59.970,1471156203,"201051344000646","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,514104.6,514104.6,3103,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156213,875454.00
08/14/2016 02:30,2,0.000,ALERT,212.16,299.37,59.996,1471156203,"274151322000052","219011344069620",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,783291.2,783291.2,3078,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156215,875455.00
08/14/2016 02:30,2,0.000,ALERT,213.29,299.07,59.970,1471156203,"201051344000585","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,523111.5,523111.5,3097,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471156216,875456.00
08/14/2016 02:30,2,0.000,ALERT,213.29,299.37,59.965,1471156203,"201051344001230","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,517411.5,517411.5,3120,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156218,875457.00
08/14/2016 02:30,2,0.000,ALERT,213.74,299.67,59.965,1471156203,"201051344000582","219011344069620",0.00,18.00,0,297.87,301.17,0.0,0.0,0.000,510213.9,510213.9,3103,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156220,875458.00
08/14/2016 02:30,2,0.000,ALERT,212.83,298.77,59.970,1471156203,"201051344000955","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,523832.1,523832.1,3110,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156222,875459.00
08/14/2016 02:30,2,0.000,ALERT,212.38,298.77,59.970,1471156203,"274151322000094","219011344069620",0.00,19.00,0,297.26,299.67,0.0,0.0,0.000,641290.3,641290.3,3136,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156223,875460.00
08/14/2016 02:30,2,0.000,ALERT,213.29,301.77,59.981,1471156203,"201051344000579","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,527175.9,527175.9,3114,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156225,875461.00
08/14/2016 02:30,2,0.000,ALERT,213.06,299.37,59.970,1471156203,"201051344000890","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,521070.9,521070.9,3104,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156227,875462.00
08/14/2016 02:30,2,0.000,ALERT,213.51,299.07,59.970,1471156203,"201051344000438","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,522647.2,522647.2,3112,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156229,875463.00
08/14/2016 02:30,2,0.000,ALERT,213.51,298.47,59.949,1471156203,"201051344000417","219011344069620",0.00,18.30,0,296.66,299.97,0.0,0.0,0.000,514155.3,514155.3,3106,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156231,875464.00
