ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 02:30,2,0.000,ALERT,212.61,299.07,59.986,1471156203,"274151322000083","219011344069620",0.00,19.30,0,297.87,300.87,0.0,0.0,0.000,776203.9,776203.9,3088,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156233,875465.00
08/14/2016 02:30,2,0.000,ALERT,213.06,299.07,59.965,1471156203,"274151322000076","219011344069620",0.00,19.30,0,297.57,300.57,0.0,0.0,0.000,827915.9,827915.9,3090,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156234,875466.00
08/14/2016 02:30,2,0.000,ALERT,213.29,301.77,59.965,1471156203,"201051344000868","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,511746.2,511746.2,3109,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156236,875467.00
08/14/2016 02:30,2,0.000,ALERT,212.61,299.97,59.996,1471156203,"274151322000095","219011344069620",0.00,18.70,0,298.77,301.47,0.0,0.0,0.000,819531.5,819531.5,3096,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156238,875468.00
08/14/2016 02:30,2,0.000,ALERT,213.29,301.17,59.970,1471156203,"201051344000988","219011344069620",0.00,18.30,0,296.66,302.37,0.0,0.0,0.000,507971.3,507971.3,3115,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156240,875469.00
08/14/2016 02:30,2,0.000,ALERT,213.06,298.17,59.970,1471156203,"201051344001025","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,522091.9,522091.9,3105,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156242,875470.00
08/14/2016 02:30,2,0.000,ALERT,213.29,301.17,59.975,1471156203,"201051344000458","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,519174.8,519174.8,3104,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156244,875471.00
08/14/2016 02:30,2,0.000,ALERT,213.96,301.17,59.970,1471156203,"201051344000853","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,518295.8,518295.8,3105,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156246,875472.00
08/14/2016 02:30,2,0.000,ALERT,213.51,299.07,59.981,1471156203,"201051344000685","219011344069620",0.00,18.30,0,297.26,300.57,0.0,0.0,0.000,521893.7,521893.7,3116,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156248,875473.00
08/14/2016 02:30,2,0.000,ALERT,213.29,298.47,59.928,1471156203,"201051344000917","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,518812.5,518812.5,3122,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471156249,875474.00
08/14/2016 02:30,2,0.000,ALERT,213.51,299.37,59.965,1471156203,"201051344001145","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,524044.6,524044.6,3122,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156251,875475.00
08/14/2016 02:30,2,0.000,ALERT,213.29,298.17,59.965,1471156203,"201051344000651","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,516849.0,516849.0,3101,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156253,875476.00
08/14/2016 02:30,2,0.000,ALERT,212.16,298.77,59.959,1471156203,"274151322000088","219011344069620",0.00,19.30,0,297.87,300.27,0.0,0.0,0.000,747931.9,747931.9,3081,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156255,875477.00
08/14/2016 02:30,2,0.000,ALERT,213.06,298.47,59.965,1471156203,"274151322000068","219011344069620",0.00,19.80,0,297.26,299.67,0.0,0.0,0.000,641504.6,641504.6,3132,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156257,875478.00
08/14/2016 02:30,2,0.000,ALERT,212.83,298.77,59.959,1471156203,"201051344001135","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,512981.9,512981.9,3102,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156258,875479.00
08/14/2016 02:30,2,0.000,ALERT,213.29,302.07,59.959,1471156203,"201051344000594","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,523601.0,523601.0,3108,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471156260,875480.00
08/14/2016 02:30,2,0.000,ALERT,213.29,298.77,59.959,1471156203,"201051344001203","219011344069620",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,520867.0,520867.0,3114,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156262,875481.00
08/14/2016 02:30,2,0.000,ALERT,212.38,299.67,59.959,1471156203,"274151322000054","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,763471.5,763471.5,3078,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156264,875482.00
08/14/2016 02:30,2,0.000,ALERT,213.51,300.87,59.959,1471156203,"201051344000867","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,510855.3,510855.3,3106,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156265,875483.00
08/14/2016 02:30,2,0.000,ALERT,213.29,299.07,59.965,1471156203,"201051344001093","219011344069620",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,518233.3,518233.3,3122,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156267,875484.00
08/14/2016 02:30,2,0.000,ALERT,213.29,301.17,59.954,1471156203,"201051344000900","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,527206.5,527206.5,3116,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156269,875485.00
08/14/2016 02:30,2,0.000,ALERT,213.51,300.87,59.970,1471156203,"201051344000648","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,516908.3,516908.3,3103,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156271,875486.00
08/14/2016 02:30,2,0.000,ALERT,213.29,301.77,59.933,1471156203,"201051344000569","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,527571.5,527571.5,3105,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156273,875487.00
08/14/2016 02:30,2,0.000,ALERT,213.29,301.47,59.965,1471156203,"201051344000983","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,519728.5,519728.5,3103,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156275,875488.00
08/14/2016 02:30,2,0.000,ALERT,213.29,300.87,59.922,1471156203,"201051344001158","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,512300.2,512300.2,3110,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156276,875489.00
08/14/2016 02:30,2,0.000,ALERT,213.74,301.77,59.965,1471156203,"201051344000576","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,519627.0,519627.0,3109,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156278,875490.00
08/14/2016 02:30,2,0.000,ALERT,212.61,298.47,59.949,1471156203,"274151322000087","219011344069620",0.00,19.80,0,297.26,300.27,0.0,0.0,0.000,736083.0,736083.0,3121,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471156280,875491.00
08/14/2016 02:45,2,0.000,ALERT,213.96,301.17,59.975,1471157103,"201051344000645","219011344069620",0.00,18.00,0,299.37,302.68,0.0,0.0,0.000,519178.7,519178.7,3109,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471157105,875492.00
08/14/2016 02:45,2,0.000,ALERT,212.61,299.07,59.981,1471157103,"274151322000085","219011344069620",0.00,19.30,0,297.57,300.57,0.0,0.0,0.000,763811.7,763811.7,3080,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471157107,875493.00
08/14/2016 02:45,2,0.000,ALERT,213.96,300.87,59.981,1471157103,"201051344000633","219011344069620",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,510670.9,510670.9,3105,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471157109,875494.00
08/14/2016 02:45,2,0.000,ALERT,213.51,301.17,59.986,1471157103,"201051344000469","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,512872.2,512872.2,3118,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471157111,875495.00
08/14/2016 02:45,2,0.000,ALERT,212.83,298.77,59.981,1471157103,"201051344000646","219011344069620",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,514104.6,514104.6,3105,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471157112,875496.00
08/14/2016 02:45,2,0.000,ALERT,212.38,299.97,59.975,1471157103,"274151322000052","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,783291.2,783291.2,3080,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471157114,875497.00
08/14/2016 02:45,2,0.000,ALERT,213.51,299.37,59.986,1471157103,"201051344000585","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,523111.5,523111.5,3099,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471157116,875498.00
08/14/2016 02:45,2,0.000,ALERT,213.29,299.37,59.991,1471157103,"201051344001230","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,517411.5,517411.5,3122,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471157118,875499.00
08/14/2016 02:45,2,0.000,ALERT,213.74,299.97,60.028,1471157103,"201051344000582","219011344069620",0.00,17.80,0,297.87,301.17,0.0,0.0,0.000,510213.9,510213.9,3105,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471157119,875500.00
08/14/2016 02:45,2,0.000,ALERT,212.83,299.07,59.981,1471157103,"201051344000955","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,523832.1,523832.1,3112,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471157121,875501.00
08/14/2016 02:45,2,0.000,ALERT,212.61,299.07,59.970,1471157103,"274151322000094","219011344069620",0.00,18.70,0,296.96,299.97,0.0,0.0,0.000,641290.3,641290.3,3138,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471157123,875502.00
08/14/2016 02:45,2,0.000,ALERT,213.29,301.77,59.991,1471157103,"201051344000579","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,527175.9,527175.9,3116,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471157125,875503.00
08/14/2016 02:45,2,0.000,ALERT,213.29,299.37,59.944,1471157103,"201051344000890","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,521070.9,521070.9,3106,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471157127,875504.00
08/14/2016 02:45,2,0.000,ALERT,213.51,299.07,59.975,1471157103,"201051344000438","219011344069620",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,522647.2,522647.2,3114,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471157129,875505.00
08/14/2016 02:45,2,0.000,ALERT,213.51,298.47,59.991,1471157103,"201051344000417","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,514155.3,514155.3,3108,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471157130,875506.00
08/14/2016 02:45,2,0.000,ALERT,212.61,299.37,59.970,1471157103,"274151322000083","219011344069620",0.00,19.00,0,297.87,300.87,0.0,0.0,0.000,776203.9,776203.9,3090,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471157132,875507.00
08/14/2016 02:45,2,0.000,ALERT,213.06,299.37,59.991,1471157103,"274151322000076","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,827915.9,827915.9,3092,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471157134,875508.00
08/14/2016 02:45,2,0.000,ALERT,213.29,302.07,59.991,1471157103,"201051344000868","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,511746.2,511746.2,3111,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471157136,875509.00
08/14/2016 02:45,2,0.000,ALERT,212.61,300.27,59.970,1471157103,"274151322000095","219011344069620",0.00,18.70,0,298.47,301.47,0.0,0.0,0.000,819531.5,819531.5,3098,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471157138,875510.00
08/14/2016 02:45,2,0.000,ALERT,213.29,301.47,59.996,1471157103,"201051344000988","219011344069620",0.00,18.00,0,296.96,302.68,0.0,0.0,0.000,507971.3,507971.3,3117,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471157139,875511.00
08/14/2016 02:45,2,0.000,ALERT,213.29,298.77,59.975,1471157103,"201051344001025","219011344069620",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,522091.9,522091.9,3107,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471157141,875512.00
08/14/2016 02:45,2,0.000,ALERT,213.29,301.47,59.959,1471157103,"201051344000458","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,519174.8,519174.8,3106,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471157143,875513.00
08/14/2016 02:45,2,0.000,ALERT,213.96,301.47,59.949,1471157103,"201051344000853","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,518295.8,518295.8,3107,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471157145,875514.00
08/14/2016 02:45,2,0.000,ALERT,213.74,299.37,60.028,1471157103,"201051344000685","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,521893.7,521893.7,3118,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471157147,875515.00
08/14/2016 02:45,2,0.000,ALERT,213.51,299.07,59.986,1471157103,"201051344000917","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,518812.5,518812.5,3124,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471157149,875516.00
08/14/2016 02:45,2,0.000,ALERT,213.74,299.67,59.986,1471157103,"201051344001145","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,524044.6,524044.6,3124,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471157150,875517.00
08/14/2016 02:45,2,0.000,ALERT,212.16,299.07,59.981,1471157103,"274151322000088","219011344069620",0.00,19.30,0,297.26,300.57,0.0,0.0,0.000,747931.9,747931.9,3083,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471157153,875518.00
08/14/2016 02:45,2,0.000,ALERT,213.06,298.77,59.981,1471157103,"274151322000068","219011344069620",0.00,19.50,0,296.66,299.67,0.0,0.0,0.000,641504.6,641504.6,3134,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471157155,875519.00
08/14/2016 02:45,2,0.000,ALERT,213.06,299.07,59.986,1471157103,"201051344001135","219011344069620",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,512981.9,512981.9,3104,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471157157,875520.00
08/14/2016 02:45,2,0.000,ALERT,213.29,302.07,59.975,1471157103,"201051344000594","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,523601.0,523601.0,3110,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471157159,875521.00
08/14/2016 02:45,2,0.000,ALERT,213.51,299.07,59.981,1471157103,"201051344001203","219011344069620",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,520867.0,520867.0,3116,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471157161,875522.00
08/14/2016 02:45,2,0.000,ALERT,212.61,299.37,59.970,1471157103,"274151322000054","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,763471.5,763471.5,3080,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471157162,875523.00
08/14/2016 02:45,2,0.000,ALERT,213.74,301.17,59.975,1471157103,"201051344000867","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,510855.3,510855.3,3108,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471157164,875524.00
08/14/2016 02:45,2,0.000,ALERT,213.51,299.37,59.986,1471157103,"201051344001093","219011344069620",0.00,18.30,0,297.26,300.27,0.0,0.0,0.000,518233.3,518233.3,3124,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471157166,875525.00
08/14/2016 02:45,2,0.000,ALERT,213.29,301.47,59.975,1471157103,"201051344000900","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,527206.5,527206.5,3118,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471157168,875526.00
08/14/2016 02:45,2,0.000,ALERT,213.74,300.57,59.975,1471157103,"201051344000648","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,516908.3,516908.3,3105,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471157169,875527.00
08/14/2016 02:45,2,0.000,ALERT,213.51,301.77,59.970,1471157103,"201051344000569","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,527571.5,527571.5,3107,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471157171,875528.00
08/14/2016 02:45,2,0.000,ALERT,213.51,301.47,59.970,1471157103,"201051344000983","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,519728.5,519728.5,3105,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471157173,875529.00
08/14/2016 02:45,2,0.000,ALERT,213.51,300.87,59.975,1471157103,"201051344001158","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,512300.2,512300.2,3112,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471157175,875530.00
08/14/2016 02:45,2,0.000,ALERT,213.96,301.77,59.975,1471157103,"201051344000576","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,519627.0,519627.0,3111,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471157177,875531.00
08/14/2016 02:45,2,0.000,ALERT,212.83,299.37,59.965,1471157103,"274151322000087","219011344069620",0.00,19.50,0,296.96,300.27,0.0,0.0,0.000,736083.0,736083.0,3123,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471157178,875532.00
08/14/2016 02:45,2,0.000,ALERT,213.51,298.47,60.002,1471157103,"201051344000651","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,516849.0,516849.0,3103,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471157180,875533.00
08/14/2016 03:00,2,0.000,ALERT,213.96,301.17,59.970,1471158003,"201051344000645","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,519178.7,519178.7,3111,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158005,875534.00
08/14/2016 03:00,2,0.000,ALERT,212.61,299.37,59.970,1471158003,"274151322000085","219011344069620",0.00,19.00,0,297.87,300.87,0.0,0.0,0.000,763811.7,763811.7,3082,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158007,875535.00
08/14/2016 03:00,2,0.000,ALERT,213.96,300.87,59.928,1471158003,"201051344000633","219011344069620",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,510670.9,510670.9,3107,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158009,875536.00
08/14/2016 03:00,2,0.000,ALERT,213.29,300.87,59.970,1471158003,"201051344000469","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,512872.2,512872.2,3120,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158011,875537.00
08/14/2016 03:00,2,0.000,ALERT,213.06,299.07,59.965,1471158003,"201051344000646","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,514104.6,514104.6,3107,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158012,875538.00
08/14/2016 03:00,2,0.000,ALERT,212.16,299.07,59.933,1471158003,"274151322000052","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,783291.2,783291.2,3082,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158014,875539.00
08/14/2016 03:00,2,0.000,ALERT,213.51,299.37,59.981,1471158003,"201051344000585","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,523111.5,523111.5,3101,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158016,875540.00
08/14/2016 03:00,2,0.000,ALERT,213.29,299.67,59.975,1471158003,"201051344001230","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,517411.5,517411.5,3124,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158018,875541.00
08/14/2016 03:00,2,0.000,ALERT,213.74,299.97,59.975,1471158003,"201051344000582","219011344069620",0.00,17.50,0,297.87,301.17,0.0,0.0,0.000,510213.9,510213.9,3107,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471158020,875542.00
08/14/2016 03:00,2,0.000,ALERT,213.06,299.37,59.981,1471158003,"201051344000955","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,523832.1,523832.1,3114,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158021,875543.00
08/14/2016 03:00,2,0.000,ALERT,212.38,299.07,59.996,1471158003,"274151322000094","219011344069620",0.00,18.70,0,297.57,299.97,0.0,0.0,0.000,641290.3,641290.3,3140,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158023,875544.00
08/14/2016 03:00,2,0.000,ALERT,213.29,301.77,59.970,1471158003,"201051344000579","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,527175.9,527175.9,3118,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158025,875545.00
08/14/2016 03:00,2,0.000,ALERT,213.06,299.67,59.938,1471158003,"201051344000890","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,521070.9,521070.9,3108,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158027,875546.00
08/14/2016 03:00,2,0.000,ALERT,213.29,299.37,59.949,1471158003,"201051344000438","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,522647.2,522647.2,3116,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471158029,875547.00
08/14/2016 03:00,2,0.000,ALERT,213.51,298.77,59.959,1471158003,"201051344000417","219011344069620",0.00,17.80,0,296.96,299.97,0.0,0.0,0.000,514155.3,514155.3,3110,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158030,875548.00
08/14/2016 03:00,2,0.000,ALERT,212.38,300.27,59.991,1471158003,"274151322000083","219011344069620",0.00,18.70,0,298.47,301.17,0.0,0.0,0.000,776203.9,776203.9,3092,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158032,875549.00
08/14/2016 03:00,2,0.000,ALERT,213.06,299.07,59.981,1471158003,"274151322000076","219011344069620",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,827915.9,827915.9,3094,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158034,875550.00
08/14/2016 03:00,2,0.000,ALERT,213.29,302.07,59.954,1471158003,"201051344000868","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,511746.2,511746.2,3113,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471158036,875551.00
08/14/2016 03:00,2,0.000,ALERT,212.61,300.57,59.970,1471158003,"274151322000095","219011344069620",0.00,18.30,0,298.77,301.77,0.0,0.0,0.000,819531.5,819531.5,3100,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158038,875552.00
08/14/2016 03:00,2,0.000,ALERT,213.06,301.17,59.981,1471158003,"201051344000988","219011344069620",0.00,17.80,0,296.96,302.68,0.0,0.0,0.000,507971.3,507971.3,3119,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158039,875553.00
08/14/2016 03:00,2,0.000,ALERT,213.29,298.77,59.959,1471158003,"201051344001025","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,522091.9,522091.9,3109,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158041,875554.00
08/14/2016 03:00,2,0.000,ALERT,213.29,301.47,59.970,1471158003,"201051344000458","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,519174.8,519174.8,3108,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158043,875555.00
08/14/2016 03:00,2,0.000,ALERT,213.96,301.47,59.959,1471158003,"201051344000853","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,518295.8,518295.8,3109,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158045,875556.00
08/14/2016 03:00,2,0.000,ALERT,213.74,299.37,59.944,1471158003,"201051344000685","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,521893.7,521893.7,3120,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158047,875557.00
08/14/2016 03:00,2,0.000,ALERT,213.51,298.77,59.928,1471158003,"201051344000917","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,518812.5,518812.5,3126,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158048,875558.00
08/14/2016 03:00,2,0.000,ALERT,213.51,299.67,59.965,1471158003,"201051344001145","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,524044.6,524044.6,3126,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471158050,875559.00
08/14/2016 03:00,2,0.000,ALERT,213.51,298.47,59.975,1471158003,"201051344000651","219011344069620",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,516849.0,516849.0,3105,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158052,875560.00
08/14/2016 03:00,2,0.000,ALERT,211.93,299.37,59.954,1471158003,"274151322000088","219011344069620",0.00,19.00,0,297.87,300.57,0.0,0.0,0.000,747931.9,747931.9,3085,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158054,875561.00
08/14/2016 03:00,2,0.000,ALERT,213.06,298.47,59.959,1471158003,"274151322000068","219011344069620",0.00,19.50,0,297.26,299.97,0.0,0.0,0.000,641504.6,641504.6,3136,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158055,875562.00
08/14/2016 03:00,2,0.000,ALERT,213.06,299.07,59.959,1471158003,"201051344001135","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,512981.9,512981.9,3106,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158057,875563.00
08/14/2016 03:00,2,0.000,ALERT,213.06,302.07,59.965,1471158003,"201051344000594","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,523601.0,523601.0,3112,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158059,875564.00
08/14/2016 03:00,2,0.000,ALERT,213.29,299.07,59.965,1471158003,"201051344001203","219011344069620",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,520867.0,520867.0,3118,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471158061,875565.00
08/14/2016 03:00,2,0.000,ALERT,212.38,299.67,59.965,1471158003,"274151322000054","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,763471.5,763471.5,3082,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158063,875566.00
08/14/2016 03:00,2,0.000,ALERT,213.51,301.17,59.965,1471158003,"201051344000867","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,510855.3,510855.3,3110,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158064,875567.00
08/14/2016 03:00,2,0.000,ALERT,213.29,299.37,59.965,1471158003,"201051344001093","219011344069620",0.00,18.30,0,297.26,300.57,0.0,0.0,0.000,518233.3,518233.3,3126,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471158066,875568.00
08/14/2016 03:00,2,0.000,ALERT,213.29,301.17,59.975,1471158003,"201051344000900","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,527206.5,527206.5,3120,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158068,875569.00
08/14/2016 03:00,2,0.000,ALERT,213.51,300.87,59.996,1471158003,"201051344000648","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,516908.3,516908.3,3107,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158070,875570.00
08/14/2016 03:00,2,0.000,ALERT,213.29,301.77,59.965,1471158003,"201051344000569","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,527571.5,527571.5,3109,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158072,875571.00
08/14/2016 03:00,2,0.000,ALERT,213.29,301.77,59.959,1471158003,"201051344000983","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,519728.5,519728.5,3107,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471158074,875572.00
08/14/2016 03:00,2,0.000,ALERT,213.29,301.17,59.975,1471158003,"201051344001158","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,512300.2,512300.2,3114,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471158075,875573.00
08/14/2016 03:00,2,0.000,ALERT,213.74,301.77,59.970,1471158003,"201051344000576","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,519627.0,519627.0,3113,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158077,875574.00
08/14/2016 03:00,2,0.000,ALERT,212.61,299.07,59.944,1471158003,"274151322000087","219011344069620",0.00,19.50,0,297.26,300.57,0.0,0.0,0.000,736083.0,736083.0,3125,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158079,875575.00
08/14/2016 03:15,2,0.000,ALERT,213.74,301.17,59.944,1471158904,"201051344000645","219011344069620",0.00,17.80,0,299.37,302.68,0.0,0.0,0.000,519178.7,519178.7,3113,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471158906,875576.00
08/14/2016 03:15,2,0.000,ALERT,212.61,299.37,59.975,1471158904,"274151322000085","219011344069620",0.00,18.70,0,297.87,300.87,0.0,0.0,0.000,763811.7,763811.7,3084,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158908,875577.00
08/14/2016 03:15,2,0.000,ALERT,213.74,301.17,59.944,1471158904,"201051344000633","219011344069620",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,510670.9,510670.9,3109,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158910,875578.00
08/14/2016 03:15,2,0.000,ALERT,213.29,301.47,59.975,1471158904,"201051344000469","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,512872.2,512872.2,3122,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158912,875579.00
08/14/2016 03:15,2,0.000,ALERT,212.61,298.77,59.981,1471158904,"201051344000646","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,514104.6,514104.6,3109,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158913,875580.00
08/14/2016 03:15,2,0.000,ALERT,212.16,299.07,59.975,1471158904,"274151322000052","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,783291.2,783291.2,3084,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158915,875581.00
08/14/2016 03:15,2,0.000,ALERT,213.29,299.37,59.981,1471158904,"201051344000585","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,523111.5,523111.5,3103,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471158917,875582.00
08/14/2016 03:15,2,0.000,ALERT,212.83,299.37,59.975,1471158904,"201051344001230","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,517411.5,517411.5,3126,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471158919,875583.00
08/14/2016 03:15,2,0.000,ALERT,213.51,299.67,59.975,1471158904,"201051344000582","219011344069620",0.00,17.50,0,298.17,301.17,0.0,0.0,0.000,510213.9,510213.9,3109,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471158921,875584.00
08/14/2016 03:15,2,0.000,ALERT,212.83,299.07,59.986,1471158904,"201051344000955","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,523832.1,523832.1,3116,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158922,875585.00
08/14/2016 03:15,2,0.000,ALERT,212.61,299.07,59.981,1471158904,"274151322000094","219011344069620",0.00,18.30,0,297.57,300.27,0.0,0.0,0.000,641290.3,641290.3,3142,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158924,875586.00
08/14/2016 03:15,2,0.000,ALERT,213.06,302.07,59.975,1471158904,"201051344000579","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,527175.9,527175.9,3120,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158926,875587.00
08/14/2016 03:15,2,0.000,ALERT,212.83,299.37,59.986,1471158904,"201051344000890","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,521070.9,521070.9,3110,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158928,875588.00
08/14/2016 03:15,2,0.000,ALERT,213.06,298.77,59.975,1471158904,"201051344000438","219011344069620",0.00,17.30,0,297.87,301.17,0.0,0.0,0.000,522647.2,522647.2,3118,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158930,875589.00
08/14/2016 03:15,2,0.000,ALERT,213.06,298.17,59.986,1471158904,"201051344000417","219011344069620",0.00,17.50,0,296.96,300.27,0.0,0.0,0.000,514155.3,514155.3,3112,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158932,875590.00
08/14/2016 03:15,2,0.000,ALERT,212.38,299.37,59.975,1471158904,"274151322000083","219011344069620",0.00,18.30,0,298.17,301.47,0.0,0.0,0.000,776203.9,776203.9,3094,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158933,875591.00
08/14/2016 03:15,2,0.000,ALERT,213.06,299.37,59.975,1471158904,"274151322000076","219011344069620",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,827915.9,827915.9,3096,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158935,875592.00
08/14/2016 03:15,2,0.000,ALERT,213.29,302.07,59.975,1471158904,"201051344000868","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,511746.2,511746.2,3115,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158937,875593.00
08/14/2016 03:15,2,0.000,ALERT,212.38,300.57,59.981,1471158904,"274151322000095","219011344069620",0.00,18.30,0,298.77,301.77,0.0,0.0,0.000,819531.5,819531.5,3102,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158939,875594.00
08/14/2016 03:15,2,0.000,ALERT,213.06,301.17,59.975,1471158904,"201051344000988","219011344069620",0.00,17.80,0,296.96,302.68,0.0,0.0,0.000,507971.3,507971.3,3121,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158941,875595.00
08/14/2016 03:15,2,0.000,ALERT,213.06,298.47,59.975,1471158904,"201051344001025","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,522091.9,522091.9,3111,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471158942,875596.00
08/14/2016 03:15,2,0.000,ALERT,213.29,301.77,59.975,1471158904,"201051344000458","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,519174.8,519174.8,3110,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471158944,875597.00
08/14/2016 03:15,2,0.000,ALERT,213.74,301.47,59.975,1471158904,"201051344000853","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,518295.8,518295.8,3111,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471158946,875598.00
08/14/2016 03:15,2,0.000,ALERT,213.51,299.07,59.975,1471158904,"201051344000685","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,521893.7,521893.7,3122,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471158948,875599.00
08/14/2016 03:15,2,0.000,ALERT,213.29,298.47,59.970,1471158904,"201051344000917","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,518812.5,518812.5,3128,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158950,875600.00
08/14/2016 03:15,2,0.000,ALERT,213.51,299.37,59.975,1471158904,"201051344001145","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,524044.6,524044.6,3128,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471158952,875601.00
08/14/2016 03:15,2,0.000,ALERT,213.29,298.47,60.002,1471158904,"201051344000651","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,516849.0,516849.0,3107,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158953,875602.00
08/14/2016 03:15,2,0.000,ALERT,212.16,299.07,59.981,1471158904,"274151322000088","219011344069620",0.00,19.00,0,297.57,300.87,0.0,0.0,0.000,747931.9,747931.9,3087,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158955,875603.00
08/14/2016 03:15,2,0.000,ALERT,213.06,298.77,59.959,1471158904,"274151322000068","219011344069620",0.00,19.30,0,296.96,299.97,0.0,0.0,0.000,641504.6,641504.6,3138,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471158957,875604.00
08/14/2016 03:15,2,0.000,ALERT,213.06,299.07,59.970,1471158904,"201051344001135","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,512981.9,512981.9,3108,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158959,875605.00
08/14/2016 03:15,2,0.000,ALERT,213.06,302.37,59.975,1471158904,"201051344000594","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,523601.0,523601.0,3114,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158961,875606.00
08/14/2016 03:15,2,0.000,ALERT,213.29,299.07,59.965,1471158904,"201051344001203","219011344069620",0.00,17.50,0,296.96,302.37,0.0,0.0,0.000,520867.0,520867.0,3120,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158962,875607.00
08/14/2016 03:15,2,0.000,ALERT,212.38,299.97,59.975,1471158904,"274151322000054","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,763471.5,763471.5,3084,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158964,875608.00
08/14/2016 03:15,2,0.000,ALERT,213.51,301.47,59.970,1471158904,"201051344000867","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,510855.3,510855.3,3112,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471158966,875609.00
