ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 03:15,2,0.000,ALERT,213.29,299.37,59.981,1471158904,"201051344001093","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,518233.3,518233.3,3128,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471158968,875610.00
08/14/2016 03:15,2,0.000,ALERT,213.29,301.77,59.949,1471158904,"201051344000900","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,527206.5,527206.5,3122,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158970,875611.00
08/14/2016 03:15,2,0.000,ALERT,213.74,301.47,59.975,1471158904,"201051344000648","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,516908.3,516908.3,3109,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471158972,875612.00
08/14/2016 03:15,2,0.000,ALERT,213.51,302.37,59.965,1471158904,"201051344000569","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,527571.5,527571.5,3111,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471158973,875613.00
08/14/2016 03:15,2,0.000,ALERT,213.51,302.07,59.965,1471158904,"201051344000983","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,519728.5,519728.5,3109,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471158976,875614.00
08/14/2016 03:15,2,0.000,ALERT,213.29,301.47,59.975,1471158904,"201051344001158","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,512300.2,512300.2,3116,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471158977,875615.00
08/14/2016 03:15,2,0.000,ALERT,213.96,302.37,59.986,1471158904,"201051344000576","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,519627.0,519627.0,3115,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158979,875616.00
08/14/2016 03:15,2,0.000,ALERT,212.61,299.37,59.986,1471158904,"274151322000087","219011344069620",0.00,19.30,0,297.26,300.57,0.0,0.0,0.000,736083.0,736083.0,3127,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471158981,875617.00
08/14/2016 03:30,2,0.000,ALERT,213.96,301.77,59.928,1471159804,"201051344000645","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,519178.7,519178.7,3115,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471159806,875618.00
08/14/2016 03:30,2,0.000,ALERT,212.83,299.97,59.975,1471159804,"274151322000085","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,763811.7,763811.7,3086,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471159807,875619.00
08/14/2016 03:30,2,0.000,ALERT,213.96,301.47,59.981,1471159804,"201051344000633","219011344069620",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,510670.9,510670.9,3111,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471159809,875620.00
08/14/2016 03:30,2,0.000,ALERT,213.51,301.47,59.970,1471159804,"201051344000469","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,512872.2,512872.2,3124,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471159811,875621.00
08/14/2016 03:30,2,0.000,ALERT,212.83,299.37,60.007,1471159804,"201051344000646","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,514104.6,514104.6,3111,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471159813,875622.00
08/14/2016 03:30,2,0.000,ALERT,212.38,300.57,59.986,1471159804,"274151322000052","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,783291.2,783291.2,3086,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471159815,875623.00
08/14/2016 03:30,2,0.000,ALERT,213.51,299.67,59.975,1471159804,"201051344000585","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,523111.5,523111.5,3105,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471159817,875624.00
08/14/2016 03:30,2,0.000,ALERT,213.29,299.97,59.975,1471159804,"201051344001230","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,517411.5,517411.5,3128,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471159818,875625.00
08/14/2016 03:30,2,0.000,ALERT,213.74,300.27,59.970,1471159804,"201051344000582","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,510213.9,510213.9,3111,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471159820,875626.00
08/14/2016 03:30,2,0.000,ALERT,212.83,299.37,59.970,1471159804,"201051344000955","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,523832.1,523832.1,3118,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471159822,875627.00
08/14/2016 03:30,2,0.000,ALERT,212.83,299.37,59.965,1471159804,"274151322000094","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,641290.3,641290.3,3144,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471159824,875628.00
08/14/2016 03:30,2,0.000,ALERT,213.29,302.07,59.970,1471159804,"201051344000579","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,527175.9,527175.9,3122,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471159826,875629.00
08/14/2016 03:30,2,0.000,ALERT,213.29,299.97,59.991,1471159804,"201051344000890","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,521070.9,521070.9,3112,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471159827,875630.00
08/14/2016 03:30,2,0.000,ALERT,213.29,299.37,59.965,1471159804,"201051344000438","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,522647.2,522647.2,3120,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471159829,875631.00
08/14/2016 03:30,2,0.000,ALERT,213.51,298.77,59.970,1471159804,"201051344000417","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,514155.3,514155.3,3114,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471159831,875632.00
08/14/2016 03:30,2,0.000,ALERT,212.61,299.97,59.917,1471159804,"274151322000083","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,776203.9,776203.9,3096,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471159833,875633.00
08/14/2016 03:30,2,0.000,ALERT,213.29,299.07,59.965,1471159804,"274151322000076","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,827915.9,827915.9,3098,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471159835,875634.00
08/14/2016 03:30,2,0.000,ALERT,213.51,302.37,59.959,1471159804,"201051344000868","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,511746.2,511746.2,3117,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471159836,875635.00
08/14/2016 03:30,2,0.000,ALERT,212.61,300.87,59.954,1471159804,"274151322000095","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,819531.5,819531.5,3104,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471159838,875636.00
08/14/2016 03:30,2,0.000,ALERT,213.29,301.47,59.954,1471159804,"201051344000988","219011344069620",0.00,17.50,0,297.26,302.98,0.0,0.0,0.000,507971.3,507971.3,3123,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471159840,875637.00
08/14/2016 03:30,2,0.000,ALERT,213.06,298.47,59.949,1471159804,"201051344001025","219011344069620",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,522091.9,522091.9,3113,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471159842,875638.00
08/14/2016 03:30,2,0.000,ALERT,213.29,301.77,59.965,1471159804,"201051344000458","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,519174.8,519174.8,3112,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471159844,875639.00
08/14/2016 03:30,2,0.000,ALERT,213.96,301.47,59.965,1471159804,"201051344000853","219011344069620",0.00,17.50,0,299.97,303.28,0.0,0.0,0.000,518295.8,518295.8,3113,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471159846,875640.00
08/14/2016 03:30,2,0.000,ALERT,213.51,299.37,59.965,1471159804,"201051344000685","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,521893.7,521893.7,3124,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471159847,875641.00
08/14/2016 03:30,2,0.000,ALERT,213.29,298.77,59.944,1471159804,"201051344000917","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,518812.5,518812.5,3130,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471159849,875642.00
08/14/2016 03:30,2,0.000,ALERT,213.51,299.67,59.970,1471159804,"201051344001145","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,524044.6,524044.6,3130,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471159851,875643.00
08/14/2016 03:30,2,0.000,ALERT,213.29,298.77,59.938,1471159804,"201051344000651","219011344069620",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,516849.0,516849.0,3109,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471159853,875644.00
08/14/2016 03:30,2,0.000,ALERT,211.93,299.67,59.959,1471159804,"274151322000088","219011344069620",0.00,19.00,0,298.17,301.47,0.0,0.0,0.000,747931.9,747931.9,3089,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471159855,875645.00
08/14/2016 03:30,2,0.000,ALERT,213.29,299.07,59.981,1471159804,"274151322000068","219011344069620",0.00,19.30,0,297.57,300.57,0.0,0.0,0.000,641504.6,641504.6,3140,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471159856,875646.00
08/14/2016 03:30,2,0.000,ALERT,212.83,299.07,59.954,1471159804,"201051344001135","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,512981.9,512981.9,3110,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471159858,875647.00
08/14/2016 03:30,2,0.000,ALERT,213.06,302.07,59.949,1471159804,"201051344000594","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,523601.0,523601.0,3116,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471159860,875648.00
08/14/2016 03:30,2,0.000,ALERT,213.29,299.07,59.959,1471159804,"201051344001203","219011344069620",0.00,17.50,0,297.26,302.68,0.0,0.0,0.000,520867.0,520867.0,3122,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471159862,875649.00
08/14/2016 03:30,2,0.000,ALERT,212.38,299.97,59.986,1471159804,"274151322000054","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,763471.5,763471.5,3086,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471159864,875650.00
08/14/2016 03:30,2,0.000,ALERT,213.74,301.17,59.949,1471159804,"201051344000867","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,510855.3,510855.3,3114,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471159865,875651.00
08/14/2016 03:30,2,0.000,ALERT,213.51,299.37,59.965,1471159804,"201051344001093","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,518233.3,518233.3,3130,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471159867,875652.00
08/14/2016 03:30,2,0.000,ALERT,213.29,301.47,59.959,1471159804,"201051344000900","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,527206.5,527206.5,3124,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471159869,875653.00
08/14/2016 03:30,2,0.000,ALERT,213.74,300.87,59.965,1471159804,"201051344000648","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,516908.3,516908.3,3111,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471159871,875654.00
08/14/2016 03:30,2,0.000,ALERT,213.51,302.07,59.959,1471159804,"201051344000569","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,527571.5,527571.5,3113,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471159873,875655.00
08/14/2016 03:30,2,0.000,ALERT,213.29,301.77,59.965,1471159804,"201051344000983","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,519728.5,519728.5,3111,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471159875,875656.00
08/14/2016 03:30,2,0.000,ALERT,213.29,301.17,59.959,1471159804,"201051344001158","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,512300.2,512300.2,3118,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471159877,875657.00
08/14/2016 03:30,2,0.000,ALERT,213.74,302.07,59.959,1471159804,"201051344000576","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,519627.0,519627.0,3117,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471159878,875658.00
08/14/2016 03:30,2,0.000,ALERT,212.61,298.77,59.938,1471159804,"274151322000087","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,736083.0,736083.0,3129,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471159880,875659.00
08/14/2016 03:45,2,0.000,ALERT,214.41,302.98,59.965,1471160703,"201051344000645","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,519178.7,519178.7,3117,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160705,875660.00
08/14/2016 03:45,2,0.000,ALERT,213.29,300.27,59.970,1471160703,"274151322000085","219011344069620",0.00,18.70,0,298.47,301.77,0.0,0.0,0.000,763811.7,763811.7,3088,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471160707,875661.00
08/14/2016 03:45,2,0.000,ALERT,214.41,302.37,59.970,1471160703,"201051344000633","219011344069620",0.00,17.50,0,298.17,303.58,0.0,0.0,0.000,510670.9,510670.9,3113,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160708,875662.00
08/14/2016 03:45,2,0.000,ALERT,213.96,302.68,59.975,1471160703,"201051344000469","219011344069620",0.00,17.00,0,298.77,303.88,0.0,0.0,0.000,512872.2,512872.2,3126,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160710,875663.00
08/14/2016 03:45,2,0.000,ALERT,213.06,299.37,59.965,1471160703,"201051344000646","219011344069620",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,514104.6,514104.6,3113,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471160712,875664.00
08/14/2016 03:45,2,0.000,ALERT,212.83,300.57,59.959,1471160703,"274151322000052","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,783291.2,783291.2,3088,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160714,875665.00
08/14/2016 03:45,2,0.000,ALERT,213.29,299.37,59.965,1471160703,"201051344000585","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,523111.5,523111.5,3107,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160716,875666.00
08/14/2016 03:45,2,0.000,ALERT,213.29,299.67,59.959,1471160703,"201051344001230","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,517411.5,517411.5,3130,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160717,875667.00
08/14/2016 03:45,2,0.000,ALERT,213.74,299.97,59.959,1471160703,"201051344000582","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,510213.9,510213.9,3113,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471160719,875668.00
08/14/2016 03:45,2,0.000,ALERT,212.83,299.07,59.965,1471160703,"201051344000955","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,523832.1,523832.1,3120,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160721,875669.00
08/14/2016 03:45,2,0.000,ALERT,213.29,300.27,59.965,1471160703,"274151322000094","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,641290.3,641290.3,3146,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160723,875670.00
08/14/2016 03:45,2,0.000,ALERT,213.74,303.28,59.965,1471160703,"201051344000579","219011344069620",0.00,17.80,0,300.27,304.78,0.0,0.0,0.000,527175.9,527175.9,3124,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160725,875671.00
08/14/2016 03:45,2,0.000,ALERT,213.29,299.67,59.970,1471160703,"201051344000890","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,521070.9,521070.9,3114,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160726,875672.00
08/14/2016 03:45,2,0.000,ALERT,213.51,299.07,60.012,1471160703,"201051344000438","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,522647.2,522647.2,3122,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160728,875673.00
08/14/2016 03:45,2,0.000,ALERT,213.51,298.47,59.959,1471160703,"201051344000417","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,514155.3,514155.3,3116,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471160730,875674.00
08/14/2016 03:45,2,0.000,ALERT,213.29,300.87,59.965,1471160703,"274151322000083","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,776203.9,776203.9,3098,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160732,875675.00
08/14/2016 03:45,2,0.000,ALERT,213.74,300.87,59.959,1471160703,"274151322000076","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,827915.9,827915.9,3100,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160734,875676.00
08/14/2016 03:45,2,0.000,ALERT,213.96,303.58,59.970,1471160703,"201051344000868","219011344069620",0.00,17.50,0,300.57,305.08,0.0,0.0,0.000,511746.2,511746.2,3119,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160736,875677.00
08/14/2016 03:45,2,0.000,ALERT,213.29,301.47,59.959,1471160703,"274151322000095","219011344069620",0.00,18.00,0,299.37,302.68,0.0,0.0,0.000,819531.5,819531.5,3106,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160737,875678.00
08/14/2016 03:45,2,0.000,ALERT,213.96,302.98,59.970,1471160703,"201051344000988","219011344069620",0.00,17.50,0,297.57,304.18,0.0,0.0,0.000,507971.3,507971.3,3125,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160739,875679.00
08/14/2016 03:45,2,0.000,ALERT,213.06,298.47,59.970,1471160703,"201051344001025","219011344069620",0.00,17.30,0,296.96,302.37,0.0,0.0,0.000,522091.9,522091.9,3115,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160741,875680.00
08/14/2016 03:45,2,0.000,ALERT,213.74,302.98,59.975,1471160703,"201051344000458","219011344069620",0.00,18.00,0,299.97,305.08,0.0,0.0,0.000,519174.8,519174.8,3114,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160743,875681.00
08/14/2016 03:45,2,0.000,ALERT,214.41,302.68,59.970,1471160703,"201051344000853","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,518295.8,518295.8,3115,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160745,875682.00
08/14/2016 03:45,2,0.000,ALERT,213.74,299.37,59.975,1471160703,"201051344000685","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,521893.7,521893.7,3126,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160747,875683.00
08/14/2016 03:45,2,0.000,ALERT,213.51,298.77,59.981,1471160703,"201051344000917","219011344069620",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,518812.5,518812.5,3132,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160748,875684.00
08/14/2016 03:45,2,0.000,ALERT,213.51,299.37,59.970,1471160703,"201051344001145","219011344069620",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,524044.6,524044.6,3132,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160750,875685.00
08/14/2016 03:45,2,0.000,ALERT,213.51,298.47,59.970,1471160703,"201051344000651","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,516849.0,516849.0,3111,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160752,875686.00
08/14/2016 03:45,2,0.000,ALERT,212.61,300.27,59.954,1471160703,"274151322000088","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,747931.9,747931.9,3091,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160754,875687.00
08/14/2016 03:45,2,0.000,ALERT,213.51,299.37,59.965,1471160703,"274151322000068","219011344069620",0.00,19.30,0,297.87,300.87,0.0,0.0,0.000,641504.6,641504.6,3142,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160756,875688.00
08/14/2016 03:45,2,0.000,ALERT,213.06,299.07,59.975,1471160703,"201051344001135","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,512981.9,512981.9,3112,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160758,875689.00
08/14/2016 03:45,2,0.000,ALERT,213.74,303.28,59.975,1471160703,"201051344000594","219011344069620",0.00,17.80,0,299.67,304.48,0.0,0.0,0.000,523601.0,523601.0,3118,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160759,875690.00
08/14/2016 03:45,2,0.000,ALERT,213.51,299.07,59.975,1471160703,"201051344001203","219011344069620",0.00,17.50,0,297.26,303.28,0.0,0.0,0.000,520867.0,520867.0,3124,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160761,875691.00
08/14/2016 03:45,2,0.000,ALERT,213.06,299.97,59.975,1471160703,"274151322000054","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,763471.5,763471.5,3088,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160763,875692.00
08/14/2016 03:45,2,0.000,ALERT,214.19,302.68,59.938,1471160703,"201051344000867","219011344069620",0.00,18.00,0,299.37,304.78,0.0,0.0,0.000,510855.3,510855.3,3116,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471160765,875693.00
08/14/2016 03:45,2,0.000,ALERT,213.51,299.37,60.018,1471160703,"201051344001093","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,518233.3,518233.3,3132,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160766,875694.00
08/14/2016 03:45,2,0.000,ALERT,213.96,302.98,59.928,1471160703,"201051344000900","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,527206.5,527206.5,3126,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160768,875695.00
08/14/2016 03:45,2,0.000,ALERT,214.19,302.37,59.975,1471160703,"201051344000648","219011344069620",0.00,17.30,0,298.77,304.48,0.0,0.0,0.000,516908.3,516908.3,3113,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160770,875696.00
08/14/2016 03:45,2,0.000,ALERT,213.96,303.28,59.981,1471160703,"201051344000569","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,527571.5,527571.5,3115,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160772,875697.00
08/14/2016 03:45,2,0.000,ALERT,213.96,303.28,59.975,1471160703,"201051344000983","219011344069620",0.00,17.80,0,300.27,304.78,0.0,0.0,0.000,519728.5,519728.5,3113,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471160774,875698.00
08/14/2016 03:45,2,0.000,ALERT,213.96,302.68,59.970,1471160703,"201051344001158","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,512300.2,512300.2,3120,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160776,875699.00
08/14/2016 03:45,2,0.000,ALERT,214.41,303.28,59.944,1471160703,"201051344000576","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,519627.0,519627.0,3119,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160778,875700.00
08/14/2016 03:45,2,0.000,ALERT,213.29,300.57,59.959,1471160703,"274151322000087","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,736083.0,736083.0,3131,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471160780,875701.00
08/14/2016 04:00,2,0.000,ALERT,213.96,301.77,59.928,1471161603,"201051344000645","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,519178.7,519178.7,3119,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471161605,875702.00
08/14/2016 04:00,2,0.000,ALERT,212.83,299.07,59.959,1471161603,"274151322000085","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,763811.7,763811.7,3090,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471161607,875703.00
08/14/2016 04:00,2,0.000,ALERT,213.96,301.17,59.970,1471161603,"201051344000633","219011344069620",0.00,17.50,0,299.07,303.88,0.0,0.0,0.000,510670.9,510670.9,3115,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471161609,875704.00
08/14/2016 04:00,2,0.000,ALERT,213.29,301.47,60.012,1471161603,"201051344000469","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,512872.2,512872.2,3128,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471161611,875705.00
08/14/2016 04:00,2,0.000,ALERT,212.38,299.37,59.970,1471161603,"201051344000646","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,514104.6,514104.6,3115,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471161613,875706.00
08/14/2016 04:00,2,0.000,ALERT,212.38,299.97,59.975,1471161603,"274151322000052","219011344069620",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,783291.2,783291.2,3090,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471161614,875707.00
08/14/2016 04:00,2,0.000,ALERT,213.06,299.67,59.970,1471161603,"201051344000585","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,523111.5,523111.5,3109,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471161616,875708.00
08/14/2016 04:00,2,0.000,ALERT,212.83,299.67,59.975,1471161603,"201051344001230","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,517411.5,517411.5,3132,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471161618,875709.00
08/14/2016 04:00,2,0.000,ALERT,213.29,299.97,59.970,1471161603,"201051344000582","219011344069620",0.00,17.50,0,298.17,301.47,0.0,0.0,0.000,510213.9,510213.9,3115,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471161620,875710.00
08/14/2016 04:00,2,0.000,ALERT,212.61,299.37,59.981,1471161603,"201051344000955","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,523832.1,523832.1,3122,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471161621,875711.00
08/14/2016 04:00,2,0.000,ALERT,212.61,299.07,59.996,1471161603,"274151322000094","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,641290.3,641290.3,3148,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471161623,875712.00
08/14/2016 04:00,2,0.000,ALERT,213.29,302.37,59.996,1471161603,"201051344000579","219011344069620",0.00,17.80,0,301.47,305.08,0.0,0.0,0.000,527175.9,527175.9,3126,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471161625,875713.00
08/14/2016 04:00,2,0.000,ALERT,212.61,299.67,59.975,1471161603,"201051344000890","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,521070.9,521070.9,3116,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471161627,875714.00
08/14/2016 04:00,2,0.000,ALERT,212.83,299.07,59.996,1471161603,"201051344000438","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,522647.2,522647.2,3124,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471161629,875715.00
08/14/2016 04:00,2,0.000,ALERT,213.06,298.77,59.975,1471161603,"201051344000417","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,514155.3,514155.3,3118,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471161631,875716.00
08/14/2016 04:00,2,0.000,ALERT,212.61,300.27,59.975,1471161603,"274151322000083","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,776203.9,776203.9,3100,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471161632,875717.00
08/14/2016 04:00,2,0.000,ALERT,213.29,299.97,60.007,1471161603,"274151322000076","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,827915.9,827915.9,3102,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471161634,875718.00
08/14/2016 04:00,2,0.000,ALERT,213.29,302.07,59.981,1471161603,"201051344000868","219011344069620",0.00,17.50,0,301.47,305.08,0.0,0.0,0.000,511746.2,511746.2,3121,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471161636,875719.00
08/14/2016 04:00,2,0.000,ALERT,212.61,300.87,59.975,1471161603,"274151322000095","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,819531.5,819531.5,3108,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471161638,875720.00
08/14/2016 04:00,2,0.000,ALERT,213.29,301.77,59.959,1471161603,"201051344000988","219011344069620",0.00,17.80,0,298.17,304.18,0.0,0.0,0.000,507971.3,507971.3,3127,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471161640,875721.00
08/14/2016 04:00,2,0.000,ALERT,212.83,299.07,59.944,1471161603,"201051344001025","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,522091.9,522091.9,3117,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471161641,875722.00
08/14/2016 04:00,2,0.000,ALERT,213.29,302.07,59.975,1471161603,"201051344000458","219011344069620",0.00,18.30,0,300.87,305.08,0.0,0.0,0.000,519174.8,519174.8,3116,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471161643,875723.00
08/14/2016 04:00,2,0.000,ALERT,213.96,301.77,59.975,1471161603,"201051344000853","219011344069620",0.00,17.50,0,300.87,304.48,0.0,0.0,0.000,518295.8,518295.8,3117,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471161645,875724.00
08/14/2016 04:00,2,0.000,ALERT,213.29,299.67,59.975,1471161603,"201051344000685","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,521893.7,521893.7,3128,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471161647,875725.00
08/14/2016 04:00,2,0.000,ALERT,213.06,299.07,59.986,1471161603,"201051344000917","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,518812.5,518812.5,3134,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471161649,875726.00
08/14/2016 04:00,2,0.000,ALERT,213.29,299.97,60.002,1471161603,"201051344001145","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,524044.6,524044.6,3134,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471161651,875727.00
08/14/2016 04:00,2,0.000,ALERT,213.06,298.77,59.970,1471161603,"201051344000651","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,516849.0,516849.0,3113,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471161652,875728.00
08/14/2016 04:00,2,0.000,ALERT,212.38,299.97,59.975,1471161603,"274151322000088","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,747931.9,747931.9,3093,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471161654,875729.00
08/14/2016 04:00,2,0.000,ALERT,213.29,299.07,59.970,1471161603,"274151322000068","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,641504.6,641504.6,3144,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471161656,875730.00
08/14/2016 04:00,2,0.000,ALERT,212.61,299.37,59.970,1471161603,"201051344001135","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,512981.9,512981.9,3114,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471161658,875731.00
08/14/2016 04:00,2,0.000,ALERT,213.29,302.68,59.959,1471161603,"201051344000594","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,523601.0,523601.0,3120,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471161660,875732.00
08/14/2016 04:00,2,0.000,ALERT,213.06,299.37,59.917,1471161603,"201051344001203","219011344069620",0.00,17.50,0,297.26,302.37,0.0,0.0,0.000,520867.0,520867.0,3126,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471161662,875733.00
08/14/2016 04:00,2,0.000,ALERT,212.61,300.27,59.949,1471161603,"274151322000054","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,763471.5,763471.5,3090,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471161663,875734.00
08/14/2016 04:00,2,0.000,ALERT,213.74,301.77,59.954,1471161603,"201051344000867","219011344069620",0.00,18.00,0,300.57,304.78,0.0,0.0,0.000,510855.3,510855.3,3118,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471161665,875735.00
08/14/2016 04:00,2,0.000,ALERT,213.06,299.67,59.954,1471161603,"201051344001093","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,518233.3,518233.3,3134,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471161667,875736.00
08/14/2016 04:00,2,0.000,ALERT,213.29,302.07,59.981,1471161603,"201051344000900","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,527206.5,527206.5,3128,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471161669,875737.00
08/14/2016 04:00,2,0.000,ALERT,213.51,301.47,59.959,1471161603,"201051344000648","219011344069620",0.00,17.30,0,300.27,304.78,0.0,0.0,0.000,516908.3,516908.3,3115,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471161671,875738.00
08/14/2016 04:00,2,0.000,ALERT,213.51,302.37,59.965,1471161603,"201051344000569","219011344069620",0.00,17.80,0,301.47,305.38,0.0,0.0,0.000,527571.5,527571.5,3117,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471161672,875739.00
08/14/2016 04:00,2,0.000,ALERT,213.51,302.07,59.933,1471161603,"201051344000983","219011344069620",0.00,17.80,0,301.17,304.78,0.0,0.0,0.000,519728.5,519728.5,3115,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471161674,875740.00
08/14/2016 04:00,2,0.000,ALERT,213.29,301.47,59.954,1471161603,"201051344001158","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,512300.2,512300.2,3122,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471161676,875741.00
08/14/2016 04:00,2,0.000,ALERT,213.96,302.37,59.959,1471161603,"201051344000576","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,519627.0,519627.0,3121,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471161678,875742.00
08/14/2016 04:00,2,0.000,ALERT,212.61,298.77,59.954,1471161603,"274151322000087","219011344069620",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,736083.0,736083.0,3133,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471161679,875743.00
08/14/2016 04:15,2,0.000,ALERT,213.74,301.47,59.938,1471162503,"201051344000645","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,519178.7,519178.7,3121,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471162505,875744.00
08/14/2016 04:15,2,0.000,ALERT,212.61,299.67,59.949,1471162503,"274151322000085","219011344069620",0.00,18.70,0,298.17,301.17,0.0,0.0,0.000,763811.7,763811.7,3092,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471162507,875745.00
08/14/2016 04:15,2,0.000,ALERT,213.96,301.17,59.991,1471162503,"201051344000633","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,510670.9,510670.9,3117,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162508,875746.00
08/14/2016 04:15,2,0.000,ALERT,213.29,301.47,59.944,1471162503,"201051344000469","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,512872.2,512872.2,3130,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162510,875747.00
08/14/2016 04:15,2,0.000,ALERT,212.61,299.07,59.944,1471162503,"201051344000646","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,514104.6,514104.6,3117,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162512,875748.00
08/14/2016 04:15,2,0.000,ALERT,212.38,299.97,59.944,1471162503,"274151322000052","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,783291.2,783291.2,3092,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162514,875749.00
08/14/2016 04:15,2,0.000,ALERT,213.06,299.37,59.944,1471162503,"201051344000585","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,523111.5,523111.5,3111,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162516,875750.00
08/14/2016 04:15,2,0.000,ALERT,212.83,299.67,59.954,1471162503,"201051344001230","219011344069620",0.00,17.50,0,297.87,300.87,0.0,0.0,0.000,517411.5,517411.5,3134,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162517,875751.00
08/14/2016 04:15,2,0.000,ALERT,213.29,299.97,59.944,1471162503,"201051344000582","219011344069620",0.00,17.50,0,298.47,301.47,0.0,0.0,0.000,510213.9,510213.9,3117,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162519,875752.00
08/14/2016 04:15,2,0.000,ALERT,212.61,299.07,59.944,1471162503,"201051344000955","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,523832.1,523832.1,3124,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162521,875753.00
08/14/2016 04:15,2,0.000,ALERT,213.06,299.37,59.944,1471162503,"274151322000094","219011344069620",0.00,18.30,0,297.57,300.57,0.0,0.0,0.000,641290.3,641290.3,3150,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162523,875754.00
