ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 04:15,2,0.000,ALERT,213.29,302.37,59.949,1471162503,"201051344000579","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,527175.9,527175.9,3128,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162525,875755.00
08/14/2016 04:15,2,0.000,ALERT,212.83,299.67,59.991,1471162503,"201051344000890","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,521070.9,521070.9,3118,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162527,875756.00
08/14/2016 04:15,2,0.000,ALERT,213.06,299.07,59.944,1471162503,"201051344000438","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,522647.2,522647.2,3126,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162529,875757.00
08/14/2016 04:15,2,0.000,ALERT,213.06,298.47,59.949,1471162503,"201051344000417","219011344069620",0.00,17.80,0,296.96,300.27,0.0,0.0,0.000,514155.3,514155.3,3120,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162530,875758.00
08/14/2016 04:15,2,0.000,ALERT,212.83,300.27,59.949,1471162503,"274151322000083","219011344069620",0.00,18.30,0,298.47,301.77,0.0,0.0,0.000,776203.9,776203.9,3102,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471162532,875759.00
08/14/2016 04:15,2,0.000,ALERT,213.51,299.97,59.949,1471162503,"274151322000076","219011344069620",0.00,18.70,0,298.17,301.47,0.0,0.0,0.000,827915.9,827915.9,3104,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162534,875760.00
08/14/2016 04:15,2,0.000,ALERT,213.51,302.37,59.970,1471162503,"201051344000868","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,511746.2,511746.2,3123,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162536,875761.00
08/14/2016 04:15,2,0.000,ALERT,212.83,300.87,59.954,1471162503,"274151322000095","219011344069620",0.00,18.00,0,299.07,302.07,0.0,0.0,0.000,819531.5,819531.5,3110,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162537,875762.00
08/14/2016 04:15,2,0.000,ALERT,213.29,301.47,59.949,1471162503,"201051344000988","219011344069620",0.00,17.80,0,297.57,303.28,0.0,0.0,0.000,507971.3,507971.3,3129,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471162539,875763.00
08/14/2016 04:15,2,0.000,ALERT,212.83,298.17,59.954,1471162503,"201051344001025","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,522091.9,522091.9,3119,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162541,875764.00
08/14/2016 04:15,2,0.000,ALERT,213.29,301.77,59.954,1471162503,"201051344000458","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,519174.8,519174.8,3118,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162543,875765.00
08/14/2016 04:15,2,0.000,ALERT,213.96,301.77,59.949,1471162503,"201051344000853","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,518295.8,518295.8,3119,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162545,875766.00
08/14/2016 04:15,2,0.000,ALERT,213.29,299.07,59.938,1471162503,"201051344000685","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,521893.7,521893.7,3130,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471162547,875767.00
08/14/2016 04:15,2,0.000,ALERT,213.06,298.77,59.954,1471162503,"201051344000917","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,518812.5,518812.5,3136,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162548,875768.00
08/14/2016 04:15,2,0.000,ALERT,213.29,299.37,59.954,1471162503,"201051344001145","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,524044.6,524044.6,3136,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162550,875769.00
08/14/2016 04:15,2,0.000,ALERT,213.29,298.47,59.949,1471162503,"201051344000651","219011344069620",0.00,17.30,0,297.26,300.57,0.0,0.0,0.000,516849.0,516849.0,3115,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162552,875770.00
08/14/2016 04:15,2,0.000,ALERT,212.38,299.67,59.954,1471162503,"274151322000088","219011344069620",0.00,18.70,0,298.17,301.17,0.0,0.0,0.000,747931.9,747931.9,3095,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471162554,875771.00
08/14/2016 04:15,2,0.000,ALERT,213.51,299.37,59.954,1471162503,"274151322000068","219011344069620",0.00,19.30,0,297.87,300.27,0.0,0.0,0.000,641504.6,641504.6,3146,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162556,875772.00
08/14/2016 04:15,2,0.000,ALERT,212.83,299.07,59.954,1471162503,"201051344001135","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,512981.9,512981.9,3116,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162558,875773.00
08/14/2016 04:15,2,0.000,ALERT,213.06,302.37,59.959,1471162503,"201051344000594","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,523601.0,523601.0,3122,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162559,875774.00
08/14/2016 04:15,2,0.000,ALERT,213.29,298.77,59.986,1471162503,"201051344001203","219011344069620",0.00,17.80,0,297.57,302.68,0.0,0.0,0.000,520867.0,520867.0,3128,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162561,875775.00
08/14/2016 04:15,2,0.000,ALERT,212.61,300.57,59.938,1471162503,"274151322000054","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,763471.5,763471.5,3092,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162563,875776.00
08/14/2016 04:15,2,0.000,ALERT,213.51,301.47,59.907,1471162503,"201051344000867","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,510855.3,510855.3,3120,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162565,875777.00
08/14/2016 04:15,2,0.000,ALERT,213.06,299.37,59.949,1471162503,"201051344001093","219011344069620",0.00,18.00,0,297.57,300.87,0.0,0.0,0.000,518233.3,518233.3,3136,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162567,875778.00
08/14/2016 04:15,2,0.000,ALERT,213.29,301.77,59.975,1471162503,"201051344000900","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,527206.5,527206.5,3130,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162568,875779.00
08/14/2016 04:15,2,0.000,ALERT,213.51,300.87,59.986,1471162503,"201051344000648","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,516908.3,516908.3,3117,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162570,875780.00
08/14/2016 04:15,2,0.000,ALERT,213.51,302.07,59.954,1471162503,"201051344000569","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,527571.5,527571.5,3119,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162572,875781.00
08/14/2016 04:15,2,0.000,ALERT,213.51,302.07,59.959,1471162503,"201051344000983","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,519728.5,519728.5,3117,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162574,875782.00
08/14/2016 04:15,2,0.000,ALERT,213.29,301.47,59.959,1471162503,"201051344001158","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,512300.2,512300.2,3124,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162576,875783.00
08/14/2016 04:15,2,0.000,ALERT,213.96,302.07,59.944,1471162503,"201051344000576","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,519627.0,519627.0,3123,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162577,875784.00
08/14/2016 04:15,2,0.000,ALERT,213.06,299.97,59.944,1471162503,"274151322000087","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,736083.0,736083.0,3135,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471162579,875785.00
08/14/2016 04:30,2,0.000,ALERT,214.19,302.37,59.970,1471163403,"201051344000645","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,519178.7,519178.7,3123,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471163405,875786.00
08/14/2016 04:30,2,0.000,ALERT,213.06,300.87,59.965,1471163403,"274151322000085","219011344069620",0.00,18.70,0,298.47,301.77,0.0,0.0,0.000,763811.7,763811.7,3094,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163406,875787.00
08/14/2016 04:30,2,0.000,ALERT,214.19,302.07,59.970,1471163403,"201051344000633","219011344069620",0.00,17.50,0,297.87,303.58,0.0,0.0,0.000,510670.9,510670.9,3119,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471163408,875788.00
08/14/2016 04:30,2,0.000,ALERT,213.74,302.07,59.981,1471163403,"201051344000469","219011344069620",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,512872.2,512872.2,3132,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163410,875789.00
08/14/2016 04:30,2,0.000,ALERT,212.83,298.77,59.944,1471163403,"201051344000646","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,514104.6,514104.6,3119,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163412,875790.00
08/14/2016 04:30,2,0.000,ALERT,212.61,300.87,60.002,1471163403,"274151322000052","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,783291.2,783291.2,3094,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471163414,875791.00
08/14/2016 04:30,2,0.000,ALERT,213.29,299.07,59.975,1471163403,"201051344000585","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,523111.5,523111.5,3113,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471163415,875792.00
08/14/2016 04:30,2,0.000,ALERT,213.06,299.37,59.975,1471163403,"201051344001230","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,517411.5,517411.5,3136,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163417,875793.00
08/14/2016 04:30,2,0.000,ALERT,213.74,299.97,60.002,1471163403,"201051344000582","219011344069620",0.00,17.50,0,298.17,301.17,0.0,0.0,0.000,510213.9,510213.9,3119,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163419,875794.00
08/14/2016 04:30,2,0.000,ALERT,212.61,298.77,59.970,1471163403,"201051344000955","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,523832.1,523832.1,3126,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163421,875795.00
08/14/2016 04:30,2,0.000,ALERT,212.83,299.97,60.018,1471163403,"274151322000094","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,641290.3,641290.3,3152,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163423,875796.00
08/14/2016 04:30,2,0.000,ALERT,213.51,302.98,59.970,1471163403,"201051344000579","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,527175.9,527175.9,3130,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163424,875797.00
08/14/2016 04:30,2,0.000,ALERT,213.06,299.37,59.949,1471163403,"201051344000890","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,521070.9,521070.9,3120,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471163426,875798.00
08/14/2016 04:30,2,0.000,ALERT,213.06,298.77,59.970,1471163403,"201051344000438","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,522647.2,522647.2,3128,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163428,875799.00
08/14/2016 04:30,2,0.000,ALERT,213.29,298.17,59.975,1471163403,"201051344000417","219011344069620",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,514155.3,514155.3,3122,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163430,875800.00
08/14/2016 04:30,2,0.000,ALERT,212.83,300.27,59.959,1471163403,"274151322000083","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,776203.9,776203.9,3104,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163432,875801.00
08/14/2016 04:30,2,0.000,ALERT,213.29,300.27,59.981,1471163403,"274151322000076","219011344069620",0.00,18.70,0,298.47,301.77,0.0,0.0,0.000,827915.9,827915.9,3106,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163434,875802.00
08/14/2016 04:30,2,0.000,ALERT,213.51,302.98,59.970,1471163403,"201051344000868","219011344069620",0.00,17.80,0,300.27,304.78,0.0,0.0,0.000,511746.2,511746.2,3125,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163435,875803.00
08/14/2016 04:30,2,0.000,ALERT,212.83,301.17,59.928,1471163403,"274151322000095","219011344069620",0.00,18.00,0,299.67,302.68,0.0,0.0,0.000,819531.5,819531.5,3112,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163437,875804.00
08/14/2016 04:30,2,0.000,ALERT,213.51,302.37,59.975,1471163403,"201051344000988","219011344069620",0.00,17.80,0,297.26,303.88,0.0,0.0,0.000,507971.3,507971.3,3131,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163439,875805.00
08/14/2016 04:30,2,0.000,ALERT,213.06,298.17,59.944,1471163403,"201051344001025","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,522091.9,522091.9,3121,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163441,875806.00
08/14/2016 04:30,2,0.000,ALERT,213.51,302.68,59.938,1471163403,"201051344000458","219011344069620",0.00,18.30,0,299.97,304.78,0.0,0.0,0.000,519174.8,519174.8,3120,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163443,875807.00
08/14/2016 04:30,2,0.000,ALERT,214.19,302.37,59.959,1471163403,"201051344000853","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,518295.8,518295.8,3121,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163445,875808.00
08/14/2016 04:30,2,0.000,ALERT,213.51,299.07,59.965,1471163403,"201051344000685","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,521893.7,521893.7,3132,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471163446,875809.00
08/14/2016 04:30,2,0.000,ALERT,213.29,298.47,59.959,1471163403,"201051344000917","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,518812.5,518812.5,3138,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471163448,875810.00
08/14/2016 04:30,2,0.000,ALERT,213.29,299.07,59.970,1471163403,"201051344001145","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,524044.6,524044.6,3138,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163450,875811.00
08/14/2016 04:30,2,0.000,ALERT,213.29,298.17,59.965,1471163403,"201051344000651","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,516849.0,516849.0,3117,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163452,875812.00
08/14/2016 04:30,2,0.000,ALERT,212.38,300.57,59.965,1471163403,"274151322000088","219011344069620",0.00,19.00,0,298.47,301.47,0.0,0.0,0.000,747931.9,747931.9,3097,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471163454,875813.00
08/14/2016 04:30,2,0.000,ALERT,213.51,299.67,59.965,1471163403,"274151322000068","219011344069620",0.00,19.30,0,298.17,300.87,0.0,0.0,0.000,641504.6,641504.6,3148,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163456,875814.00
08/14/2016 04:30,2,0.000,ALERT,212.83,298.77,59.933,1471163403,"201051344001135","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,512981.9,512981.9,3118,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163457,875815.00
08/14/2016 04:30,2,0.000,ALERT,213.29,303.28,59.965,1471163403,"201051344000594","219011344069620",0.00,17.80,0,299.67,304.48,0.0,0.0,0.000,523601.0,523601.0,3124,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163459,875816.00
08/14/2016 04:30,2,0.000,ALERT,213.29,298.77,59.970,1471163403,"201051344001203","219011344069620",0.00,17.50,0,297.26,302.37,0.0,0.0,0.000,520867.0,520867.0,3130,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163461,875817.00
08/14/2016 04:30,2,0.000,ALERT,212.83,300.27,59.959,1471163403,"274151322000054","219011344069620",0.00,19.00,0,299.07,302.37,0.0,0.0,0.000,763471.5,763471.5,3094,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163463,875818.00
08/14/2016 04:30,2,0.000,ALERT,213.74,302.37,59.917,1471163403,"201051344000867","219011344069620",0.00,18.00,0,299.37,304.48,0.0,0.0,0.000,510855.3,510855.3,3122,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163465,875819.00
08/14/2016 04:30,2,0.000,ALERT,213.29,299.07,59.965,1471163403,"201051344001093","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,518233.3,518233.3,3138,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163466,875820.00
08/14/2016 04:30,2,0.000,ALERT,213.51,302.37,59.959,1471163403,"201051344000900","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,527206.5,527206.5,3132,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163468,875821.00
08/14/2016 04:30,2,0.000,ALERT,213.96,301.77,59.959,1471163403,"201051344000648","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,516908.3,516908.3,3119,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163470,875822.00
08/14/2016 04:30,2,0.000,ALERT,213.74,302.98,59.965,1471163403,"201051344000569","219011344069620",0.00,17.80,0,300.27,304.78,0.0,0.0,0.000,527571.5,527571.5,3121,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471163472,875823.00
08/14/2016 04:30,2,0.000,ALERT,213.74,302.68,59.959,1471163403,"201051344000983","219011344069620",0.00,17.80,0,299.97,304.48,0.0,0.0,0.000,519728.5,519728.5,3119,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471163474,875824.00
08/14/2016 04:30,2,0.000,ALERT,213.51,302.07,59.986,1471163403,"201051344001158","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,512300.2,512300.2,3126,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163475,875825.00
08/14/2016 04:30,2,0.000,ALERT,213.96,302.98,59.965,1471163403,"201051344000576","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,519627.0,519627.0,3125,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163477,875826.00
08/14/2016 04:30,2,0.000,ALERT,213.06,299.67,59.981,1471163403,"274151322000087","219011344069620",0.00,19.30,0,298.17,301.47,0.0,0.0,0.000,736083.0,736083.0,3137,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471163479,875827.00
08/14/2016 04:45,2,0.000,ALERT,214.41,302.68,59.965,1471164305,"201051344000645","219011344069620",0.00,17.80,0,300.57,303.88,0.0,0.0,0.000,519178.7,519178.7,3125,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471164307,875828.00
08/14/2016 04:45,2,0.000,ALERT,213.29,300.57,59.949,1471164305,"274151322000085","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,763811.7,763811.7,3096,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471164309,875829.00
08/14/2016 04:45,2,0.000,ALERT,214.41,302.37,59.965,1471164305,"201051344000633","219011344069620",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,510670.9,510670.9,3121,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471164311,875830.00
08/14/2016 04:45,2,0.000,ALERT,213.96,302.68,59.970,1471164305,"201051344000469","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,512872.2,512872.2,3134,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471164313,875831.00
08/14/2016 04:45,2,0.000,ALERT,212.83,298.47,59.959,1471164305,"201051344000646","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,514104.6,514104.6,3121,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471164314,875832.00
08/14/2016 04:45,2,0.000,ALERT,212.83,300.57,59.959,1471164305,"274151322000052","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,783291.2,783291.2,3096,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471164316,875833.00
08/14/2016 04:45,2,0.000,ALERT,213.29,299.07,59.970,1471164305,"201051344000585","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,523111.5,523111.5,3115,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471164318,875834.00
08/14/2016 04:45,2,0.000,ALERT,213.06,299.37,59.981,1471164305,"201051344001230","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,517411.5,517411.5,3138,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471164320,875835.00
08/14/2016 04:45,2,0.000,ALERT,213.74,299.67,59.975,1471164305,"201051344000582","219011344069620",0.00,17.30,0,297.87,301.17,0.0,0.0,0.000,510213.9,510213.9,3121,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471164321,875836.00
08/14/2016 04:45,2,0.000,ALERT,212.83,298.77,59.986,1471164305,"201051344000955","219011344069620",0.00,17.50,0,296.96,300.27,0.0,0.0,0.000,523832.1,523832.1,3128,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471164323,875837.00
08/14/2016 04:45,2,0.000,ALERT,213.06,299.97,59.996,1471164305,"274151322000094","219011344069620",0.00,18.00,0,298.47,301.17,0.0,0.0,0.000,641290.3,641290.3,3154,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471164325,875838.00
08/14/2016 04:45,2,0.000,ALERT,213.74,303.28,59.970,1471164305,"201051344000579","219011344069620",0.00,17.80,0,301.17,304.78,0.0,0.0,0.000,527175.9,527175.9,3132,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471164327,875839.00
08/14/2016 04:45,2,0.000,ALERT,213.06,299.37,59.975,1471164305,"201051344000890","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,521070.9,521070.9,3122,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471164329,875840.00
08/14/2016 04:45,2,0.000,ALERT,213.29,298.77,59.970,1471164305,"201051344000438","219011344069620",0.00,17.30,0,297.26,300.57,0.0,0.0,0.000,522647.2,522647.2,3130,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471164330,875841.00
08/14/2016 04:45,2,0.000,ALERT,213.29,298.47,59.975,1471164305,"201051344000417","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,514155.3,514155.3,3124,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471164332,875842.00
08/14/2016 04:45,2,0.000,ALERT,213.06,300.87,59.975,1471164305,"274151322000083","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,776203.9,776203.9,3106,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471164334,875843.00
08/14/2016 04:45,2,0.000,ALERT,213.51,301.17,59.981,1471164305,"274151322000076","219011344069620",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,827915.9,827915.9,3108,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471164336,875844.00
08/14/2016 04:45,2,0.000,ALERT,213.74,303.58,60.018,1471164305,"201051344000868","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,511746.2,511746.2,3127,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471164338,875845.00
08/14/2016 04:45,2,0.000,ALERT,213.06,301.47,59.970,1471164305,"274151322000095","219011344069620",0.00,18.00,0,299.67,302.98,0.0,0.0,0.000,819531.5,819531.5,3114,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471164339,875846.00
08/14/2016 04:45,2,0.000,ALERT,213.74,302.68,59.981,1471164305,"201051344000988","219011344069620",0.00,17.50,0,298.17,303.88,0.0,0.0,0.000,507971.3,507971.3,3133,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471164342,875847.00
08/14/2016 04:45,2,0.000,ALERT,213.06,298.17,59.970,1471164305,"201051344001025","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,522091.9,522091.9,3123,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471164343,875848.00
08/14/2016 04:45,2,0.000,ALERT,213.74,302.98,59.970,1471164305,"201051344000458","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,519174.8,519174.8,3122,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471164345,875849.00
08/14/2016 04:45,2,0.000,ALERT,214.41,302.98,59.986,1471164305,"201051344000853","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,518295.8,518295.8,3123,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471164347,875850.00
08/14/2016 04:45,2,0.000,ALERT,213.51,299.07,59.975,1471164305,"201051344000685","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,521893.7,521893.7,3134,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471164349,875851.00
08/14/2016 04:45,2,0.000,ALERT,213.29,298.77,59.970,1471164305,"201051344000917","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,518812.5,518812.5,3140,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471164351,875852.00
08/14/2016 04:45,2,0.000,ALERT,213.51,299.37,59.970,1471164305,"201051344001145","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,524044.6,524044.6,3140,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471164352,875853.00
08/14/2016 04:45,2,0.000,ALERT,213.51,298.47,59.981,1471164305,"201051344000651","219011344069620",0.00,17.00,0,296.66,299.97,0.0,0.0,0.000,516849.0,516849.0,3119,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471164354,875854.00
08/14/2016 04:45,2,0.000,ALERT,212.83,300.87,59.991,1471164305,"274151322000088","219011344069620",0.00,18.70,0,298.77,301.77,0.0,0.0,0.000,747931.9,747931.9,3099,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471164356,875855.00
08/14/2016 04:45,2,0.000,ALERT,213.96,299.97,59.975,1471164305,"274151322000068","219011344069620",0.00,19.00,0,298.17,300.87,0.0,0.0,0.000,641504.6,641504.6,3150,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471164358,875856.00
08/14/2016 04:45,2,0.000,ALERT,212.83,299.07,59.970,1471164305,"201051344001135","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,512981.9,512981.9,3120,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471164360,875857.00
08/14/2016 04:45,2,0.000,ALERT,213.74,303.58,59.975,1471164305,"201051344000594","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,523601.0,523601.0,3126,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471164361,875858.00
08/14/2016 04:45,2,0.000,ALERT,213.29,298.77,59.975,1471164305,"201051344001203","219011344069620",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,520867.0,520867.0,3132,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471164363,875859.00
08/14/2016 04:45,2,0.000,ALERT,213.29,301.47,59.986,1471164305,"274151322000054","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,763471.5,763471.5,3096,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471164365,875860.00
08/14/2016 04:45,2,0.000,ALERT,214.19,302.68,59.986,1471164305,"201051344000867","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,510855.3,510855.3,3124,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471164367,875861.00
08/14/2016 04:45,2,0.000,ALERT,213.29,299.07,59.981,1471164305,"201051344001093","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,518233.3,518233.3,3140,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471164369,875862.00
08/14/2016 04:45,2,0.000,ALERT,213.74,302.98,59.965,1471164305,"201051344000900","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,527206.5,527206.5,3134,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471164371,875863.00
08/14/2016 04:45,2,0.000,ALERT,214.19,302.37,59.991,1471164305,"201051344000648","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,516908.3,516908.3,3121,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471164373,875864.00
08/14/2016 04:45,2,0.000,ALERT,213.96,303.58,59.981,1471164305,"201051344000569","219011344069620",0.00,17.50,0,301.17,305.08,0.0,0.0,0.000,527571.5,527571.5,3123,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471164375,875865.00
08/14/2016 04:45,2,0.000,ALERT,213.96,303.28,60.007,1471164305,"201051344000983","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,519728.5,519728.5,3121,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471164376,875866.00
08/14/2016 04:45,2,0.000,ALERT,213.96,302.68,59.986,1471164305,"201051344001158","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,512300.2,512300.2,3128,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471164378,875867.00
08/14/2016 04:45,2,0.000,ALERT,214.41,303.58,59.986,1471164305,"201051344000576","219011344069620",0.00,17.30,0,300.87,304.18,0.0,0.0,0.000,519627.0,519627.0,3127,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471164380,875868.00
08/14/2016 04:45,2,0.000,ALERT,213.29,300.27,59.991,1471164305,"274151322000087","219011344069620",0.00,19.00,0,298.47,301.77,0.0,0.0,0.000,736083.0,736083.0,3139,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471164382,875869.00
08/14/2016 05:00,2,0.000,ALERT,214.41,302.68,59.965,1471165204,"201051344000645","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,519178.7,519178.7,3127,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165206,875870.00
08/14/2016 05:00,2,0.000,ALERT,213.51,300.87,59.959,1471165204,"274151322000085","219011344069620",0.00,18.30,0,299.07,302.07,0.0,0.0,0.000,763811.7,763811.7,3098,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165207,875871.00
08/14/2016 05:00,2,0.000,ALERT,214.41,302.68,59.965,1471165204,"201051344000633","219011344069620",0.00,17.00,0,299.07,304.18,0.0,0.0,0.000,510670.9,510670.9,3123,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165209,875872.00
08/14/2016 05:00,2,0.000,ALERT,214.19,302.68,59.954,1471165204,"201051344000469","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,512872.2,512872.2,3136,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165211,875873.00
08/14/2016 05:00,2,0.000,ALERT,213.06,299.07,59.954,1471165204,"201051344000646","219011344069620",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,514104.6,514104.6,3123,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165213,875874.00
08/14/2016 05:00,2,0.000,ALERT,213.06,301.47,59.954,1471165204,"274151322000052","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,783291.2,783291.2,3098,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165215,875875.00
08/14/2016 05:00,2,0.000,ALERT,213.51,299.37,59.970,1471165204,"201051344000585","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,523111.5,523111.5,3117,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471165216,875876.00
08/14/2016 05:00,2,0.000,ALERT,213.29,299.67,59.959,1471165204,"201051344001230","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,517411.5,517411.5,3140,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165218,875877.00
08/14/2016 05:00,2,0.000,ALERT,213.74,299.67,59.959,1471165204,"201051344000582","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,510213.9,510213.9,3123,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165220,875878.00
08/14/2016 05:00,2,0.000,ALERT,213.06,299.07,59.959,1471165204,"201051344000955","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,523832.1,523832.1,3130,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165222,875879.00
08/14/2016 05:00,2,0.000,ALERT,213.29,300.27,59.949,1471165204,"274151322000094","219011344069620",0.00,18.00,0,298.77,301.47,0.0,0.0,0.000,641290.3,641290.3,3156,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165224,875880.00
08/14/2016 05:00,2,0.000,ALERT,213.96,303.58,59.954,1471165204,"201051344000579","219011344069620",0.00,17.50,0,301.77,304.78,0.0,0.0,0.000,527175.9,527175.9,3134,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471165225,875881.00
08/14/2016 05:00,2,0.000,ALERT,213.29,299.67,59.954,1471165204,"201051344000890","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,521070.9,521070.9,3124,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165227,875882.00
08/14/2016 05:00,2,0.000,ALERT,213.51,299.07,59.949,1471165204,"201051344000438","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,522647.2,522647.2,3132,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165229,875883.00
08/14/2016 05:00,2,0.000,ALERT,213.51,298.47,59.949,1471165204,"201051344000417","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,514155.3,514155.3,3126,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165231,875884.00
08/14/2016 05:00,2,0.000,ALERT,213.29,300.87,59.933,1471165204,"274151322000083","219011344069620",0.00,18.00,0,299.67,302.68,0.0,0.0,0.000,776203.9,776203.9,3108,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165233,875885.00
08/14/2016 05:00,2,0.000,ALERT,213.74,300.87,59.917,1471165204,"274151322000076","219011344069620",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,827915.9,827915.9,3110,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165235,875886.00
08/14/2016 05:00,2,0.000,ALERT,213.96,303.88,59.949,1471165204,"201051344000868","219011344069620",0.00,17.30,0,301.47,305.38,0.0,0.0,0.000,511746.2,511746.2,3129,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165237,875887.00
08/14/2016 05:00,2,0.000,ALERT,213.29,301.77,59.938,1471165204,"274151322000095","219011344069620",0.00,17.80,0,300.27,302.98,0.0,0.0,0.000,819531.5,819531.5,3116,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165239,875888.00
08/14/2016 05:00,2,0.000,ALERT,213.74,302.68,59.944,1471165204,"201051344000988","219011344069620",0.00,17.50,0,298.47,304.48,0.0,0.0,0.000,507971.3,507971.3,3135,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165240,875889.00
08/14/2016 05:00,2,0.000,ALERT,213.06,298.17,59.938,1471165204,"201051344001025","219011344069620",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,522091.9,522091.9,3125,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165242,875890.00
08/14/2016 05:00,2,0.000,ALERT,213.96,302.98,59.944,1471165204,"201051344000458","219011344069620",0.00,18.00,0,301.17,305.08,0.0,0.0,0.000,519174.8,519174.8,3124,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165244,875891.00
08/14/2016 05:00,2,0.000,ALERT,214.41,302.98,59.938,1471165204,"201051344000853","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,518295.8,518295.8,3125,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165246,875892.00
08/14/2016 05:00,2,0.000,ALERT,213.51,299.07,59.954,1471165204,"201051344000685","219011344069620",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,521893.7,521893.7,3136,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165248,875893.00
08/14/2016 05:00,2,0.000,ALERT,213.29,298.47,59.949,1471165204,"201051344000917","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,518812.5,518812.5,3142,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165250,875894.00
08/14/2016 05:00,2,0.000,ALERT,213.51,299.37,59.944,1471165204,"201051344001145","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,524044.6,524044.6,3142,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165251,875895.00
08/14/2016 05:00,2,0.000,ALERT,213.51,298.47,59.922,1471165204,"201051344000651","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,516849.0,516849.0,3121,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471165253,875896.00
08/14/2016 05:00,2,0.000,ALERT,212.83,300.57,59.949,1471165204,"274151322000088","219011344069620",0.00,18.70,0,299.07,302.07,0.0,0.0,0.000,747931.9,747931.9,3101,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165255,875897.00
08/14/2016 05:00,2,0.000,ALERT,213.74,299.67,59.938,1471165204,"274151322000068","219011344069620",0.00,19.00,0,298.77,301.17,0.0,0.0,0.000,641504.6,641504.6,3152,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165257,875898.00
08/14/2016 05:00,2,0.000,ALERT,212.83,298.77,59.938,1471165204,"201051344001135","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,512981.9,512981.9,3122,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165259,875899.00
