ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 05:00,2,0.000,ALERT,213.51,303.58,59.949,1471165204,"201051344000594","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,523601.0,523601.0,3128,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471165261,875900.00
08/14/2016 05:00,2,0.000,ALERT,213.29,298.77,59.981,1471165204,"201051344001203","219011344069620",0.00,17.30,0,297.26,302.68,0.0,0.0,0.000,520867.0,520867.0,3134,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165263,875901.00
08/14/2016 05:00,2,0.000,ALERT,213.06,301.17,59.933,1471165204,"274151322000054","219011344069620",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,763471.5,763471.5,3098,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471165264,875902.00
08/14/2016 05:00,2,0.000,ALERT,214.19,302.68,59.938,1471165204,"201051344000867","219011344069620",0.00,17.80,0,300.87,304.78,0.0,0.0,0.000,510855.3,510855.3,3126,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165266,875903.00
08/14/2016 05:00,2,0.000,ALERT,213.29,299.07,59.933,1471165204,"201051344001093","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,518233.3,518233.3,3142,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165268,875904.00
08/14/2016 05:00,2,0.000,ALERT,213.74,302.98,59.933,1471165204,"201051344000900","219011344069620",0.00,17.30,0,300.87,304.48,0.0,0.0,0.000,527206.5,527206.5,3136,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165270,875905.00
08/14/2016 05:00,2,0.000,ALERT,214.19,302.37,59.949,1471165204,"201051344000648","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,516908.3,516908.3,3123,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165272,875906.00
08/14/2016 05:00,2,0.000,ALERT,213.96,303.28,59.938,1471165204,"201051344000569","219011344069620",0.00,17.50,0,301.77,305.08,0.0,0.0,0.000,527571.5,527571.5,3125,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471165273,875907.00
08/14/2016 05:00,2,0.000,ALERT,213.96,302.98,59.917,1471165204,"201051344000983","219011344069620",0.00,17.50,0,301.47,304.78,0.0,0.0,0.000,519728.5,519728.5,3123,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471165275,875908.00
08/14/2016 05:00,2,0.000,ALERT,213.96,302.68,59.938,1471165204,"201051344001158","219011344069620",0.00,17.00,0,300.57,304.18,0.0,0.0,0.000,512300.2,512300.2,3130,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165277,875909.00
08/14/2016 05:00,2,0.000,ALERT,214.19,303.28,59.938,1471165204,"201051344000576","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,519627.0,519627.0,3129,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471165279,875910.00
08/14/2016 05:00,2,0.000,ALERT,213.29,299.67,59.970,1471165204,"274151322000087","219011344069620",0.00,19.00,0,298.77,301.77,0.0,0.0,0.000,736083.0,736083.0,3141,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471165281,875911.00
08/14/2016 05:15,2,0.000,ALERT,214.41,302.98,59.986,1471166103,"201051344000645","219011344069620",0.00,17.50,0,289.45,304.48,0.0,0.0,0.000,519178.7,519178.7,3129,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166105,875912.00
08/14/2016 05:15,2,0.000,ALERT,213.29,300.57,59.975,1471166103,"274151322000085","219011344069620",0.00,18.00,0,287.95,302.37,0.0,0.0,0.000,763811.7,763811.7,3100,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166107,875913.00
08/14/2016 05:15,2,0.000,ALERT,214.41,302.98,59.986,1471166103,"201051344000633","219011344069620",0.00,17.00,0,287.95,303.88,0.0,0.0,0.000,510670.9,510670.9,3125,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166109,875914.00
08/14/2016 05:15,2,0.000,ALERT,213.96,302.98,59.981,1471166103,"201051344000469","219011344069620",0.00,16.70,0,288.55,304.18,0.0,0.0,0.000,512872.2,512872.2,3138,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166111,875915.00
08/14/2016 05:15,2,0.000,ALERT,212.83,298.77,59.981,1471166103,"201051344000646","219011344069620",0.00,17.00,0,284.94,300.57,0.0,0.0,0.000,514104.6,514104.6,3125,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166112,875916.00
08/14/2016 05:15,2,0.000,ALERT,212.83,301.17,59.965,1471166103,"274151322000052","219011344069620",0.00,18.30,0,287.65,302.68,0.0,0.0,0.000,783291.2,783291.2,3100,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471166114,875917.00
08/14/2016 05:15,2,0.000,ALERT,213.29,299.07,59.981,1471166103,"201051344000585","219011344069620",0.00,17.30,0,285.24,300.57,0.0,0.0,0.000,523111.5,523111.5,3119,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166116,875918.00
08/14/2016 05:15,2,0.000,ALERT,213.06,299.37,59.959,1471166103,"201051344001230","219011344069620",0.00,17.00,0,286.14,300.87,0.0,0.0,0.000,517411.5,517411.5,3142,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166118,875919.00
08/14/2016 05:15,2,0.000,ALERT,213.51,299.97,59.986,1471166103,"201051344000582","219011344069620",0.00,17.00,0,286.44,301.17,0.0,0.0,0.000,510213.9,510213.9,3125,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166119,875920.00
08/14/2016 05:15,2,0.000,ALERT,212.83,298.77,59.986,1471166103,"201051344000955","219011344069620",0.00,17.30,0,285.54,300.87,0.0,0.0,0.000,523832.1,523832.1,3132,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166121,875921.00
08/14/2016 05:15,2,0.000,ALERT,213.29,300.27,59.981,1471166103,"274151322000094","219011344069620",0.00,17.80,0,287.65,301.77,0.0,0.0,0.000,641290.3,641290.3,3158,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166123,875922.00
08/14/2016 05:15,2,0.000,ALERT,213.96,303.58,60.034,1471166103,"201051344000579","219011344069620",0.00,17.30,0,290.35,305.38,0.0,0.0,0.000,527175.9,527175.9,3136,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166125,875923.00
08/14/2016 05:15,2,0.000,ALERT,213.06,299.37,59.944,1471166103,"201051344000890","219011344069620",0.00,17.50,0,286.44,302.07,0.0,0.0,0.000,521070.9,521070.9,3126,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471166127,875924.00
08/14/2016 05:15,2,0.000,ALERT,213.29,299.07,59.991,1471166103,"201051344000438","219011344069620",0.00,17.00,0,286.14,301.17,0.0,0.0,0.000,522647.2,522647.2,3134,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166129,875925.00
08/14/2016 05:15,2,0.000,ALERT,213.29,298.17,59.986,1471166103,"201051344000417","219011344069620",0.00,17.30,0,285.24,299.97,0.0,0.0,0.000,514155.3,514155.3,3128,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166130,875926.00
08/14/2016 05:15,2,0.000,ALERT,213.06,301.47,59.991,1471166103,"274151322000083","219011344069620",0.00,17.80,0,288.25,302.68,0.0,0.0,0.000,776203.9,776203.9,3110,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166132,875927.00
08/14/2016 05:15,2,0.000,ALERT,213.74,300.27,59.991,1471166103,"274151322000076","219011344069620",0.00,18.00,0,287.95,302.37,0.0,0.0,0.000,827915.9,827915.9,3112,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471166134,875928.00
08/14/2016 05:15,2,0.000,ALERT,213.96,303.88,59.991,1471166103,"201051344000868","219011344069620",0.00,17.30,0,290.35,305.08,0.0,0.0,0.000,511746.2,511746.2,3131,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471166136,875929.00
08/14/2016 05:15,2,0.000,ALERT,213.06,301.77,59.981,1471166103,"274151322000095","219011344069620",0.00,17.80,0,288.85,303.28,0.0,0.0,0.000,819531.5,819531.5,3118,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166138,875930.00
08/14/2016 05:15,2,0.000,ALERT,213.74,302.98,59.991,1471166103,"201051344000988","219011344069620",0.00,17.30,0,287.35,304.18,0.0,0.0,0.000,507971.3,507971.3,3137,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471166139,875931.00
08/14/2016 05:15,2,0.000,ALERT,212.83,298.17,59.996,1471166103,"201051344001025","219011344069620",0.00,17.00,0,285.54,300.87,0.0,0.0,0.000,522091.9,522091.9,3127,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166141,875932.00
08/14/2016 05:15,2,0.000,ALERT,213.74,302.98,60.002,1471166103,"201051344000458","219011344069620",0.00,17.80,0,289.75,305.08,0.0,0.0,0.000,519174.8,519174.8,3126,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166143,875933.00
08/14/2016 05:15,2,0.000,ALERT,214.41,302.98,59.996,1471166103,"201051344000853","219011344069620",0.00,17.00,0,289.75,304.78,0.0,0.0,0.000,518295.8,518295.8,3127,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166145,875934.00
08/14/2016 05:15,2,0.000,ALERT,213.51,299.07,59.996,1471166103,"201051344000685","219011344069620",0.00,17.30,0,285.84,300.87,0.0,0.0,0.000,521893.7,521893.7,3138,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471166147,875935.00
08/14/2016 05:15,2,0.000,ALERT,213.29,298.17,60.007,1471166103,"201051344000917","219011344069620",0.00,17.80,0,284.64,300.27,0.0,0.0,0.000,518812.5,518812.5,3144,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471166149,875936.00
08/14/2016 05:15,2,0.000,ALERT,213.29,299.07,59.981,1471166103,"201051344001145","219011344069620",0.00,17.00,0,286.44,301.47,0.0,0.0,0.000,524044.6,524044.6,3144,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166150,875937.00
08/14/2016 05:15,2,0.000,ALERT,213.29,298.17,59.975,1471166103,"201051344000651","219011344069620",0.00,16.70,0,285.24,300.27,0.0,0.0,0.000,516849.0,516849.0,3123,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166152,875938.00
08/14/2016 05:15,2,0.000,ALERT,212.83,300.57,60.023,1471166103,"274151322000088","219011344069620",0.00,18.30,0,287.65,302.37,0.0,0.0,0.000,747931.9,747931.9,3103,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166154,875939.00
08/14/2016 05:15,2,0.000,ALERT,213.51,299.97,59.975,1471166103,"274151322000068","219011344069620",0.00,18.70,0,287.35,301.47,0.0,0.0,0.000,641504.6,641504.6,3154,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166156,875940.00
08/14/2016 05:15,2,0.000,ALERT,212.61,298.77,59.986,1471166103,"201051344001135","219011344069620",0.00,17.00,0,285.84,300.87,0.0,0.0,0.000,512981.9,512981.9,3124,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166158,875941.00
08/14/2016 05:15,2,0.000,ALERT,213.74,303.88,60.028,1471166103,"201051344000594","219011344069620",0.00,17.30,0,289.75,305.08,0.0,0.0,0.000,523601.0,523601.0,3130,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471166159,875942.00
08/14/2016 05:15,2,0.000,ALERT,213.29,298.47,60.028,1471166103,"201051344001203","219011344069620",0.00,17.30,0,285.84,302.07,0.0,0.0,0.000,520867.0,520867.0,3136,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471166161,875943.00
08/14/2016 05:15,2,0.000,ALERT,213.06,301.47,59.981,1471166103,"274151322000054","219011344069620",0.00,18.70,0,288.25,302.98,0.0,0.0,0.000,763471.5,763471.5,3100,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166163,875944.00
08/14/2016 05:15,2,0.000,ALERT,214.19,302.68,59.996,1471166103,"201051344000867","219011344069620",0.00,17.80,0,289.45,304.78,0.0,0.0,0.000,510855.3,510855.3,3128,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166165,875945.00
08/14/2016 05:15,2,0.000,ALERT,213.06,298.77,59.986,1471166103,"201051344001093","219011344069620",0.00,17.80,0,285.84,300.27,0.0,0.0,0.000,518233.3,518233.3,3144,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166167,875946.00
08/14/2016 05:15,2,0.000,ALERT,213.74,302.98,59.986,1471166103,"201051344000900","219011344069620",0.00,17.30,0,289.45,304.48,0.0,0.0,0.000,527206.5,527206.5,3138,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166169,875947.00
08/14/2016 05:15,2,0.000,ALERT,214.19,302.37,59.954,1471166103,"201051344000648","219011344069620",0.00,16.70,0,289.15,304.78,0.0,0.0,0.000,516908.3,516908.3,3125,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166170,875948.00
08/14/2016 05:15,2,0.000,ALERT,213.74,303.58,59.986,1471166103,"201051344000569","219011344069620",0.00,17.30,0,290.05,305.38,0.0,0.0,0.000,527571.5,527571.5,3127,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166172,875949.00
08/14/2016 05:15,2,0.000,ALERT,213.96,303.28,59.991,1471166103,"201051344000983","219011344069620",0.00,17.30,0,290.05,305.08,0.0,0.0,0.000,519728.5,519728.5,3125,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471166174,875950.00
08/14/2016 05:15,2,0.000,ALERT,213.96,302.98,60.034,1471166103,"201051344001158","219011344069620",0.00,16.70,0,289.15,304.18,0.0,0.0,0.000,512300.2,512300.2,3132,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166176,875951.00
08/14/2016 05:15,2,0.000,ALERT,214.41,303.58,59.986,1471166103,"201051344000576","219011344069620",0.00,17.30,0,289.75,304.78,0.0,0.0,0.000,519627.0,519627.0,3131,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166178,875952.00
08/14/2016 05:15,2,0.000,ALERT,213.29,299.97,59.981,1471166103,"274151322000087","219011344069620",0.00,18.70,0,287.35,302.07,0.0,0.0,0.000,736083.0,736083.0,3143,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471166179,875953.00
08/14/2016 05:30,2,0.000,ALERT,214.41,302.98,59.991,1471167003,"201051344000645","219011344069620",0.00,17.50,0,301.47,304.78,0.0,0.0,0.000,519178.7,519178.7,3131,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167005,875954.00
08/14/2016 05:30,2,0.000,ALERT,213.51,301.17,59.986,1471167003,"274151322000085","219011344069620",0.00,18.00,0,299.37,302.37,0.0,0.0,0.000,763811.7,763811.7,3102,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167007,875955.00
08/14/2016 05:30,2,0.000,ALERT,214.41,302.68,59.991,1471167003,"201051344000633","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,510670.9,510670.9,3127,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471167009,875956.00
08/14/2016 05:30,2,0.000,ALERT,214.19,302.98,59.986,1471167003,"201051344000469","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,512872.2,512872.2,3140,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167011,875957.00
08/14/2016 05:30,2,0.000,ALERT,213.06,299.07,59.986,1471167003,"201051344000646","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,514104.6,514104.6,3127,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167013,875958.00
08/14/2016 05:30,2,0.000,ALERT,213.06,300.87,59.981,1471167003,"274151322000052","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,783291.2,783291.2,3102,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167015,875959.00
08/14/2016 05:30,2,0.000,ALERT,213.51,299.37,59.991,1471167003,"201051344000585","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,523111.5,523111.5,3121,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167017,875960.00
08/14/2016 05:30,2,0.000,ALERT,213.51,299.67,59.991,1471167003,"201051344001230","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,517411.5,517411.5,3144,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471167019,875961.00
08/14/2016 05:30,2,0.000,ALERT,213.74,299.97,60.028,1471167003,"201051344000582","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,510213.9,510213.9,3127,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471167021,875962.00
08/14/2016 05:30,2,0.000,ALERT,213.06,299.07,60.002,1471167003,"201051344000955","219011344069620",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,523832.1,523832.1,3134,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167022,875963.00
08/14/2016 05:30,2,0.000,ALERT,213.29,300.27,59.986,1471167003,"274151322000094","219011344069620",0.00,17.80,0,299.07,301.77,0.0,0.0,0.000,641290.3,641290.3,3160,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167024,875964.00
08/14/2016 05:30,2,0.000,ALERT,213.96,303.58,59.991,1471167003,"201051344000579","219011344069620",0.00,17.30,0,301.77,305.08,0.0,0.0,0.000,527175.9,527175.9,3138,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167026,875965.00
08/14/2016 05:30,2,0.000,ALERT,213.29,299.37,60.028,1471167003,"201051344000890","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,521070.9,521070.9,3128,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167028,875966.00
08/14/2016 05:30,2,0.000,ALERT,213.51,299.07,59.991,1471167003,"201051344000438","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,522647.2,522647.2,3136,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167029,875967.00
08/14/2016 05:30,2,0.000,ALERT,213.51,298.47,59.996,1471167003,"201051344000417","219011344069620",0.00,17.30,0,296.36,299.67,0.0,0.0,0.000,514155.3,514155.3,3130,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167031,875968.00
08/14/2016 05:30,2,0.000,ALERT,213.29,301.17,59.991,1471167003,"274151322000083","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,776203.9,776203.9,3112,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167033,875969.00
08/14/2016 05:30,2,0.000,ALERT,213.74,300.87,59.996,1471167003,"274151322000076","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,827915.9,827915.9,3114,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167035,875970.00
08/14/2016 05:30,2,0.000,ALERT,213.74,303.28,59.991,1471167003,"201051344000868","219011344069620",0.00,17.30,0,301.47,305.38,0.0,0.0,0.000,511746.2,511746.2,3133,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167037,875971.00
08/14/2016 05:30,2,0.000,ALERT,213.29,301.77,59.996,1471167003,"274151322000095","219011344069620",0.00,17.50,0,300.27,303.58,0.0,0.0,0.000,819531.5,819531.5,3120,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167038,875972.00
08/14/2016 05:30,2,0.000,ALERT,213.96,302.98,59.986,1471167003,"201051344000988","219011344069620",0.00,17.30,0,298.77,304.18,0.0,0.0,0.000,507971.3,507971.3,3139,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167040,875973.00
08/14/2016 05:30,2,0.000,ALERT,213.06,298.47,59.986,1471167003,"201051344001025","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,522091.9,522091.9,3129,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167042,875974.00
08/14/2016 05:30,2,0.000,ALERT,213.96,302.98,59.991,1471167003,"201051344000458","219011344069620",0.00,17.80,0,301.17,305.38,0.0,0.0,0.000,519174.8,519174.8,3128,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167044,875975.00
08/14/2016 05:30,2,0.000,ALERT,214.41,302.68,59.996,1471167003,"201051344000853","219011344069620",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,518295.8,518295.8,3129,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167046,875976.00
08/14/2016 05:30,2,0.000,ALERT,213.74,299.07,59.981,1471167003,"201051344000685","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,521893.7,521893.7,3140,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167047,875977.00
08/14/2016 05:30,2,0.000,ALERT,213.51,298.77,59.986,1471167003,"201051344000917","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,518812.5,518812.5,3146,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167049,875978.00
08/14/2016 05:30,2,0.000,ALERT,213.51,299.37,59.975,1471167003,"201051344001145","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,524044.6,524044.6,3146,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167051,875979.00
08/14/2016 05:30,2,0.000,ALERT,213.51,298.47,59.970,1471167003,"201051344000651","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,516849.0,516849.0,3125,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471167053,875980.00
08/14/2016 05:30,2,0.000,ALERT,212.83,300.57,59.975,1471167003,"274151322000088","219011344069620",0.00,18.30,0,299.37,302.68,0.0,0.0,0.000,747931.9,747931.9,3105,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471167055,875981.00
08/14/2016 05:30,2,0.000,ALERT,213.74,299.67,59.970,1471167003,"274151322000068","219011344069620",0.00,18.70,0,298.77,301.77,0.0,0.0,0.000,641504.6,641504.6,3156,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167056,875982.00
08/14/2016 05:30,2,0.000,ALERT,213.06,299.07,59.970,1471167003,"201051344001135","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,512981.9,512981.9,3126,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167058,875983.00
08/14/2016 05:30,2,0.000,ALERT,213.74,303.58,59.981,1471167003,"201051344000594","219011344069620",0.00,17.30,0,301.17,305.08,0.0,0.0,0.000,523601.0,523601.0,3132,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167060,875984.00
08/14/2016 05:30,2,0.000,ALERT,213.29,298.77,59.981,1471167003,"201051344001203","219011344069620",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,520867.0,520867.0,3138,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471167062,875985.00
08/14/2016 05:30,2,0.000,ALERT,213.06,301.47,59.981,1471167003,"274151322000054","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,763471.5,763471.5,3102,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167064,875986.00
08/14/2016 05:30,2,0.000,ALERT,214.19,302.68,59.981,1471167003,"201051344000867","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,510855.3,510855.3,3130,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167065,875987.00
08/14/2016 05:30,2,0.000,ALERT,213.29,299.07,59.975,1471167003,"201051344001093","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,518233.3,518233.3,3146,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471167067,875988.00
08/14/2016 05:30,2,0.000,ALERT,213.74,302.98,59.975,1471167003,"201051344000900","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,527206.5,527206.5,3140,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167069,875989.00
08/14/2016 05:30,2,0.000,ALERT,214.19,302.37,59.981,1471167003,"201051344000648","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,516908.3,516908.3,3127,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167071,875990.00
08/14/2016 05:30,2,0.000,ALERT,213.96,303.28,60.002,1471167003,"201051344000569","219011344069620",0.00,17.30,0,301.77,305.38,0.0,0.0,0.000,527571.5,527571.5,3129,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167073,875991.00
08/14/2016 05:30,2,0.000,ALERT,213.96,303.28,59.944,1471167003,"201051344000983","219011344069620",0.00,17.50,0,301.47,305.08,0.0,0.0,0.000,519728.5,519728.5,3127,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167075,875992.00
08/14/2016 05:30,2,0.000,ALERT,213.96,302.68,59.970,1471167003,"201051344001158","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,512300.2,512300.2,3134,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471167076,875993.00
08/14/2016 05:30,2,0.000,ALERT,214.41,303.28,59.986,1471167003,"201051344000576","219011344069620",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,519627.0,519627.0,3133,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167078,875994.00
08/14/2016 05:30,2,0.000,ALERT,213.29,300.57,59.970,1471167003,"274151322000087","219011344069620",0.00,18.70,0,299.07,302.37,0.0,0.0,0.000,736083.0,736083.0,3145,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167080,875995.00
08/14/2016 05:45,2,0.000,ALERT,214.19,302.68,60.034,1471167903,"201051344000645","219011344069620",0.00,17.50,0,300.87,304.48,0.0,0.0,0.000,519178.7,519178.7,3133,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167905,875996.00
08/14/2016 05:45,2,0.000,ALERT,213.06,300.57,59.954,1471167903,"274151322000085","219011344069620",0.00,18.00,0,299.37,302.07,0.0,0.0,0.000,763811.7,763811.7,3104,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167907,875997.00
08/14/2016 05:45,2,0.000,ALERT,214.19,302.37,60.002,1471167903,"201051344000633","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,510670.9,510670.9,3129,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167909,875998.00
08/14/2016 05:45,2,0.000,ALERT,213.74,302.68,60.002,1471167903,"201051344000469","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,512872.2,512872.2,3142,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167911,875999.00
08/14/2016 05:45,2,0.000,ALERT,212.61,299.07,59.996,1471167903,"201051344000646","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,514104.6,514104.6,3129,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471167913,876000.00
08/14/2016 05:45,2,0.000,ALERT,212.83,301.17,59.996,1471167903,"274151322000052","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,783291.2,783291.2,3104,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167914,876001.00
08/14/2016 05:45,2,0.000,ALERT,213.06,299.07,60.002,1471167903,"201051344000585","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,523111.5,523111.5,3123,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167916,876002.00
08/14/2016 05:45,2,0.000,ALERT,213.06,299.37,59.996,1471167903,"201051344001230","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,517411.5,517411.5,3146,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167918,876003.00
08/14/2016 05:45,2,0.000,ALERT,213.51,299.97,59.991,1471167903,"201051344000582","219011344069620",0.00,17.00,0,298.17,301.47,0.0,0.0,0.000,510213.9,510213.9,3129,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167920,876004.00
08/14/2016 05:45,2,0.000,ALERT,212.61,299.07,60.034,1471167903,"201051344000955","219011344069620",0.00,17.30,0,297.26,300.57,0.0,0.0,0.000,523832.1,523832.1,3136,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167922,876005.00
08/14/2016 05:45,2,0.000,ALERT,213.06,300.27,59.986,1471167903,"274151322000094","219011344069620",0.00,17.80,0,299.07,301.47,0.0,0.0,0.000,641290.3,641290.3,3162,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167923,876006.00
08/14/2016 05:45,2,0.000,ALERT,213.51,303.28,59.991,1471167903,"201051344000579","219011344069620",0.00,17.30,0,301.77,305.08,0.0,0.0,0.000,527175.9,527175.9,3140,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167925,876007.00
08/14/2016 05:45,2,0.000,ALERT,212.83,299.37,59.986,1471167903,"201051344000890","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,521070.9,521070.9,3130,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471167927,876008.00
08/14/2016 05:45,2,0.000,ALERT,213.06,299.07,59.991,1471167903,"201051344000438","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,522647.2,522647.2,3138,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167929,876009.00
08/14/2016 05:45,2,0.000,ALERT,213.06,298.47,59.996,1471167903,"201051344000417","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,514155.3,514155.3,3132,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167931,876010.00
08/14/2016 05:45,2,0.000,ALERT,213.06,300.57,60.007,1471167903,"274151322000083","219011344069620",0.00,17.80,0,299.67,302.68,0.0,0.0,0.000,776203.9,776203.9,3114,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167933,876011.00
08/14/2016 05:45,2,0.000,ALERT,213.51,300.27,59.986,1471167903,"274151322000076","219011344069620",0.00,18.00,0,299.37,302.37,0.0,0.0,0.000,827915.9,827915.9,3116,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167934,876012.00
08/14/2016 05:45,2,0.000,ALERT,213.51,303.28,59.975,1471167903,"201051344000868","219011344069620",0.00,17.30,0,301.77,305.38,0.0,0.0,0.000,511746.2,511746.2,3135,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167936,876013.00
08/14/2016 05:45,2,0.000,ALERT,212.83,301.47,59.996,1471167903,"274151322000095","219011344069620",0.00,17.50,0,300.27,303.28,0.0,0.0,0.000,819531.5,819531.5,3122,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471167938,876014.00
08/14/2016 05:45,2,0.000,ALERT,213.51,302.68,59.991,1471167903,"201051344000988","219011344069620",0.00,17.30,0,298.77,304.18,0.0,0.0,0.000,507971.3,507971.3,3141,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167940,876015.00
08/14/2016 05:45,2,0.000,ALERT,212.83,298.47,59.991,1471167903,"201051344001025","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,522091.9,522091.9,3131,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471167942,876016.00
08/14/2016 05:45,2,0.000,ALERT,213.51,302.98,60.002,1471167903,"201051344000458","219011344069620",0.00,17.80,0,301.17,305.08,0.0,0.0,0.000,519174.8,519174.8,3130,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167944,876017.00
08/14/2016 05:45,2,0.000,ALERT,214.19,302.68,59.986,1471167903,"201051344000853","219011344069620",0.00,17.30,0,301.17,304.48,0.0,0.0,0.000,518295.8,518295.8,3131,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167945,876018.00
08/14/2016 05:45,2,0.000,ALERT,213.29,299.07,59.986,1471167903,"201051344000685","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,521893.7,521893.7,3142,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167947,876019.00
08/14/2016 05:45,2,0.000,ALERT,213.29,298.77,59.981,1471167903,"201051344000917","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,518812.5,518812.5,3148,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167949,876020.00
08/14/2016 05:45,2,0.000,ALERT,213.29,299.37,59.986,1471167903,"201051344001145","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,524044.6,524044.6,3148,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167951,876021.00
08/14/2016 05:45,2,0.000,ALERT,213.29,298.47,59.996,1471167903,"201051344000651","219011344069620",0.00,16.30,0,296.96,300.27,0.0,0.0,0.000,516849.0,516849.0,3127,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471167952,876022.00
08/14/2016 05:45,2,0.000,ALERT,212.61,300.87,59.996,1471167903,"274151322000088","219011344069620",0.00,18.30,0,299.07,302.07,0.0,0.0,0.000,747931.9,747931.9,3107,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167954,876023.00
08/14/2016 05:45,2,0.000,ALERT,213.74,299.67,60.012,1471167903,"274151322000068","219011344069620",0.00,18.70,0,298.47,301.17,0.0,0.0,0.000,641504.6,641504.6,3158,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471167956,876024.00
08/14/2016 05:45,2,0.000,ALERT,212.83,298.77,59.991,1471167903,"201051344001135","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,512981.9,512981.9,3128,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471167958,876025.00
08/14/2016 05:45,2,0.000,ALERT,213.51,303.58,59.949,1471167903,"201051344000594","219011344069620",0.00,17.30,0,300.87,305.08,0.0,0.0,0.000,523601.0,523601.0,3134,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471167960,876026.00
08/14/2016 05:45,2,0.000,ALERT,213.29,298.77,60.002,1471167903,"201051344001203","219011344069620",0.00,17.30,0,296.96,302.37,0.0,0.0,0.000,520867.0,520867.0,3140,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471167962,876027.00
08/14/2016 05:45,2,0.000,ALERT,212.83,301.47,59.996,1471167903,"274151322000054","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,763471.5,763471.5,3104,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167963,876028.00
08/14/2016 05:45,2,0.000,ALERT,213.96,302.68,59.959,1471167903,"201051344000867","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,510855.3,510855.3,3132,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471167965,876029.00
08/14/2016 05:45,2,0.000,ALERT,213.06,299.07,60.002,1471167903,"201051344001093","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,518233.3,518233.3,3148,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167967,876030.00
08/14/2016 05:45,2,0.000,ALERT,213.51,302.98,59.996,1471167903,"201051344000900","219011344069620",0.00,17.30,0,300.87,304.18,0.0,0.0,0.000,527206.5,527206.5,3142,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167969,876031.00
08/14/2016 05:45,2,0.000,ALERT,213.96,302.37,60.002,1471167903,"201051344000648","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,516908.3,516908.3,3129,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167971,876032.00
08/14/2016 05:45,2,0.000,ALERT,213.74,303.28,59.996,1471167903,"201051344000569","219011344069620",0.00,17.50,0,301.77,305.08,0.0,0.0,0.000,527571.5,527571.5,3131,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471167972,876033.00
08/14/2016 05:45,2,0.000,ALERT,213.74,303.28,60.002,1471167903,"201051344000983","219011344069620",0.00,17.50,0,301.47,305.08,0.0,0.0,0.000,519728.5,519728.5,3129,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167974,876034.00
08/14/2016 05:45,2,0.000,ALERT,213.74,302.68,59.996,1471167903,"201051344001158","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,512300.2,512300.2,3136,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167976,876035.00
08/14/2016 05:45,2,0.000,ALERT,214.19,303.28,60.002,1471167903,"201051344000576","219011344069620",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,519627.0,519627.0,3135,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471167978,876036.00
08/14/2016 05:45,2,0.000,ALERT,213.06,299.67,60.039,1471167903,"274151322000087","219011344069620",0.00,18.70,0,298.77,301.77,0.0,0.0,0.000,736083.0,736083.0,3147,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471167980,876037.00
08/14/2016 06:00,2,0.000,ALERT,214.41,302.98,59.991,1471168804,"201051344000645","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,519178.7,519178.7,3135,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471168806,876038.00
08/14/2016 06:00,2,0.000,ALERT,213.29,301.17,59.986,1471168804,"274151322000085","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,763811.7,763811.7,3106,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471168808,876039.00
08/14/2016 06:00,2,0.000,ALERT,214.41,302.98,59.986,1471168804,"201051344000633","219011344069620",0.00,17.00,0,299.07,304.18,0.0,0.0,0.000,510670.9,510670.9,3131,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168809,876040.00
08/14/2016 06:00,2,0.000,ALERT,213.96,303.28,59.949,1471168804,"201051344000469","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,512872.2,512872.2,3144,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168811,876041.00
08/14/2016 06:00,2,0.000,ALERT,212.83,299.07,59.970,1471168804,"201051344000646","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,514104.6,514104.6,3131,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168813,876042.00
08/14/2016 06:00,2,0.000,ALERT,212.83,300.87,59.954,1471168804,"274151322000052","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,783291.2,783291.2,3106,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168815,876043.00
08/14/2016 06:00,2,0.000,ALERT,213.29,299.37,59.986,1471168804,"201051344000585","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,523111.5,523111.5,3125,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168817,876044.00
