ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 06:00,2,0.000,ALERT,213.06,299.67,59.986,1471168804,"201051344001230","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,517411.5,517411.5,3148,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471168818,876045.00
08/14/2016 06:00,2,0.000,ALERT,213.51,299.97,59.986,1471168804,"201051344000582","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,510213.9,510213.9,3131,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168820,876046.00
08/14/2016 06:00,2,0.000,ALERT,212.61,299.07,59.986,1471168804,"201051344000955","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,523832.1,523832.1,3138,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168822,876047.00
08/14/2016 06:00,2,0.000,ALERT,213.06,299.97,59.986,1471168804,"274151322000094","219011344069620",0.00,17.80,0,298.77,301.47,0.0,0.0,0.000,641290.3,641290.3,3164,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168824,876048.00
08/14/2016 06:00,2,0.000,ALERT,213.96,303.88,59.986,1471168804,"201051344000579","219011344069620",0.00,17.50,0,301.47,305.38,0.0,0.0,0.000,527175.9,527175.9,3142,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168826,876049.00
08/14/2016 06:00,2,0.000,ALERT,213.06,299.67,60.012,1471168804,"201051344000890","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,521070.9,521070.9,3132,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471168827,876050.00
08/14/2016 06:00,2,0.000,ALERT,213.06,299.07,59.959,1471168804,"201051344000438","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,522647.2,522647.2,3140,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168829,876051.00
08/14/2016 06:00,2,0.000,ALERT,213.06,298.47,59.986,1471168804,"201051344000417","219011344069620",0.00,17.30,0,296.66,299.97,0.0,0.0,0.000,514155.3,514155.3,3134,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168831,876052.00
08/14/2016 06:00,2,0.000,ALERT,213.06,301.17,59.981,1471168804,"274151322000083","219011344069620",0.00,17.80,0,299.67,302.68,0.0,0.0,0.000,776203.9,776203.9,3116,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168833,876053.00
08/14/2016 06:00,2,0.000,ALERT,213.74,301.17,59.981,1471168804,"274151322000076","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,827915.9,827915.9,3118,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168835,876054.00
08/14/2016 06:00,2,0.000,ALERT,213.74,303.88,59.986,1471168804,"201051344000868","219011344069620",0.00,17.30,0,301.47,305.38,0.0,0.0,0.000,511746.2,511746.2,3137,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168836,876055.00
08/14/2016 06:00,2,0.000,ALERT,212.83,301.47,59.986,1471168804,"274151322000095","219011344069620",0.00,17.50,0,300.27,302.98,0.0,0.0,0.000,819531.5,819531.5,3124,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471168838,876056.00
08/14/2016 06:00,2,0.000,ALERT,213.74,303.28,59.986,1471168804,"201051344000988","219011344069620",0.00,17.50,0,298.47,304.48,0.0,0.0,0.000,507971.3,507971.3,3143,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168840,876057.00
08/14/2016 06:00,2,0.000,ALERT,212.83,298.47,59.986,1471168804,"201051344001025","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,522091.9,522091.9,3133,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471168842,876058.00
08/14/2016 06:00,2,0.000,ALERT,213.74,303.28,59.933,1471168804,"201051344000458","219011344069620",0.00,18.00,0,300.87,305.38,0.0,0.0,0.000,519174.8,519174.8,3132,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168844,876059.00
08/14/2016 06:00,2,0.000,ALERT,214.41,302.98,59.975,1471168804,"201051344000853","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,518295.8,518295.8,3133,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168845,876060.00
08/14/2016 06:00,2,0.000,ALERT,213.51,299.07,59.928,1471168804,"201051344000685","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,521893.7,521893.7,3144,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471168847,876061.00
08/14/2016 06:00,2,0.000,ALERT,213.29,298.77,59.981,1471168804,"201051344000917","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,518812.5,518812.5,3150,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471168849,876062.00
08/14/2016 06:00,2,0.000,ALERT,213.29,299.37,59.975,1471168804,"201051344001145","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,524044.6,524044.6,3150,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471168851,876063.00
08/14/2016 06:00,2,0.000,ALERT,213.29,298.47,59.981,1471168804,"201051344000651","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,516849.0,516849.0,3129,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168853,876064.00
08/14/2016 06:00,2,0.000,ALERT,212.83,300.57,59.965,1471168804,"274151322000088","219011344069620",0.00,18.30,0,299.07,302.07,0.0,0.0,0.000,747931.9,747931.9,3109,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168855,876065.00
08/14/2016 06:00,2,0.000,ALERT,213.51,300.27,59.965,1471168804,"274151322000068","219011344069620",0.00,18.70,0,298.47,301.47,0.0,0.0,0.000,641504.6,641504.6,3160,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168857,876066.00
08/14/2016 06:00,2,0.000,ALERT,212.61,299.07,59.970,1471168804,"201051344001135","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,512981.9,512981.9,3130,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168858,876067.00
08/14/2016 06:00,2,0.000,ALERT,213.51,303.58,59.970,1471168804,"201051344000594","219011344069620",0.00,17.30,0,301.17,305.08,0.0,0.0,0.000,523601.0,523601.0,3136,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471168860,876068.00
08/14/2016 06:00,2,0.000,ALERT,213.06,298.77,59.975,1471168804,"201051344001203","219011344069620",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,520867.0,520867.0,3142,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168862,876069.00
08/14/2016 06:00,2,0.000,ALERT,212.83,300.87,59.970,1471168804,"274151322000054","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,763471.5,763471.5,3106,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168864,876070.00
08/14/2016 06:00,2,0.000,ALERT,213.96,302.98,59.965,1471168804,"201051344000867","219011344069620",0.00,17.80,0,299.97,304.78,0.0,0.0,0.000,510855.3,510855.3,3134,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168866,876071.00
08/14/2016 06:00,2,0.000,ALERT,213.06,299.07,59.954,1471168804,"201051344001093","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,518233.3,518233.3,3150,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168867,876072.00
08/14/2016 06:00,2,0.000,ALERT,213.51,302.98,60.007,1471168804,"201051344000900","219011344069620",0.00,17.30,0,300.87,304.48,0.0,0.0,0.000,527206.5,527206.5,3144,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168869,876073.00
08/14/2016 06:00,2,0.000,ALERT,213.96,302.68,59.933,1471168804,"201051344000648","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,516908.3,516908.3,3131,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168871,876074.00
08/14/2016 06:00,2,0.000,ALERT,213.74,303.58,59.970,1471168804,"201051344000569","219011344069620",0.00,17.50,0,301.47,305.38,0.0,0.0,0.000,527571.5,527571.5,3133,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168873,876075.00
08/14/2016 06:00,2,0.000,ALERT,213.74,303.28,59.970,1471168804,"201051344000983","219011344069620",0.00,17.50,0,301.47,305.08,0.0,0.0,0.000,519728.5,519728.5,3131,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168874,876076.00
08/14/2016 06:00,2,0.000,ALERT,213.74,302.98,59.970,1471168804,"201051344001158","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,512300.2,512300.2,3138,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168876,876077.00
08/14/2016 06:00,2,0.000,ALERT,214.19,303.58,59.970,1471168804,"201051344000576","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,519627.0,519627.0,3137,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471168878,876078.00
08/14/2016 06:00,2,0.000,ALERT,213.06,299.97,59.970,1471168804,"274151322000087","219011344069620",0.00,18.70,0,298.77,301.77,0.0,0.0,0.000,736083.0,736083.0,3149,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471168880,876079.00
08/14/2016 06:15,2,0.000,ALERT,213.74,301.77,59.975,1471169703,"201051344000645","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,519178.7,519178.7,3137,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169705,876080.00
08/14/2016 06:15,2,0.000,ALERT,212.61,299.97,59.970,1471169703,"274151322000085","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,763811.7,763811.7,3108,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471169707,876081.00
08/14/2016 06:15,2,0.000,ALERT,213.96,301.77,60.007,1471169703,"201051344000633","219011344069620",0.00,17.00,0,298.77,304.78,0.0,0.0,0.000,510670.9,510670.9,3133,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169709,876082.00
08/14/2016 06:15,2,0.000,ALERT,213.29,301.77,59.954,1471169703,"201051344000469","219011344069620",0.00,16.70,0,299.67,304.48,0.0,0.0,0.000,512872.2,512872.2,3146,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169711,876083.00
08/14/2016 06:15,2,0.000,ALERT,212.38,298.77,60.002,1471169703,"201051344000646","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,514104.6,514104.6,3133,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169713,876084.00
08/14/2016 06:15,2,0.000,ALERT,212.38,299.67,59.975,1471169703,"274151322000052","219011344069620",0.00,18.00,0,297.87,302.98,0.0,0.0,0.000,783291.2,783291.2,3108,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471169714,876085.00
08/14/2016 06:15,2,0.000,ALERT,212.83,299.07,60.002,1471169703,"201051344000585","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,523111.5,523111.5,3127,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169716,876086.00
08/14/2016 06:15,2,0.000,ALERT,212.83,299.37,59.981,1471169703,"201051344001230","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,517411.5,517411.5,3150,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169718,876087.00
08/14/2016 06:15,2,0.000,ALERT,213.29,299.67,59.996,1471169703,"201051344000582","219011344069620",0.00,17.00,0,298.17,301.17,0.0,0.0,0.000,510213.9,510213.9,3133,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169720,876088.00
08/14/2016 06:15,2,0.000,ALERT,212.38,298.77,60.018,1471169703,"201051344000955","219011344069620",0.00,17.30,0,297.26,300.27,0.0,0.0,0.000,523832.1,523832.1,3140,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169722,876089.00
08/14/2016 06:15,2,0.000,ALERT,212.83,299.37,59.986,1471169703,"274151322000094","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,641290.3,641290.3,3166,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169723,876090.00
08/14/2016 06:15,2,0.000,ALERT,213.29,302.37,59.981,1471169703,"201051344000579","219011344069620",0.00,17.50,0,301.17,305.38,0.0,0.0,0.000,527175.9,527175.9,3144,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169725,876091.00
08/14/2016 06:15,2,0.000,ALERT,212.61,299.37,59.986,1471169703,"201051344000890","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,521070.9,521070.9,3134,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169727,876092.00
08/14/2016 06:15,2,0.000,ALERT,212.83,299.07,59.970,1471169703,"201051344000438","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,522647.2,522647.2,3142,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169729,876093.00
08/14/2016 06:15,2,0.000,ALERT,212.83,298.17,59.975,1471169703,"201051344000417","219011344069620",0.00,17.30,0,296.66,299.97,0.0,0.0,0.000,514155.3,514155.3,3136,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471169731,876094.00
08/14/2016 06:15,2,0.000,ALERT,212.61,300.27,59.965,1471169703,"274151322000083","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,776203.9,776203.9,3118,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471169733,876095.00
08/14/2016 06:15,2,0.000,ALERT,213.29,299.67,59.965,1471169703,"274151322000076","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,827915.9,827915.9,3120,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169735,876096.00
08/14/2016 06:15,2,0.000,ALERT,213.29,302.37,59.981,1471169703,"201051344000868","219011344069620",0.00,17.30,0,301.47,305.68,0.0,0.0,0.000,511746.2,511746.2,3139,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169737,876097.00
08/14/2016 06:15,2,0.000,ALERT,212.61,300.87,59.991,1471169703,"274151322000095","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,819531.5,819531.5,3126,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471169738,876098.00
08/14/2016 06:15,2,0.000,ALERT,213.29,301.77,59.975,1471169703,"201051344000988","219011344069620",0.00,17.50,0,298.17,304.48,0.0,0.0,0.000,507971.3,507971.3,3145,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169740,876099.00
08/14/2016 06:15,2,0.000,ALERT,212.61,298.17,59.975,1471169703,"201051344001025","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,522091.9,522091.9,3135,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169742,876100.00
08/14/2016 06:15,2,0.000,ALERT,213.29,301.77,59.949,1471169703,"201051344000458","219011344069620",0.00,18.00,0,300.87,305.38,0.0,0.0,0.000,519174.8,519174.8,3134,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169744,876101.00
08/14/2016 06:15,2,0.000,ALERT,213.96,301.77,59.975,1471169703,"201051344000853","219011344069620",0.00,17.30,0,300.57,304.78,0.0,0.0,0.000,518295.8,518295.8,3135,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471169746,876102.00
08/14/2016 06:15,2,0.000,ALERT,213.06,299.07,60.007,1471169703,"201051344000685","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,521893.7,521893.7,3146,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169747,876103.00
08/14/2016 06:15,2,0.000,ALERT,212.83,298.17,59.981,1471169703,"201051344000917","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,518812.5,518812.5,3152,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169749,876104.00
08/14/2016 06:15,2,0.000,ALERT,213.06,299.07,59.981,1471169703,"201051344001145","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,524044.6,524044.6,3152,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169751,876105.00
08/14/2016 06:15,2,0.000,ALERT,212.83,298.17,59.954,1471169703,"201051344000651","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,516849.0,516849.0,3131,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169753,876106.00
08/14/2016 06:15,2,0.000,ALERT,212.16,299.67,59.954,1471169703,"274151322000088","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,747931.9,747931.9,3111,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471169754,876107.00
08/14/2016 06:15,2,0.000,ALERT,213.06,299.37,59.981,1471169703,"274151322000068","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,641504.6,641504.6,3162,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169756,876108.00
08/14/2016 06:15,2,0.000,ALERT,212.38,298.77,59.981,1471169703,"201051344001135","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,512981.9,512981.9,3132,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471169758,876109.00
08/14/2016 06:15,2,0.000,ALERT,213.06,302.68,59.975,1471169703,"201051344000594","219011344069620",0.00,17.50,0,300.27,305.08,0.0,0.0,0.000,523601.0,523601.0,3138,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169760,876110.00
08/14/2016 06:15,2,0.000,ALERT,212.83,298.47,59.975,1471169703,"201051344001203","219011344069620",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,520867.0,520867.0,3144,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471169762,876111.00
08/14/2016 06:15,2,0.000,ALERT,212.61,300.27,59.949,1471169703,"274151322000054","219011344069620",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,763471.5,763471.5,3108,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169764,876112.00
08/14/2016 06:15,2,0.000,ALERT,213.51,301.47,59.981,1471169703,"201051344000867","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,510855.3,510855.3,3136,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169766,876113.00
08/14/2016 06:15,2,0.000,ALERT,212.83,299.07,59.970,1471169703,"201051344001093","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,518233.3,518233.3,3152,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169767,876114.00
08/14/2016 06:15,2,0.000,ALERT,213.29,301.77,59.970,1471169703,"201051344000900","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,527206.5,527206.5,3146,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169769,876115.00
08/14/2016 06:15,2,0.000,ALERT,213.51,301.47,59.975,1471169703,"201051344000648","219011344069620",0.00,17.00,0,300.27,304.78,0.0,0.0,0.000,516908.3,516908.3,3133,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169771,876116.00
08/14/2016 06:15,2,0.000,ALERT,213.29,302.37,59.970,1471169703,"201051344000569","219011344069620",0.00,17.50,0,301.17,305.68,0.0,0.0,0.000,527571.5,527571.5,3135,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471169773,876117.00
08/14/2016 06:15,2,0.000,ALERT,213.29,302.07,59.970,1471169703,"201051344000983","219011344069620",0.00,17.50,0,301.17,305.08,0.0,0.0,0.000,519728.5,519728.5,3133,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169775,876118.00
08/14/2016 06:15,2,0.000,ALERT,213.29,301.47,59.975,1471169703,"201051344001158","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,512300.2,512300.2,3140,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169777,876119.00
08/14/2016 06:15,2,0.000,ALERT,213.74,302.07,59.970,1471169703,"201051344000576","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,519627.0,519627.0,3139,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169778,876120.00
08/14/2016 06:15,2,0.000,ALERT,212.83,299.07,59.970,1471169703,"274151322000087","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,736083.0,736083.0,3151,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471169780,876121.00
08/14/2016 06:30,2,0.000,ALERT,213.96,302.68,59.965,1471170603,"201051344000645","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,519178.7,519178.7,3139,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471170605,876122.00
08/14/2016 06:30,2,0.000,ALERT,213.06,300.87,59.949,1471170603,"274151322000085","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,763811.7,763811.7,3110,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170607,876123.00
08/14/2016 06:30,2,0.000,ALERT,214.19,302.68,59.975,1471170603,"201051344000633","219011344069620",0.00,17.00,0,298.47,303.58,0.0,0.0,0.000,510670.9,510670.9,3135,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170609,876124.00
08/14/2016 06:30,2,0.000,ALERT,213.74,302.37,59.970,1471170603,"201051344000469","219011344069620",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,512872.2,512872.2,3148,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170610,876125.00
08/14/2016 06:30,2,0.000,ALERT,212.83,299.67,59.970,1471170603,"201051344000646","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,514104.6,514104.6,3135,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170612,876126.00
08/14/2016 06:30,2,0.000,ALERT,212.61,300.27,59.970,1471170603,"274151322000052","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,783291.2,783291.2,3110,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170614,876127.00
08/14/2016 06:30,2,0.000,ALERT,213.51,299.97,59.986,1471170603,"201051344000585","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,523111.5,523111.5,3129,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170616,876128.00
08/14/2016 06:30,2,0.000,ALERT,213.29,300.27,59.970,1471170603,"201051344001230","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,517411.5,517411.5,3152,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170618,876129.00
08/14/2016 06:30,2,0.000,ALERT,213.74,300.57,59.933,1471170603,"201051344000582","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,510213.9,510213.9,3135,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170619,876130.00
08/14/2016 06:30,2,0.000,ALERT,212.83,299.97,59.991,1471170603,"201051344000955","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,523832.1,523832.1,3142,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170621,876131.00
08/14/2016 06:30,2,0.000,ALERT,212.83,300.27,59.975,1471170603,"274151322000094","219011344069620",0.00,17.80,0,297.87,301.47,0.0,0.0,0.000,641290.3,641290.3,3168,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170623,876132.00
08/14/2016 06:30,2,0.000,ALERT,213.51,303.28,59.933,1471170603,"201051344000579","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,527175.9,527175.9,3146,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170625,876133.00
08/14/2016 06:30,2,0.000,ALERT,213.06,300.27,59.996,1471170603,"201051344000890","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,521070.9,521070.9,3136,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471170627,876134.00
08/14/2016 06:30,2,0.000,ALERT,213.51,299.97,59.975,1471170603,"201051344000438","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,522647.2,522647.2,3144,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170629,876135.00
08/14/2016 06:30,2,0.000,ALERT,213.51,299.37,59.970,1471170603,"201051344000417","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,514155.3,514155.3,3138,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170631,876136.00
08/14/2016 06:30,2,0.000,ALERT,212.83,301.47,59.981,1471170603,"274151322000083","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,776203.9,776203.9,3120,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170633,876137.00
08/14/2016 06:30,2,0.000,ALERT,213.51,300.87,59.970,1471170603,"274151322000076","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,827915.9,827915.9,3122,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170634,876138.00
08/14/2016 06:30,2,0.000,ALERT,213.51,303.58,59.996,1471170603,"201051344000868","219011344069620",0.00,17.30,0,300.57,304.78,0.0,0.0,0.000,511746.2,511746.2,3141,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471170636,876139.00
08/14/2016 06:30,2,0.000,ALERT,212.83,301.77,60.007,1471170603,"274151322000095","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,819531.5,819531.5,3128,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471170638,876140.00
08/14/2016 06:30,2,0.000,ALERT,213.51,302.98,59.965,1471170603,"201051344000988","219011344069620",0.00,17.30,0,297.87,303.88,0.0,0.0,0.000,507971.3,507971.3,3147,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170640,876141.00
08/14/2016 06:30,2,0.000,ALERT,213.06,299.07,59.970,1471170603,"201051344001025","219011344069620",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,522091.9,522091.9,3137,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471170642,876142.00
08/14/2016 06:30,2,0.000,ALERT,213.51,302.98,59.975,1471170603,"201051344000458","219011344069620",0.00,18.00,0,299.97,304.78,0.0,0.0,0.000,519174.8,519174.8,3136,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170643,876143.00
08/14/2016 06:30,2,0.000,ALERT,214.19,302.68,59.959,1471170603,"201051344000853","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,518295.8,518295.8,3137,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170645,876144.00
08/14/2016 06:30,2,0.000,ALERT,213.51,299.67,59.975,1471170603,"201051344000685","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,521893.7,521893.7,3148,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471170647,876145.00
08/14/2016 06:30,2,0.000,ALERT,213.51,299.07,59.975,1471170603,"201051344000917","219011344069620",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,518812.5,518812.5,3154,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471170649,876146.00
08/14/2016 06:30,2,0.000,ALERT,213.51,299.97,59.981,1471170603,"201051344001145","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,524044.6,524044.6,3154,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471170651,876147.00
08/14/2016 06:30,2,0.000,ALERT,213.29,298.77,59.970,1471170603,"201051344000651","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,516849.0,516849.0,3133,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170653,876148.00
08/14/2016 06:30,2,0.000,ALERT,212.61,300.87,59.970,1471170603,"274151322000088","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,747931.9,747931.9,3113,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170654,876149.00
08/14/2016 06:30,2,0.000,ALERT,213.51,299.67,59.965,1471170603,"274151322000068","219011344069620",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,641504.6,641504.6,3164,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170656,876150.00
08/14/2016 06:30,2,0.000,ALERT,213.06,299.67,59.975,1471170603,"201051344001135","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,512981.9,512981.9,3134,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471170658,876151.00
08/14/2016 06:30,2,0.000,ALERT,213.51,303.58,60.012,1471170603,"201051344000594","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,523601.0,523601.0,3140,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170660,876152.00
08/14/2016 06:30,2,0.000,ALERT,213.29,299.37,59.965,1471170603,"201051344001203","219011344069620",0.00,17.30,0,296.96,302.68,0.0,0.0,0.000,520867.0,520867.0,3146,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170662,876153.00
08/14/2016 06:30,2,0.000,ALERT,212.83,301.17,59.965,1471170603,"274151322000054","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,763471.5,763471.5,3110,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170663,876154.00
08/14/2016 06:30,2,0.000,ALERT,213.74,302.68,59.965,1471170603,"201051344000867","219011344069620",0.00,17.80,0,299.37,304.48,0.0,0.0,0.000,510855.3,510855.3,3138,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170665,876155.00
08/14/2016 06:30,2,0.000,ALERT,213.29,299.67,59.965,1471170603,"201051344001093","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,518233.3,518233.3,3154,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471170667,876156.00
08/14/2016 06:30,2,0.000,ALERT,213.51,302.68,59.959,1471170603,"201051344000900","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,527206.5,527206.5,3148,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170669,876157.00
08/14/2016 06:30,2,0.000,ALERT,213.96,302.37,59.975,1471170603,"201051344000648","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,516908.3,516908.3,3135,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471170671,876158.00
08/14/2016 06:30,2,0.000,ALERT,213.74,303.28,59.965,1471170603,"201051344000569","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,527571.5,527571.5,3137,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170673,876159.00
08/14/2016 06:30,2,0.000,ALERT,213.74,302.98,59.975,1471170603,"201051344000983","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,519728.5,519728.5,3135,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170674,876160.00
08/14/2016 06:30,2,0.000,ALERT,213.51,302.37,59.981,1471170603,"201051344001158","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,512300.2,512300.2,3142,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170676,876161.00
08/14/2016 06:30,2,0.000,ALERT,214.19,303.28,59.975,1471170603,"201051344000576","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,519627.0,519627.0,3141,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170678,876162.00
08/14/2016 06:30,2,0.000,ALERT,213.06,300.27,59.981,1471170603,"274151322000087","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,736083.0,736083.0,3153,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471170680,876163.00
08/14/2016 06:45,2,0.000,ALERT,213.51,301.47,59.944,1471171503,"201051344000645","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,519178.7,519178.7,3141,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171505,876164.00
08/14/2016 06:45,2,0.000,ALERT,212.38,299.67,59.970,1471171503,"274151322000085","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,763811.7,763811.7,3112,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471171507,876165.00
08/14/2016 06:45,2,0.000,ALERT,213.51,301.47,59.970,1471171503,"201051344000633","219011344069620",0.00,17.30,0,298.77,304.18,0.0,0.0,0.000,510670.9,510670.9,3137,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171509,876166.00
08/14/2016 06:45,2,0.000,ALERT,213.06,301.47,59.970,1471171503,"201051344000469","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,512872.2,512872.2,3150,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171511,876167.00
08/14/2016 06:45,2,0.000,ALERT,212.83,299.37,59.975,1471171503,"201051344000646","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,514104.6,514104.6,3137,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471171512,876168.00
08/14/2016 06:45,2,0.000,ALERT,212.16,300.27,59.981,1471171503,"274151322000052","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,783291.2,783291.2,3112,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471171514,876169.00
08/14/2016 06:45,2,0.000,ALERT,213.29,299.37,59.975,1471171503,"201051344000585","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,523111.5,523111.5,3131,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171516,876170.00
08/14/2016 06:45,2,0.000,ALERT,213.06,299.67,60.007,1471171503,"201051344001230","219011344069620",0.00,17.30,0,298.47,301.77,0.0,0.0,0.000,517411.5,517411.5,3154,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171518,876171.00
08/14/2016 06:45,2,0.000,ALERT,213.51,299.97,59.928,1471171503,"201051344000582","219011344069620",0.00,17.30,0,298.77,302.07,0.0,0.0,0.000,510213.9,510213.9,3137,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171520,876172.00
08/14/2016 06:45,2,0.000,ALERT,212.83,299.37,59.975,1471171503,"201051344000955","219011344069620",0.00,17.30,0,297.87,301.17,0.0,0.0,0.000,523832.1,523832.1,3144,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171521,876173.00
08/14/2016 06:45,2,0.000,ALERT,212.38,299.07,59.970,1471171503,"274151322000094","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,641290.3,641290.3,3170,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171523,876174.00
08/14/2016 06:45,2,0.000,ALERT,212.83,302.07,59.965,1471171503,"201051344000579","219011344069620",0.00,17.50,0,300.27,305.08,0.0,0.0,0.000,527175.9,527175.9,3148,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171525,876175.00
08/14/2016 06:45,2,0.000,ALERT,213.06,299.97,60.018,1471171503,"201051344000890","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,521070.9,521070.9,3138,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171527,876176.00
08/14/2016 06:45,2,0.000,ALERT,213.29,299.37,59.975,1471171503,"201051344000438","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,522647.2,522647.2,3146,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171529,876177.00
08/14/2016 06:45,2,0.000,ALERT,213.29,298.77,59.975,1471171503,"201051344000417","219011344069620",0.00,17.30,0,297.26,300.57,0.0,0.0,0.000,514155.3,514155.3,3140,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471171530,876178.00
08/14/2016 06:45,2,0.000,ALERT,212.38,299.97,60.007,1471171503,"274151322000083","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,776203.9,776203.9,3122,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171532,876179.00
08/14/2016 06:45,2,0.000,ALERT,212.83,299.97,59.981,1471171503,"274151322000076","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,827915.9,827915.9,3124,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471171534,876180.00
08/14/2016 06:45,2,0.000,ALERT,212.83,302.37,59.944,1471171503,"201051344000868","219011344069620",0.00,17.30,0,300.57,305.38,0.0,0.0,0.000,511746.2,511746.2,3143,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471171536,876181.00
08/14/2016 06:45,2,0.000,ALERT,212.16,300.27,59.975,1471171503,"274151322000095","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,819531.5,819531.5,3130,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171538,876182.00
08/14/2016 06:45,2,0.000,ALERT,212.83,301.47,59.975,1471171503,"201051344000988","219011344069620",0.00,17.50,0,297.57,304.18,0.0,0.0,0.000,507971.3,507971.3,3149,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171539,876183.00
08/14/2016 06:45,2,0.000,ALERT,213.06,298.77,59.970,1471171503,"201051344001025","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,522091.9,522091.9,3139,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471171541,876184.00
08/14/2016 06:45,2,0.000,ALERT,213.06,301.77,59.944,1471171503,"201051344000458","219011344069620",0.00,18.00,0,299.97,305.08,0.0,0.0,0.000,519174.8,519174.8,3138,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171543,876185.00
08/14/2016 06:45,2,0.000,ALERT,213.51,301.47,59.944,1471171503,"201051344000853","219011344069620",0.00,17.30,0,299.97,304.78,0.0,0.0,0.000,518295.8,518295.8,3139,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171545,876186.00
08/14/2016 06:45,2,0.000,ALERT,213.51,299.67,59.991,1471171503,"201051344000685","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,521893.7,521893.7,3150,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171547,876187.00
08/14/2016 06:45,2,0.000,ALERT,213.29,299.07,59.981,1471171503,"201051344000917","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,518812.5,518812.5,3156,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171548,876188.00
08/14/2016 06:45,2,0.000,ALERT,213.29,299.67,59.954,1471171503,"201051344001145","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,524044.6,524044.6,3156,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471171550,876189.00
