ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 06:45,2,0.000,ALERT,213.29,298.77,59.991,1471171503,"201051344000651","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,516849.0,516849.0,3135,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171552,876190.00
08/14/2016 06:45,2,0.000,ALERT,211.70,299.67,59.981,1471171503,"274151322000088","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,747931.9,747931.9,3115,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171554,876191.00
08/14/2016 06:45,2,0.000,ALERT,212.83,298.77,59.975,1471171503,"274151322000068","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,641504.6,641504.6,3166,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171556,876192.00
08/14/2016 06:45,2,0.000,ALERT,212.83,299.37,59.986,1471171503,"201051344001135","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,512981.9,512981.9,3136,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171558,876193.00
08/14/2016 06:45,2,0.000,ALERT,212.83,302.37,59.981,1471171503,"201051344000594","219011344069620",0.00,17.50,0,299.67,304.78,0.0,0.0,0.000,523601.0,523601.0,3142,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171560,876194.00
08/14/2016 06:45,2,0.000,ALERT,213.29,299.37,59.986,1471171503,"201051344001203","219011344069620",0.00,17.30,0,297.87,302.98,0.0,0.0,0.000,520867.0,520867.0,3148,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471171561,876195.00
08/14/2016 06:45,2,0.000,ALERT,212.16,299.67,60.018,1471171503,"274151322000054","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,763471.5,763471.5,3112,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171563,876196.00
08/14/2016 06:45,2,0.000,ALERT,213.29,301.47,59.981,1471171503,"201051344000867","219011344069620",0.00,17.80,0,299.67,304.78,0.0,0.0,0.000,510855.3,510855.3,3140,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171565,876197.00
08/14/2016 06:45,2,0.000,ALERT,213.29,299.37,60.018,1471171503,"201051344001093","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,518233.3,518233.3,3156,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471171567,876198.00
08/14/2016 06:45,2,0.000,ALERT,212.83,301.77,60.012,1471171503,"201051344000900","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,527206.5,527206.5,3150,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171569,876199.00
08/14/2016 06:45,2,0.000,ALERT,213.29,301.47,59.975,1471171503,"201051344000648","219011344069620",0.00,17.00,0,299.37,304.48,0.0,0.0,0.000,516908.3,516908.3,3137,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471171570,876200.00
08/14/2016 06:45,2,0.000,ALERT,213.06,302.07,59.991,1471171503,"201051344000569","219011344069620",0.00,17.50,0,300.57,305.08,0.0,0.0,0.000,527571.5,527571.5,3139,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171572,876201.00
08/14/2016 06:45,2,0.000,ALERT,213.06,302.07,59.981,1471171503,"201051344000983","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,519728.5,519728.5,3137,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471171574,876202.00
08/14/2016 06:45,2,0.000,ALERT,213.29,301.77,59.986,1471171503,"201051344001158","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,512300.2,512300.2,3144,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171576,876203.00
08/14/2016 06:45,2,0.000,ALERT,213.51,302.37,59.986,1471171503,"201051344000576","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,519627.0,519627.0,3143,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471171578,876204.00
08/14/2016 06:45,2,0.000,ALERT,212.61,299.07,59.970,1471171503,"274151322000087","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,736083.0,736083.0,3155,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471171580,876205.00
08/14/2016 07:00,2,0.117,ALERT,213.74,302.07,59.991,1471172404,"201051344000645","219011344069620",22.30,18.00,0,299.67,303.28,2.7,0.7,0.000,519178.7,519178.7,3143,0,0,0,L,1122011218,0,122.01,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1471172406,876206.00
08/14/2016 07:00,2,0.061,ALERT,212.61,299.67,59.975,1471172404,"274151322000085","219011344069620",21.67,18.30,0,297.87,301.47,1.4,0.0,0.000,763811.7,763811.7,3114,0,0,0,L,1151911521,0,122.68,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1471172408,876207.00
08/14/2016 07:00,2,0.137,ALERT,213.96,301.77,59.949,1471172404,"201051344000633","219011344069620",21.47,17.30,0,298.17,302.68,3.0,1.0,0.000,510670.9,510670.9,3139,0,0,0,L,1122011218,0,122.01,123.14,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1471172409,876208.00
08/14/2016 07:00,2,0.152,ALERT,213.51,302.07,59.991,1471172404,"201051344000469","219011344069620",21.91,17.00,0,298.47,302.98,3.4,1.4,0.000,512872.2,512872.2,3152,0,0,0,L,1122011218,0,121.10,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1471172411,876209.00
08/14/2016 07:00,2,0.146,ALERT,213.06,299.97,59.970,1471172404,"201051344000646","219011344069620",20.02,17.30,0,296.66,301.17,3.0,0.9,0.000,514104.6,514104.6,3139,0,0,0,L,1122011218,0,122.68,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1471172413,876210.00
08/14/2016 07:00,2,0.086,ALERT,212.38,300.27,59.975,1471172404,"274151322000052","219011344069620",20.95,18.30,0,297.57,301.77,1.8,0.0,0.000,783291.2,783291.2,3114,0,0,0,L,1151911521,0,121.55,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1471172415,876211.00
08/14/2016 07:00,2,0.152,ALERT,213.51,300.57,60.007,1471172404,"201051344000585","219011344069620",21.31,17.50,0,296.96,301.47,3.3,1.3,0.000,523111.6,523111.6,3133,0,0,0,L,1122011218,0,122.01,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1471172417,876212.00
08/14/2016 07:00,2,0.141,ALERT,213.29,300.57,60.002,1471172404,"201051344001230","219011344069620",19.42,17.30,0,297.87,301.77,2.8,0.7,0.000,517411.5,517411.5,3156,0,0,0,L,1122011218,0,122.46,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1471172419,876213.00
08/14/2016 07:00,2,0.133,ALERT,213.74,300.87,59.986,1471172404,"201051344000582","219011344069620",21.85,17.30,0,298.17,301.77,3.0,0.9,0.000,510213.9,510213.9,3139,0,0,0,L,1122011218,0,122.46,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1471172421,876214.00
08/14/2016 07:00,2,0.164,ALERT,213.06,299.97,59.991,1471172404,"201051344000955","219011344069620",19.96,17.50,0,297.26,301.17,3.3,1.3,0.000,523832.2,523832.2,3146,0,0,0,L,1122011218,0,122.01,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1471172422,876215.00
08/14/2016 07:00,2,0.000,ALERT,212.38,333.63,59.991,1471172404,"274151322000094","219011344069620",38.88,17.80,0,297.57,369.10,0.0,0.0,0.000,641290.3,641290.3,3172,0,0,0,L,1151911521,0,121.78,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1471172424,876216.00
08/14/2016 07:00,2,0.168,ALERT,213.29,302.98,59.996,1471172404,"201051344000579","219011344069620",21.67,17.80,0,300.57,303.88,3.7,1.6,0.000,527176.1,527176.1,3150,0,0,0,L,1122011218,0,121.55,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1471172426,876217.00
08/14/2016 07:00,2,0.152,ALERT,213.29,300.57,60.002,1471172404,"201051344000890","219011344069620",21.81,17.80,0,298.17,302.37,3.4,1.3,0.000,521071.0,521071.0,3140,0,0,0,L,1122011218,0,122.46,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1471172428,876218.00
08/14/2016 07:00,2,0.150,ALERT,213.51,299.97,59.954,1471172404,"201051344000438","219011344069620",21.25,17.30,0,297.87,301.77,3.2,1.2,0.000,522647.3,522647.3,3148,0,0,0,L,1122011218,0,122.68,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1471172430,876219.00
08/14/2016 07:00,2,0.172,ALERT,213.51,299.67,60.002,1471172404,"201051344000417","219011344069620",21.23,17.50,0,296.66,300.57,3.7,1.7,0.000,514155.4,514155.4,3142,0,0,0,L,1122011218,0,122.23,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1471172432,876220.00
08/14/2016 07:00,2,0.064,ALERT,212.38,300.27,59.986,1471172404,"274151322000083","219011344069620",21.67,17.80,0,298.77,301.77,1.4,0.0,0.000,776203.9,776203.9,3124,0,0,0,L,1151911521,0,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1471172434,876221.00
08/14/2016 07:00,2,0.064,ALERT,212.83,299.97,59.991,1471172404,"274151322000076","219011344069620",22.28,18.30,0,298.17,301.47,1.5,0.0,0.000,827915.9,827915.9,3126,0,0,0,L,1151911521,0,122.23,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1471172435,876222.00
08/14/2016 07:00,2,0.139,ALERT,213.06,302.98,59.965,1471172404,"201051344000868","219011344069620",21.37,17.50,0,300.57,303.88,3.0,1.0,0.000,511746.3,511746.3,3145,0,0,0,L,1122011218,0,121.33,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1471172437,876223.00
08/14/2016 07:00,2,0.057,ALERT,212.61,300.87,59.996,1471172404,"274151322000095","219011344069620",21.93,17.80,0,299.07,302.37,1.3,0.0,0.000,819531.5,819531.5,3132,0,0,0,L,1151911521,0,122.46,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1471172439,876224.00
08/14/2016 07:00,2,0.109,ALERT,213.06,302.07,59.975,1471172404,"201051344000988","219011344069620",22.05,17.80,0,297.57,302.98,2.5,0.5,0.000,507971.3,507971.3,3151,0,0,0,L,1122011218,0,121.33,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1471172441,876225.00
08/14/2016 07:00,2,0.129,ALERT,213.06,299.37,59.996,1471172404,"201051344001025","219011344069620",22.19,17.00,0,296.96,301.77,2.9,0.9,0.000,522092.0,522092.0,3141,0,0,0,L,1122011218,0,122.01,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1471172443,876226.00
08/14/2016 07:00,2,0.135,ALERT,213.29,302.37,59.996,1471172404,"201051344000458","219011344069620",21.95,18.00,0,299.97,304.18,3.0,1.0,0.000,519174.8,519174.8,3140,0,0,0,L,1122011218,0,121.55,122.68,0200,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471172445,876227.00
08/14/2016 07:00,2,0.127,ALERT,213.74,302.37,59.996,1471172404,"201051344000853","219011344069620",20.91,17.50,0,299.97,303.58,2.7,0.7,0.000,518295.8,518295.8,3141,0,0,0,L,1122011218,0,122.01,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1471172446,876228.00
08/14/2016 07:00,2,0.113,ALERT,213.51,299.97,59.996,1471172404,"201051344000685","219011344069620",21.37,17.50,0,297.57,301.17,2.5,0.5,0.000,521893.7,521893.7,3152,0,0,0,L,1122011218,0,123.14,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1471172448,876229.00
08/14/2016 07:00,2,0.133,ALERT,213.51,299.67,59.986,1471172404,"201051344000917","219011344069620",20.59,18.00,0,296.36,300.87,2.8,0.8,0.000,518812.6,518812.6,3158,0,0,0,L,1122011218,0,122.23,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1471172450,876230.00
08/14/2016 07:00,2,0.129,ALERT,213.74,300.57,59.996,1471172404,"201051344001145","219011344069620",21.35,17.30,0,297.87,302.07,2.8,0.8,0.000,524044.6,524044.6,3158,0,0,0,L,1122011218,0,122.46,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1471172452,876231.00
08/14/2016 07:00,2,0.143,ALERT,213.51,299.67,59.991,1471172404,"201051344000651","219011344069620",21.77,17.00,0,297.26,300.87,3.2,1.1,0.000,516849.1,516849.1,3137,0,0,0,L,1122011218,0,122.68,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1471172454,876232.00
08/14/2016 07:00,2,0.049,ALERT,211.93,299.67,59.986,1471172404,"274151322000088","219011344069620",21.41,18.70,0,298.17,301.17,1.1,0.0,0.000,747931.9,747931.9,3117,0,0,0,L,1151911521,0,122.46,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1471172456,876233.00
08/14/2016 07:00,2,0.008,ALERT,212.83,320.11,59.981,1471172404,"274151322000068","219011344069620",39.22,19.00,0,297.57,374.51,0.0,0.0,0.000,641504.6,641504.6,3168,0,0,0,L,1151911521,0,122.23,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1471172457,876234.00
08/14/2016 07:00,2,0.148,ALERT,212.83,299.97,59.986,1471172404,"201051344001135","219011344069620",22.15,17.30,0,297.57,301.77,3.4,1.3,0.000,512982.0,512982.0,3138,0,0,0,L,1122011218,0,122.23,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1471172459,876235.00
08/14/2016 07:00,2,0.139,ALERT,213.06,302.98,60.002,1471172404,"201051344000594","219011344069620",22.30,17.50,0,299.67,303.58,3.1,1.1,0.000,523601.1,523601.1,3144,0,0,0,L,1122011218,0,121.33,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1471172461,876236.00
08/14/2016 07:00,2,0.152,ALERT,213.29,299.67,60.007,1471172404,"201051344001203","219011344069620",19.82,17.50,0,297.57,302.98,3.1,1.0,0.000,520867.1,520867.1,3150,0,0,0,L,1122011218,0,122.91,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1471172463,876237.00
08/14/2016 07:00,2,0.061,ALERT,212.38,299.97,59.996,1471172404,"274151322000054","219011344069620",22.26,18.70,0,298.17,301.77,1.4,0.0,0.000,763471.5,763471.5,3114,0,0,0,L,1151911521,0,122.01,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1471172465,876238.00
08/14/2016 07:00,2,0.139,ALERT,213.51,302.07,59.986,1471172404,"201051344000867","219011344069620",22.09,18.00,0,299.37,303.58,3.1,1.1,0.000,510855.4,510855.4,3142,0,0,0,L,1122011218,0,121.78,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1471172466,876239.00
08/14/2016 07:00,2,0.168,ALERT,213.29,300.27,59.986,1471172404,"201051344001093","219011344069620",21.05,18.00,0,297.26,301.17,3.6,1.6,0.000,518233.4,518233.4,3158,0,0,0,L,1122011218,0,122.23,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1471172468,876240.00
08/14/2016 07:00,2,0.098,ALERT,213.29,302.37,60.002,1471172404,"201051344000900","219011344069620",21.63,17.50,0,299.37,303.28,2.1,0.1,0.000,527206.5,527206.5,3152,0,0,0,L,1122011218,0,121.55,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1471172470,876241.00
08/14/2016 07:00,2,0.145,ALERT,213.51,301.47,60.018,1471172404,"201051344000648","219011344069620",22.32,17.30,0,299.37,303.58,3.3,1.2,0.000,516908.4,516908.4,3139,0,0,0,L,1122011218,0,121.10,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1471172472,876242.00
08/14/2016 07:00,2,0.145,ALERT,213.29,302.98,59.954,1471172404,"201051344000569","219011344069620",22.36,17.80,0,300.57,304.18,3.3,1.3,0.000,527571.6,527571.6,3141,0,0,0,L,1122011218,0,121.10,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1471172474,876243.00
08/14/2016 07:00,2,0.148,ALERT,213.29,302.68,59.986,1471172404,"201051344000983","219011344069620",22.15,17.80,0,300.27,303.88,3.4,1.3,0.000,519728.6,519728.6,3139,0,0,0,L,1122011218,0,121.55,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1471172476,876244.00
08/14/2016 07:00,2,0.133,ALERT,213.29,301.77,59.965,1471172404,"201051344001158","219011344069620",21.39,17.30,0,299.37,302.98,2.9,0.9,0.000,512300.2,512300.2,3146,0,0,0,L,1122011218,0,121.33,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1471172477,876245.00
08/14/2016 07:00,2,0.139,ALERT,213.74,302.68,60.018,1471172404,"201051344000576","219011344069620",21.67,17.50,0,300.27,303.58,3.0,1.0,0.000,519627.0,519627.0,3145,0,0,0,L,1122011218,0,121.78,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1471172479,876246.00
08/14/2016 07:00,2,0.074,ALERT,212.61,299.07,59.981,1471172404,"274151322000087","219011344069620",21.09,18.70,0,297.57,300.87,1.6,0.0,0.000,736083.0,736083.0,3157,0,0,0,L,1151911521,0,122.01,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1471172481,876247.00
08/14/2016 07:15,2,0.180,ACTIVE,213.96,340.25,59.975,1471173303,"201051344000645","219011344069620",26.32,19.00,0,300.27,354.37,4.8,2.7,0.009,519179.2,519179.2,3145,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173305,876248.00
08/14/2016 07:15,2,0.109,ACTIVE,212.83,337.84,59.965,1471173303,"274151322000085","219011344069620",24.23,19.50,0,298.17,339.95,2.7,0.7,0.004,763811.7,763811.7,3116,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173306,876249.00
08/14/2016 07:15,2,0.170,ACTIVE,213.96,341.45,60.018,1471173303,"201051344000633","219011344069620",28.03,18.00,0,298.77,348.06,4.8,2.8,0.000,510671.4,510671.4,3141,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173307,876250.00
08/14/2016 07:15,2,0.215,ACTIVE,213.51,339.95,59.981,1471173303,"201051344000469","219011344069620",25.90,17.80,0,299.67,353.77,5.7,3.5,0.004,512872.9,512872.9,3154,0,0,0,L,1122011218,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173308,876251.00
08/14/2016 07:15,2,0.205,ACTIVE,213.06,336.94,59.981,1471173303,"201051344000646","219011344069620",25.94,18.00,0,297.87,349.86,5.4,3.3,0.000,514105.2,514105.2,3141,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173308,876252.00
08/14/2016 07:15,2,0.133,ACTIVE,212.16,337.24,59.965,1471173303,"274151322000052","219011344069620",25.62,19.80,0,297.87,346.86,3.5,1.4,0.000,783291.4,783291.4,3116,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173309,876253.00
08/14/2016 07:15,2,0.215,ACTIVE,213.51,336.94,59.949,1471173303,"201051344000585","219011344069620",25.72,18.70,0,297.87,352.87,5.6,3.5,0.009,523112.2,523112.2,3135,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173310,876254.00
08/14/2016 07:15,2,0.205,ACTIVE,213.29,336.04,59.975,1471173303,"201051344001230","219011344069620",23.89,18.00,0,298.47,349.86,5.0,2.9,0.004,517412.0,517412.0,3158,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173311,876255.00
08/14/2016 07:15,2,0.195,ACTIVE,213.74,336.94,60.007,1471173303,"201051344000582","219011344069620",25.41,18.00,0,299.37,345.06,5.0,2.9,0.004,510214.4,510214.4,3141,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173312,876256.00
08/14/2016 07:15,2,0.221,ACTIVE,212.83,336.04,59.986,1471173303,"201051344000955","219011344069620",25.52,18.70,0,298.17,350.17,5.7,3.6,0.004,523832.9,523832.9,3148,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173313,876257.00
08/14/2016 07:15,2,0.057,ALERT,212.61,333.93,59.970,1471173303,"274151322000094","219011344069620",28.17,18.70,0,297.57,385.63,1.6,0.0,0.000,641290.3,641290.3,3174,0,0,0,L,1151911521,0,122.01,122.68,0002,16,0,0,0,0,0,0,234,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1471173315,876258.00
08/14/2016 07:15,2,0.236,ACTIVE,213.29,339.34,60.018,1471173303,"201051344000579","219011344069620",26.08,18.70,0,301.17,352.27,6.2,4.1,0.009,527176.8,527176.8,3152,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173316,876259.00
08/14/2016 07:15,2,0.215,ACTIVE,213.29,336.34,59.970,1471173303,"201051344000890","219011344069620",25.19,18.70,0,299.07,348.06,5.5,3.4,0.004,521071.7,521071.7,3142,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173316,876260.00
08/14/2016 07:15,2,0.211,ACTIVE,213.51,337.24,59.986,1471173303,"201051344000438","219011344069620",25.27,18.00,0,298.77,351.07,5.4,3.3,0.009,522647.9,522647.9,3150,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173317,876261.00
08/14/2016 07:15,2,0.230,ACTIVE,213.51,337.54,59.975,1471173303,"201051344000417","219011344069620",25.82,18.70,0,298.17,351.37,6.0,3.9,0.004,514156.2,514156.2,3144,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173318,876262.00
08/14/2016 07:15,2,0.111,ACTIVE,212.61,338.14,59.965,1471173303,"274151322000083","219011344069620",24.81,19.50,0,298.47,347.46,2.8,0.8,0.000,776203.9,776203.9,3126,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173319,876263.00
08/14/2016 07:15,2,0.109,ACTIVE,213.29,339.04,59.975,1471173303,"274151322000076","219011344069620",26.32,19.80,0,297.87,346.26,2.9,0.9,0.013,827916.0,827916.0,3128,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173320,876264.00
08/14/2016 07:15,2,0.197,ACTIVE,213.29,339.65,59.981,1471173303,"201051344000868","219011344069620",25.50,18.00,0,300.87,352.57,5.1,3.0,0.000,511746.8,511746.8,3147,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173321,876265.00
08/14/2016 07:15,2,0.102,ACTIVE,212.61,336.94,59.975,1471173303,"274151322000095","219011344069620",25.17,19.30,0,299.07,346.26,2.6,0.6,0.009,819531.5,819531.5,3134,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173322,876266.00
08/14/2016 07:15,2,0.162,ACTIVE,213.29,340.85,59.986,1471173303,"201051344000988","219011344069620",26.04,18.70,0,298.17,353.17,4.3,2.2,0.000,507971.7,507971.7,3153,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173323,876267.00
08/14/2016 07:15,2,0.191,ACTIVE,213.29,336.34,59.981,1471173303,"201051344001025","219011344069620",25.29,18.00,0,297.87,352.57,4.9,2.8,0.004,522092.5,522092.5,3143,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173324,876268.00
08/14/2016 07:15,2,0.199,ACTIVE,213.51,339.04,59.944,1471173303,"201051344000458","219011344069620",25.64,19.30,0,300.87,355.28,5.2,3.1,0.009,519175.4,519175.4,3142,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173325,876269.00
08/14/2016 07:15,2,0.191,ACTIVE,213.96,342.35,59.996,1471173303,"201051344000853","219011344069620",20.89,18.30,0,300.57,353.17,4.1,2.0,0.000,518296.3,518296.3,3143,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173326,876270.00
08/14/2016 07:15,2,0.182,ACTIVE,213.74,337.84,59.986,1471173303,"201051344000685","219011344069620",24.99,18.30,0,298.47,352.87,4.6,2.5,0.000,521894.1,521894.1,3154,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173327,876271.00
08/14/2016 07:15,2,0.197,ACTIVE,213.51,338.14,59.981,1471173303,"201051344000917","219011344069620",24.03,19.30,0,297.26,350.17,4.8,2.7,0.000,518813.0,518813.0,3160,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173327,876272.00
08/14/2016 07:15,2,0.186,ACTIVE,213.74,337.54,59.975,1471173303,"201051344001145","219011344069620",24.87,18.00,0,298.77,345.96,4.7,2.6,0.000,524045.0,524045.0,3160,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173328,876273.00
08/14/2016 07:15,2,0.199,ACTIVE,213.51,337.54,59.970,1471173303,"201051344000651","219011344069620",25.39,17.80,0,298.17,351.07,5.2,3.0,0.004,516849.7,516849.7,3139,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173329,876274.00
08/14/2016 07:15,2,0.094,ACTIVE,212.16,337.54,59.991,1471173303,"274151322000088","219011344069620",22.60,19.80,0,297.87,344.76,2.1,0.2,0.000,747931.9,747931.9,3119,0,0,0,L,1151911521,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173330,876275.00
08/14/2016 07:15,2,0.074,ALERT,213.29,333.33,60.018,1471173303,"274151322000068","219011344069620",28.19,19.80,0,297.57,392.25,2.1,0.1,0.000,641504.6,641504.6,3170,0,0,0,L,1151911521,0,122.46,122.68,0002,19,0,0,0,0,0,0,227,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1471173332,876276.00
08/14/2016 07:15,2,0.205,ACTIVE,213.06,335.74,59.991,1471173303,"201051344001135","219011344069620",25.47,18.30,0,298.47,349.26,5.3,3.2,0.004,512982.6,512982.6,3140,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173333,876277.00
08/14/2016 07:15,2,0.195,ACTIVE,213.29,339.34,60.007,1471173303,"201051344000594","219011344069620",25.88,18.70,0,300.57,349.56,5.2,3.1,0.009,523601.7,523601.7,3146,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173334,876278.00
08/14/2016 07:15,2,0.205,ACTIVE,213.51,336.64,59.975,1471173303,"201051344001203","219011344069620",24.81,18.30,0,298.17,352.87,5.2,3.1,0.004,520867.7,520867.7,3152,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173335,876279.00
08/14/2016 07:15,2,0.105,ACTIVE,212.61,336.64,59.970,1471173303,"274151322000054","219011344069620",23.91,20.00,0,298.47,346.86,2.5,0.5,0.000,763471.6,763471.6,3116,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173336,876280.00
08/14/2016 07:15,2,0.199,ACTIVE,213.74,339.34,59.970,1471173303,"201051344000867","219011344069620",25.25,19.00,0,299.97,352.57,5.1,3.0,0.000,510855.9,510855.9,3144,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173337,876281.00
08/14/2016 07:15,2,0.227,ACTIVE,213.29,337.24,59.975,1471173303,"201051344001093","219011344069620",24.73,19.00,0,298.17,348.36,5.7,3.6,0.000,518234.1,518234.1,3160,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173338,876282.00
08/14/2016 07:15,2,0.150,ACTIVE,213.29,339.65,59.975,1471173303,"201051344000900","219011344069620",25.43,18.30,0,300.57,351.07,3.9,1.9,0.004,527206.8,527206.8,3154,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173339,876283.00
08/14/2016 07:15,2,0.205,ACTIVE,213.74,339.34,59.981,1471173303,"201051344000648","219011344069620",25.72,17.80,0,299.97,348.36,5.3,3.2,0.004,516908.9,516908.9,3141,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173340,876284.00
08/14/2016 07:15,2,0.193,ACTIVE,213.51,339.34,59.981,1471173303,"201051344000569","219011344069620",26.04,18.70,0,301.17,352.87,5.2,3.0,0.009,527572.2,527572.2,3143,0,0,0,L,1122011218,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173341,876285.00
08/14/2016 07:15,2,0.180,ACTIVE,213.51,338.44,59.975,1471173303,"201051344000983","219011344069620",27.83,18.70,0,300.87,347.46,5.1,3.0,0.004,519729.2,519729.2,3141,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173342,876286.00
08/14/2016 07:15,2,0.186,ACTIVE,213.51,339.34,59.981,1471173303,"201051344001158","219011344069620",25.58,18.00,0,299.97,354.37,4.8,2.7,0.009,512300.7,512300.7,3148,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173342,876287.00
08/14/2016 07:15,2,0.207,ACTIVE,213.74,340.25,59.975,1471173303,"201051344000576","219011344069620",24.61,18.30,0,300.87,353.77,5.2,3.1,0.009,519627.6,519627.6,3147,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173343,876288.00
08/14/2016 07:15,2,0.107,ALERT,212.61,300.87,59.975,1471173303,"274151322000087","219011344069620",24.59,19.50,0,297.26,338.74,2.7,0.6,0.000,736083.1,736083.1,3159,0,0,0,L,1151911521,0,122.01,122.68,0002,19,0,0,0,0,0,0,16,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471173345,876289.00
08/14/2016 07:30,2,0.396,ALERT,213.96,341.75,60.034,1471174204,"201051344000645","219011344069620",27.25,19.50,0,300.87,346.26,11.0,8.7,0.057,519180.3,519180.3,3146,0,0,0,L,1122011218,0,122.23,122.68,0002,17,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174206,876290.00
08/14/2016 07:30,2,0.316,ACTIVE,212.61,339.34,60.002,1471174204,"274151322000085","219011344069620",26.40,20.30,0,315.00,354.97,8.5,6.3,0.044,763812.4,763812.4,3117,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174207,876291.00
08/14/2016 07:30,2,0.398,ALERT,213.96,342.95,59.991,1471174204,"201051344000633","219011344069620",28.35,19.00,0,299.37,347.46,11.5,9.1,0.062,510672.7,510672.7,3142,0,0,0,L,1122011218,0,122.23,122.68,0002,19,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174209,876292.00
08/14/2016 07:30,2,0.418,ALERT,213.51,340.85,59.996,1471174204,"201051344000469","219011344069620",27.51,18.30,0,300.27,345.66,11.7,9.4,0.057,512874.2,512874.2,3155,0,0,0,L,1122011218,0,121.33,122.68,0002,16,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174211,876293.00
08/14/2016 07:30,2,0.412,ALERT,212.83,337.54,59.954,1471174204,"201051344000646","219011344069620",27.83,19.00,0,297.57,342.65,11.7,9.3,0.062,514106.5,514106.5,3142,0,0,0,L,1122011218,0,122.46,121.55,0002,16,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174213,876294.00
08/14/2016 07:30,2,0.355,ACTIVE,212.16,338.14,59.996,1471174204,"274151322000052","219011344069620",26.94,21.00,0,325.22,347.16,9.7,7.5,0.044,783292.2,783292.2,3117,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174214,876295.00
08/14/2016 07:30,2,0.418,ALERT,213.29,338.74,60.012,1471174204,"201051344000585","219011344069620",27.91,19.30,0,297.26,342.65,11.9,9.5,0.062,523113.6,523113.6,3136,0,0,0,L,1122011218,0,122.01,122.23,0002,16,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174216,876296.00
08/14/2016 07:30,2,0.395,ALERT,213.06,337.54,60.007,1471174204,"201051344001230","219011344069620",27.55,19.00,0,298.47,341.75,11.0,8.7,0.062,517413.2,517413.2,3159,0,0,0,L,1122011218,0,122.46,121.55,0002,16,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174217,876297.00
08/14/2016 07:30,2,0.391,ALERT,213.74,338.44,60.002,1471174204,"201051344000582","219011344069620",27.97,19.00,0,298.77,342.65,11.1,8.8,0.062,510215.7,510215.7,3142,0,0,0,L,1122011218,0,122.46,122.23,0002,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174219,876298.00
08/14/2016 07:30,2,0.426,ALERT,212.83,337.24,59.991,1471174204,"201051344000955","219011344069620",27.91,19.30,0,298.17,341.75,12.1,9.7,0.066,523834.3,523834.3,3149,0,0,0,L,1122011218,0,121.78,122.01,0002,17,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174221,876299.00
08/14/2016 07:30,2,0.211,ACTIVE,212.38,386.83,59.986,1471174204,"274151322000094","219011344069620",36.32,20.30,0,297.57,402.16,7.8,5.6,0.035,641290.7,641290.7,3176,0,0,0,L,1151911521,0,122.01,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174222,876300.00
08/14/2016 07:30,2,0.447,ALERT,213.29,341.15,59.996,1471174204,"201051344000579","219011344069620",27.75,19.50,0,301.47,345.96,12.6,10.2,0.066,527178.4,527178.4,3153,0,0,0,L,1122011218,0,121.78,122.01,0002,16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174224,876301.00
08/14/2016 07:30,2,0.420,ALERT,213.06,337.24,60.018,1471174204,"201051344000890","219011344069620",28.11,19.50,0,298.47,342.35,12.0,9.6,0.062,521073.0,521073.0,3143,0,0,0,L,1122011218,0,122.46,121.33,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174225,876302.00
08/14/2016 07:30,2,0.416,ALERT,213.29,338.44,59.991,1471174204,"201051344000438","219011344069620",28.05,19.00,0,297.87,342.95,11.8,9.5,0.062,522649.3,522649.3,3151,0,0,0,L,1122011218,0,122.68,122.01,0002,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174227,876303.00
08/14/2016 07:30,2,0.438,ALERT,213.29,337.84,59.996,1471174204,"201051344000417","219011344069620",28.07,19.30,0,296.96,342.65,12.4,10.1,0.062,514157.7,514157.7,3145,0,0,0,L,1122011218,0,122.23,121.78,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174229,876304.00
08/14/2016 07:30,2,0.332,ACTIVE,212.38,336.94,59.996,1471174204,"274151322000083","219011344069620",27.31,20.70,0,310.49,357.68,9.2,6.9,0.044,776204.7,776204.7,3127,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174230,876305.00
08/14/2016 07:30,2,0.348,ACTIVE,212.83,340.55,60.007,1471174204,"274151322000076","219011344069620",27.71,21.00,0,325.22,349.56,9.8,7.5,0.053,827916.8,827916.8,3129,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174231,876306.00
08/14/2016 07:30,2,0.414,ALERT,213.29,340.85,60.002,1471174204,"201051344000868","219011344069620",28.23,19.00,0,301.17,345.66,11.9,9.6,0.062,511748.2,511748.2,3148,0,0,0,L,1122011218,0,121.55,122.68,0002,16,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174233,876307.00
08/14/2016 07:30,2,0.336,ACTIVE,212.38,339.04,60.002,1471174204,"274151322000095","219011344069620",27.15,20.30,0,310.19,357.08,9.3,7.0,0.053,819532.2,819532.2,3135,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174233,876308.00
08/14/2016 07:30,2,0.402,ALERT,213.29,342.65,59.975,1471174204,"201051344000988","219011344069620",26.84,19.30,0,298.47,347.46,11.0,8.7,0.071,507972.8,507972.8,3154,0,0,0,L,1122011218,0,121.55,122.46,0002,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174235,876309.00
08/14/2016 07:30,2,0.414,ALERT,213.06,337.24,60.007,1471174204,"201051344001025","219011344069620",27.51,19.00,0,298.17,342.65,11.6,9.2,0.066,522093.8,522093.8,3144,0,0,0,L,1122011218,0,122.01,121.78,0002,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174237,876310.00
08/14/2016 07:30,2,0.420,ALERT,213.29,340.85,59.996,1471174204,"201051344000458","219011344069620",27.59,19.80,0,300.87,345.66,11.8,9.4,0.066,519176.7,519176.7,3143,0,0,0,L,1122011218,0,122.01,122.46,0002,17,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174239,876311.00
08/14/2016 07:30,2,0.406,ALERT,213.96,342.35,59.996,1471174204,"201051344000853","219011344069620",28.13,19.30,0,300.87,347.46,11.6,9.3,0.071,518297.6,518297.6,3144,0,0,0,L,1122011218,0,122.46,122.68,0002,19,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174241,876312.00
08/14/2016 07:30,2,0.391,ALERT,213.51,339.04,60.002,1471174204,"201051344000685","219011344069620",27.69,19.30,0,298.17,343.25,11.0,8.7,0.066,521895.3,521895.3,3155,0,0,0,L,1122011218,0,123.14,121.78,0002,17,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174243,876313.00
08/14/2016 07:30,2,0.385,ALERT,213.29,338.14,59.996,1471174204,"201051344000917","219011344069620",28.43,20.00,0,297.26,342.95,11.1,8.8,0.057,518814.3,518814.3,3161,0,0,0,L,1122011218,0,122.23,122.23,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174244,876314.00
08/14/2016 07:30,2,0.404,ALERT,213.51,338.44,59.996,1471174204,"201051344001145","219011344069620",27.02,19.00,0,298.17,342.95,11.1,8.8,0.062,524046.2,524046.2,3161,0,0,0,L,1122011218,0,122.46,121.78,0002,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174246,876315.00
08/14/2016 07:30,2,0.404,ALERT,213.29,338.14,59.991,1471174204,"201051344000651","219011344069620",28.37,18.70,0,297.57,342.95,11.7,9.3,0.062,516851.0,516851.0,3140,0,0,0,L,1122011218,0,122.68,121.55,0002,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174248,876316.00
08/14/2016 07:30,2,0.320,ACTIVE,211.93,338.44,59.991,1471174204,"274151322000088","219011344069620",25.64,21.00,0,311.99,353.17,8.3,6.1,0.044,747932.5,747932.5,3120,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174249,876317.00
08/14/2016 07:30,2,0.213,ACTIVE,213.06,413.89,59.991,1471174204,"274151322000068","219011344069620",39.14,21.50,0,297.57,416.89,8.5,6.3,0.035,641505.1,641505.1,3172,0,0,0,L,1151911521,0,122.46,122.68,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174250,876318.00
08/14/2016 07:30,2,0.430,ALERT,213.06,337.24,59.991,1471174204,"201051344001135","219011344069620",27.77,19.00,0,298.47,342.65,12.2,9.8,0.066,512984.0,512984.0,3141,0,0,0,L,1122011218,0,122.23,121.78,0002,18,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174252,876319.00
08/14/2016 07:30,2,0.436,ALERT,213.06,341.15,59.991,1471174204,"201051344000594","219011344069620",26.56,19.50,0,300.57,345.96,11.8,9.4,0.071,523603.0,523603.0,3147,0,0,0,L,1122011218,0,121.78,122.01,0002,16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174253,876320.00
08/14/2016 07:30,2,0.414,ALERT,213.29,337.54,59.959,1471174204,"201051344001203","219011344069620",27.95,19.30,0,298.17,344.15,11.7,9.4,0.066,520869.0,520869.0,3153,0,0,0,L,1122011218,0,122.68,121.55,0002,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174255,876321.00
08/14/2016 07:30,2,0.334,ACTIVE,212.38,338.74,59.981,1471174204,"274151322000054","219011344069620",26.76,21.30,0,318.30,351.97,9.1,6.8,0.053,763472.2,763472.2,3117,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174256,876322.00
08/14/2016 07:30,2,0.412,ALERT,213.51,341.15,59.996,1471174204,"201051344000867","219011344069620",28.59,19.80,0,300.27,345.66,12.0,9.6,0.066,510857.3,510857.3,3145,0,0,0,L,1122011218,0,122.01,122.23,0002,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174258,876323.00
08/14/2016 07:30,2,0.432,ALERT,213.29,338.44,59.996,1471174204,"201051344001093","219011344069620",27.81,19.80,0,298.17,342.95,12.2,9.9,0.066,518235.6,518235.6,3161,0,0,0,L,1122011218,0,122.23,121.78,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174260,876324.00
08/14/2016 07:30,2,0.379,ALERT,213.29,342.05,59.959,1471174204,"201051344000900","219011344069620",27.81,19.00,0,300.57,345.66,10.7,8.4,0.066,527207.8,527207.8,3155,0,0,0,L,1122011218,0,122.01,122.23,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174261,876325.00
08/14/2016 07:30,2,0.434,ALERT,213.51,341.45,59.996,1471174204,"201051344000648","219011344069620",27.29,18.70,0,300.27,346.56,12.1,9.7,0.066,516910.3,516910.3,3142,0,0,0,L,1122011218,0,121.55,122.68,0002,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174263,876326.00
08/14/2016 07:30,2,0.430,ALERT,213.29,341.45,59.986,1471174204,"201051344000569","219011344069620",27.83,19.30,0,301.47,346.56,12.1,9.8,0.071,527573.5,527573.5,3144,0,0,0,L,1122011218,0,121.33,122.46,0002,17,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174265,876327.00
08/14/2016 07:30,2,0.420,ALERT,213.29,340.85,60.002,1471174204,"201051344000983","219011344069620",28.61,19.50,0,301.17,346.26,12.2,9.9,0.071,519730.6,519730.6,3142,0,0,0,L,1122011218,0,122.01,122.23,0002,19,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174267,876328.00
08/14/2016 07:30,2,0.418,ALERT,213.29,341.45,59.986,1471174204,"201051344001158","219011344069620",27.39,19.00,0,300.27,346.56,11.6,9.3,0.071,512302.0,512302.0,3149,0,0,0,L,1122011218,0,121.78,122.01,0002,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174269,876329.00
08/14/2016 07:30,2,0.410,ALERT,213.74,342.35,59.970,1471174204,"201051344000576","219011344069620",28.49,19.00,0,300.87,346.86,11.9,9.5,0.066,519629.0,519629.0,3148,0,0,0,L,1122011218,0,122.01,122.23,0002,16,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174271,876330.00
08/14/2016 07:30,2,0.344,ALERT,212.61,339.04,59.991,1471174204,"274151322000087","219011344069620",25.84,21.50,0,297.87,353.17,9.0,6.7,0.035,736083.8,736083.8,3161,0,0,0,L,1151911521,0,122.23,122.46,0002,19,0,0,0,0,0,0,11,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471174273,876331.00
08/14/2016 07:45,2,0.469,ACTIVE,213.74,342.65,59.938,1471175104,"201051344000645","219011344069620",28.96,20.00,0,334.84,349.86,13.8,11.3,0.084,519183.2,519183.2,3148,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175105,876332.00
08/14/2016 07:45,2,0.412,ACTIVE,212.61,341.15,59.981,1471175104,"274151322000085","219011344069620",27.15,21.50,0,334.84,345.36,11.3,9.0,0.071,763814.6,763814.6,3118,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175106,876333.00
