ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 07:45,2,0.496,ACTIVE,213.74,343.85,59.975,1471175104,"201051344000633","219011344069620",28.39,19.80,0,334.24,351.67,14.3,11.9,0.093,510675.7,510675.7,3144,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175107,876334.00
08/14/2016 07:45,2,0.508,ACTIVE,213.51,342.05,59.970,1471175104,"201051344000469","219011344069620",28.05,19.30,0,333.33,350.17,14.4,12.0,0.084,512877.3,512877.3,3157,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175108,876335.00
08/14/2016 07:45,2,0.514,ACTIVE,212.83,338.74,59.970,1471175104,"201051344000646","219011344069620",27.41,19.80,0,330.93,346.86,14.3,11.9,0.088,514109.5,514109.5,3144,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175109,876336.00
08/14/2016 07:45,2,0.445,ACTIVE,212.16,338.44,59.970,1471175104,"274151322000052","219011344069620",27.61,22.00,0,333.93,345.66,12.5,10.1,0.075,783294.7,783294.7,3118,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175110,876337.00
08/14/2016 07:45,2,0.520,ACTIVE,213.29,339.34,59.975,1471175104,"201051344000585","219011344069620",27.67,20.00,0,331.53,347.46,14.6,12.1,0.080,523116.6,523116.6,3138,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175111,876338.00
08/14/2016 07:45,2,0.494,ACTIVE,213.06,338.14,59.975,1471175104,"201051344001230","219011344069620",27.43,19.80,0,330.33,345.36,13.7,11.3,0.084,517416.0,517416.0,3161,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175112,876339.00
08/14/2016 07:45,2,0.484,ACTIVE,213.51,339.34,59.986,1471175104,"201051344000582","219011344069620",28.01,19.50,0,332.13,347.16,13.7,11.3,0.088,510218.5,510218.5,3144,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175112,876340.00
08/14/2016 07:45,2,0.521,ACTIVE,212.83,338.14,59.970,1471175104,"201051344000955","219011344069620",27.75,20.00,0,330.63,346.86,14.7,12.2,0.088,523837.3,523837.3,3151,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175113,876341.00
08/14/2016 07:45,2,0.264,ACTIVE,212.38,403.37,59.981,1471175104,"274151322000094","219011344069620",38.09,22.00,0,335.74,417.19,10.2,7.9,0.053,641292.7,641292.7,3177,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175114,876342.00
08/14/2016 07:45,2,0.537,ACTIVE,213.51,342.35,59.959,1471175104,"201051344000579","219011344069620",27.93,20.30,0,334.84,349.86,15.2,12.8,0.084,527181.6,527181.6,3155,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175115,876343.00
08/14/2016 07:45,2,0.508,ACTIVE,213.06,338.14,59.981,1471175104,"201051344000890","219011344069620",28.17,20.30,0,330.33,346.56,14.5,12.1,0.084,521076.0,521076.0,3145,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175116,876344.00
08/14/2016 07:45,2,0.484,ACTIVE,213.29,339.04,59.996,1471175104,"201051344000438","219011344069620",29.02,20.00,0,332.13,347.76,14.3,11.8,0.084,522652.2,522652.2,3153,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175117,876345.00
08/14/2016 07:45,2,0.514,ACTIVE,213.29,339.34,59.975,1471175104,"201051344000417","219011344069620",28.67,20.00,0,331.83,347.46,14.9,12.5,0.088,514160.8,514160.8,3147,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175118,876346.00
08/14/2016 07:45,2,0.420,ACTIVE,212.38,338.44,59.975,1471175104,"274151322000083","219011344069620",27.69,21.80,0,334.54,345.66,11.8,9.4,0.075,776207.0,776207.0,3128,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175119,876347.00
08/14/2016 07:45,2,0.447,ACTIVE,212.83,339.04,59.975,1471175104,"274151322000076","219011344069620",27.73,21.80,0,335.74,346.26,12.6,10.2,0.075,827919.3,827919.3,3130,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175120,876348.00
08/14/2016 07:45,2,0.506,ACTIVE,213.29,342.35,59.965,1471175104,"201051344000868","219011344069620",28.13,19.80,0,334.24,349.86,14.4,12.0,0.084,511751.2,511751.2,3150,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175121,876349.00
08/14/2016 07:45,2,0.426,ACTIVE,212.38,338.74,59.970,1471175104,"274151322000095","219011344069620",27.81,21.50,0,334.54,344.76,12.0,9.6,0.071,819534.6,819534.6,3136,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175122,876350.00
08/14/2016 07:45,2,0.479,ACTIVE,213.29,343.55,60.012,1471175104,"201051344000988","219011344069620",28.13,20.00,0,333.63,351.37,13.6,11.2,0.093,507975.6,507975.6,3156,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175123,876351.00
08/14/2016 07:45,2,0.518,ACTIVE,213.29,338.14,59.970,1471175104,"201051344001025","219011344069620",25.72,19.80,0,331.23,347.46,13.5,11.1,0.088,522096.6,522096.6,3146,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175124,876352.00
08/14/2016 07:45,2,0.494,ACTIVE,213.29,341.45,59.933,1471175104,"201051344000458","219011344069620",28.17,20.70,0,334.24,349.26,14.1,11.7,0.088,519179.6,519179.6,3145,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175124,876353.00
08/14/2016 07:45,2,0.482,ACTIVE,213.96,343.55,59.970,1471175104,"201051344000853","219011344069620",28.61,19.80,0,336.34,350.77,14.1,11.6,0.088,518300.4,518300.4,3146,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175125,876354.00
08/14/2016 07:45,2,0.469,ACTIVE,213.51,339.95,59.970,1471175104,"201051344000685","219011344069620",28.25,20.00,0,331.83,347.76,13.4,11.0,0.084,521898.0,521898.0,3157,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175126,876355.00
08/14/2016 07:45,2,0.510,ACTIVE,213.29,339.95,59.975,1471175104,"201051344000917","219011344069620",24.13,20.70,0,329.73,346.86,12.5,10.1,0.075,518816.8,518816.8,3163,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175127,876356.00
08/14/2016 07:45,2,0.477,ACTIVE,213.51,339.34,60.007,1471175104,"201051344001145","219011344069620",27.91,19.80,0,332.13,347.16,13.5,11.1,0.075,524048.9,524048.9,3163,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175128,876357.00
08/14/2016 07:45,2,0.498,ACTIVE,213.51,339.65,59.975,1471175104,"201051344000651","219011344069620",27.77,19.30,0,332.13,347.46,14.0,11.6,0.084,516853.8,516853.8,3142,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175129,876358.00
08/14/2016 07:45,2,0.391,ACTIVE,211.93,337.84,59.975,1471175104,"274151322000088","219011344069620",26.96,21.50,0,333.93,344.45,10.7,8.4,0.057,747934.5,747934.5,3121,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175130,876359.00
08/14/2016 07:45,2,0.281,ACTIVE,213.06,405.77,59.975,1471175104,"274151322000068","219011344069620",38.25,23.30,0,336.34,421.70,11.0,8.7,0.057,641507.2,641507.2,3173,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175131,876360.00
08/14/2016 07:45,2,0.531,ACTIVE,213.06,337.54,59.986,1471175104,"201051344001135","219011344069620",25.49,19.80,0,331.23,346.86,13.7,11.3,0.084,512987.0,512987.0,3143,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175132,876361.00
08/14/2016 07:45,2,0.494,ACTIVE,213.29,342.35,59.944,1471175104,"201051344000594","219011344069620",28.69,20.30,0,333.33,349.86,14.4,11.9,0.088,523606.0,523606.0,3149,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175133,876362.00
08/14/2016 07:45,2,0.486,ACTIVE,213.51,338.74,59.981,1471175104,"201051344001203","219011344069620",28.84,20.00,0,331.23,348.06,14.2,11.8,0.084,520871.9,520871.9,3155,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175134,876363.00
08/14/2016 07:45,2,0.412,ACTIVE,212.16,339.95,59.981,1471175104,"274151322000054","219011344069620",27.23,22.30,0,334.24,345.06,11.4,9.0,0.071,763474.5,763474.5,3118,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175135,876364.00
08/14/2016 07:45,2,0.508,ACTIVE,213.74,341.45,60.018,1471175104,"201051344000867","219011344069620",27.61,20.30,0,333.93,349.56,14.2,11.8,0.084,510860.3,510860.3,3147,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175136,876365.00
08/14/2016 07:45,2,0.518,ACTIVE,213.29,339.34,59.975,1471175104,"201051344001093","219011344069620",27.10,20.70,0,331.53,346.56,14.2,11.8,0.080,518238.5,518238.5,3163,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175137,876366.00
08/14/2016 07:45,2,0.451,ACTIVE,213.51,342.65,60.007,1471175104,"201051344000900","219011344069620",28.53,19.50,0,333.93,349.86,13.1,10.7,0.088,527210.5,527210.5,3157,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175138,876367.00
08/14/2016 07:45,2,0.490,ACTIVE,213.74,342.05,59.991,1471175104,"201051344000648","219011344069620",28.77,19.50,0,335.74,350.47,14.3,11.9,0.084,516913.3,516913.3,3144,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175139,876368.00
08/14/2016 07:45,2,0.488,ACTIVE,213.51,342.35,60.034,1471175104,"201051344000569","219011344069620",28.82,20.00,0,334.84,350.17,14.3,11.8,0.088,527576.5,527576.5,3146,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175140,876369.00
08/14/2016 07:45,2,0.506,ACTIVE,213.51,341.75,59.981,1471175104,"201051344000983","219011344069620",27.77,20.00,0,334.24,349.86,14.2,11.8,0.084,519733.6,519733.6,3144,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175141,876370.00
08/14/2016 07:45,2,0.510,ACTIVE,213.51,342.35,59.981,1471175104,"201051344001158","219011344069620",25.74,19.50,0,334.24,349.56,13.3,10.9,0.093,512304.8,512304.8,3151,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175142,876371.00
08/14/2016 07:45,2,0.486,ACTIVE,213.96,343.25,60.007,1471175104,"201051344000576","219011344069620",28.63,19.80,0,335.14,350.47,14.1,11.7,0.088,519631.9,519631.9,3150,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175143,876372.00
08/14/2016 07:45,2,0.418,ACTIVE,212.38,339.65,59.986,1471175104,"274151322000087","219011344069620",26.52,23.00,0,334.54,345.36,11.3,9.0,0.062,736085.9,736085.9,3163,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471175144,876373.00
08/14/2016 08:00,2,0.486,ACTIVE,213.29,341.45,59.959,1471176004,"201051344000645","219011344069620",28.67,20.70,0,336.04,355.28,14.2,11.8,0.088,519186.3,519186.3,3149,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176005,876374.00
08/14/2016 08:00,2,0.416,ACTIVE,211.93,336.64,59.949,1471176004,"274151322000085","219011344069620",27.51,22.00,0,331.53,348.06,11.6,9.3,0.066,763817.1,763817.1,3119,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176006,876375.00
08/14/2016 08:00,2,0.510,ACTIVE,213.06,342.35,59.954,1471176004,"201051344000633","219011344069620",28.15,20.70,0,334.54,356.48,14.6,12.1,0.093,510678.9,510678.9,3145,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176006,876376.00
08/14/2016 08:00,2,0.520,ACTIVE,212.83,341.15,59.922,1471176004,"201051344000469","219011344069620",28.05,19.50,0,333.63,355.28,14.8,12.3,0.097,512880.6,512880.6,3158,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176007,876377.00
08/14/2016 08:00,2,0.512,ACTIVE,212.38,338.74,59.944,1471176004,"201051344000646","219011344069620",28.23,20.70,0,331.53,351.37,14.6,12.2,0.093,514112.7,514112.7,3145,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176008,876378.00
08/14/2016 08:00,2,0.457,ACTIVE,211.48,338.44,59.912,1471176004,"274151322000052","219011344069620",27.35,22.80,0,331.23,348.66,12.7,10.3,0.075,783297.5,783297.5,3119,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176009,876379.00
08/14/2016 08:00,2,0.518,ACTIVE,212.83,339.04,59.959,1471176004,"201051344000585","219011344069620",28.75,20.70,0,331.53,350.47,15.1,12.6,0.088,523119.9,523119.9,3139,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176010,876380.00
08/14/2016 08:00,2,0.512,ACTIVE,212.61,337.84,59.959,1471176004,"201051344001230","219011344069620",27.15,20.70,0,330.33,350.77,14.1,11.7,0.075,517419.2,517419.2,3162,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176011,876381.00
08/14/2016 08:00,2,0.494,ACTIVE,213.06,338.74,59.949,1471176004,"201051344000582","219011344069620",28.25,20.00,0,331.53,351.67,14.1,11.7,0.088,510221.5,510221.5,3145,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176012,876382.00
08/14/2016 08:00,2,0.531,ACTIVE,212.38,338.14,59.922,1471176004,"201051344000955","219011344069620",27.85,20.70,0,330.63,351.37,15.0,12.6,0.088,523840.7,523840.7,3152,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176013,876383.00
08/14/2016 08:00,2,0.271,ACTIVE,211.93,399.16,59.938,1471176004,"274151322000094","219011344069620",37.45,23.30,0,334.84,419.90,10.4,8.1,0.062,641294.9,641294.9,3178,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176014,876384.00
08/14/2016 08:00,2,0.539,ACTIVE,213.06,340.55,59.959,1471176004,"201051344000579","219011344069620",28.71,21.00,0,335.14,355.28,15.7,13.2,0.088,527185.0,527185.0,3156,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176015,876385.00
08/14/2016 08:00,2,0.523,ACTIVE,212.38,338.44,59.981,1471176004,"201051344000890","219011344069620",27.91,21.30,0,330.93,351.67,14.8,12.4,0.088,521079.3,521079.3,3146,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176016,876386.00
08/14/2016 08:00,2,0.516,ACTIVE,212.61,338.74,59.944,1471176004,"201051344000438","219011344069620",27.95,20.30,0,332.43,352.27,14.6,12.2,0.084,522655.4,522655.4,3154,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176017,876387.00
08/14/2016 08:00,2,0.529,ACTIVE,212.61,338.74,59.959,1471176004,"201051344000417","219011344069620",28.25,21.00,0,331.23,351.37,15.2,12.7,0.088,514164.1,514164.1,3148,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176018,876388.00
08/14/2016 08:00,2,0.432,ACTIVE,211.93,338.14,59.954,1471176004,"274151322000083","219011344069620",27.39,22.50,0,331.83,348.36,12.0,9.7,0.084,776209.5,776209.5,3129,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176018,876389.00
08/14/2016 08:00,2,0.455,ACTIVE,212.38,339.65,59.954,1471176004,"274151322000076","219011344069620",27.79,22.50,0,332.13,349.56,12.8,10.4,0.071,827922.1,827922.1,3131,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176019,876390.00
08/14/2016 08:00,2,0.500,ACTIVE,212.83,341.15,59.959,1471176004,"201051344000868","219011344069620",28.98,20.00,0,334.84,354.97,14.7,12.2,0.088,511754.4,511754.4,3151,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176020,876391.00
08/14/2016 08:00,2,0.439,ACTIVE,211.70,339.04,59.959,1471176004,"274151322000095","219011344069620",27.73,22.00,0,331.53,347.76,12.3,9.9,0.071,819537.2,819537.2,3137,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176021,876392.00
08/14/2016 08:00,2,0.500,ACTIVE,212.83,342.05,59.959,1471176004,"201051344000988","219011344069620",27.69,20.30,0,333.93,357.08,14.0,11.6,0.093,507978.7,507978.7,3157,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176022,876393.00
08/14/2016 08:00,2,0.500,ACTIVE,212.61,337.54,59.938,1471176004,"201051344001025","219011344069620",28.61,20.30,0,331.83,351.67,14.5,12.1,0.088,522099.8,522099.8,3147,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176023,876394.00
08/14/2016 08:00,2,0.516,ACTIVE,212.83,340.55,59.986,1471176004,"201051344000458","219011344069620",27.89,21.00,0,334.84,354.37,14.6,12.2,0.088,519182.8,519182.8,3146,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176024,876395.00
08/14/2016 08:00,2,0.488,ACTIVE,213.51,343.25,59.944,1471176004,"201051344000853","219011344069620",29.04,20.30,0,336.34,356.18,14.3,11.9,0.093,518303.6,518303.6,3147,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176025,876396.00
08/14/2016 08:00,2,0.488,ACTIVE,212.83,339.34,59.922,1471176004,"201051344000685","219011344069620",27.73,20.70,0,332.43,351.67,13.7,11.3,0.088,521900.9,521900.9,3158,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176026,876397.00
08/14/2016 08:00,2,0.525,ACTIVE,212.83,339.04,59.917,1471176004,"201051344000917","219011344069620",24.79,21.30,0,332.13,351.07,13.2,10.8,0.084,518819.8,518819.8,3164,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176027,876398.00
08/14/2016 08:00,2,0.482,ACTIVE,212.83,339.04,59.949,1471176004,"201051344001145","219011344069620",28.53,20.30,0,332.13,351.67,14.0,11.6,0.088,524052.0,524052.0,3164,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176028,876399.00
08/14/2016 08:00,2,0.510,ACTIVE,212.83,339.04,59.954,1471176004,"201051344000651","219011344069620",28.09,19.80,0,332.13,351.67,14.5,12.1,0.088,516857.0,516857.0,3143,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176028,876400.00
08/14/2016 08:00,2,0.410,ACTIVE,211.48,336.64,59.938,1471176004,"274151322000088","219011344069620",26.56,22.30,0,331.53,347.46,11.0,8.7,0.062,747936.9,747936.9,3122,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176029,876401.00
08/14/2016 08:00,2,0.301,ACTIVE,212.61,391.94,59.928,1471176004,"274151322000068","219011344069620",36.76,24.30,0,335.74,421.40,11.2,8.9,0.057,641509.6,641509.6,3174,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176030,876402.00
08/14/2016 08:00,2,0.525,ACTIVE,212.38,337.54,59.959,1471176004,"201051344001135","219011344069620",27.99,20.30,0,331.23,350.77,14.9,12.5,0.088,512990.3,512990.3,3144,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176031,876403.00
08/14/2016 08:00,2,0.521,ACTIVE,212.61,341.15,59.922,1471176004,"201051344000594","219011344069620",28.15,21.00,0,333.33,354.97,14.9,12.5,0.093,523609.2,523609.2,3150,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176032,876404.00
08/14/2016 08:00,2,0.512,ACTIVE,212.83,338.14,59.954,1471176004,"201051344001203","219011344069620",28.25,20.70,0,331.53,353.47,14.6,12.2,0.093,520875.1,520875.1,3156,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176033,876405.00
08/14/2016 08:00,2,0.428,ACTIVE,211.93,336.34,59.944,1471176004,"274151322000054","219011344069620",27.08,22.50,0,331.53,348.06,11.8,9.4,0.062,763477.0,763477.0,3119,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176034,876406.00
08/14/2016 08:00,2,0.527,ACTIVE,213.06,340.25,59.938,1471176004,"201051344000867","219011344069620",27.89,21.00,0,335.14,354.67,14.9,12.5,0.088,510863.5,510863.5,3148,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176035,876407.00
08/14/2016 08:00,2,0.520,ACTIVE,212.61,338.74,59.949,1471176004,"201051344001093","219011344069620",28.31,21.00,0,331.53,352.87,14.9,12.5,0.084,518241.7,518241.7,3164,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176036,876408.00
08/14/2016 08:00,2,0.475,ACTIVE,212.83,341.45,59.949,1471176004,"201051344000900","219011344069620",28.23,20.00,0,335.14,354.97,13.6,11.2,0.093,527213.4,527213.4,3158,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176037,876409.00
08/14/2016 08:00,2,0.514,ACTIVE,213.29,341.15,59.959,1471176004,"201051344000648","219011344069620",28.69,20.00,0,335.14,354.97,14.9,12.4,0.088,516916.5,516916.5,3145,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176038,876410.00
08/14/2016 08:00,2,0.518,ACTIVE,213.06,341.45,59.917,1471176004,"201051344000569","219011344069620",28.45,20.70,0,336.04,354.97,15.0,12.5,0.093,527579.7,527579.7,3147,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176039,876411.00
08/14/2016 08:00,2,0.520,ACTIVE,213.06,340.55,59.944,1471176004,"201051344000983","219011344069620",28.47,20.70,0,335.44,354.37,15.0,12.6,0.093,519736.7,519736.7,3145,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176040,876412.00
08/14/2016 08:00,2,0.506,ACTIVE,212.83,341.15,59.954,1471176004,"201051344001158","219011344069620",28.13,20.00,0,334.54,354.97,14.4,12.0,0.097,512308.0,512308.0,3152,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176040,876413.00
08/14/2016 08:00,2,0.516,ACTIVE,213.29,342.05,59.901,1471176004,"201051344000576","219011344069620",28.15,20.00,0,335.74,355.58,14.7,12.3,0.093,519635.1,519635.1,3151,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176041,876414.00
08/14/2016 08:00,2,0.438,ACTIVE,212.16,338.14,59.959,1471176004,"274151322000087","219011344069620",26.84,24.00,0,331.53,347.76,11.9,9.5,0.053,736088.4,736088.4,3164,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176042,876415.00
08/14/2016 08:15,2,0.547,ACTIVE,212.83,341.45,59.986,1471176904,"201051344000645","219011344069620",28.09,21.00,0,334.24,349.86,15.6,13.1,0.106,519189.7,519189.7,3150,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176905,876416.00
08/14/2016 08:15,2,0.475,ACTIVE,211.48,337.54,59.954,1471176904,"274151322000085","219011344069620",27.10,22.50,0,333.03,344.15,13.1,10.7,0.075,763819.8,763819.8,3120,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176906,876417.00
08/14/2016 08:15,2,0.561,ACTIVE,212.83,342.05,59.954,1471176904,"201051344000633","219011344069620",28.07,21.00,0,333.33,351.07,16.0,13.5,0.110,510682.4,510682.4,3146,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176907,876418.00
08/14/2016 08:15,2,0.561,ACTIVE,212.38,341.15,59.954,1471176904,"201051344000469","219011344069620",28.31,19.80,0,332.13,349.26,16.1,13.6,0.106,512884.1,512884.1,3159,0,0,0,L,1122011218,0,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176908,876419.00
08/14/2016 08:15,2,0.549,ACTIVE,211.93,337.54,59.949,1471176904,"201051344000646","219011344069620",28.67,21.00,0,330.63,346.56,16.0,13.5,0.106,514116.2,514116.2,3146,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176909,876420.00
08/14/2016 08:15,2,0.510,ACTIVE,211.03,338.44,59.965,1471176904,"274151322000052","219011344069620",27.21,23.30,0,332.73,344.76,14.1,11.6,0.088,783300.6,783300.6,3120,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176910,876421.00
08/14/2016 08:15,2,0.572,ACTIVE,212.61,338.44,59.954,1471176904,"201051344000585","219011344069620",28.55,21.30,0,331.83,346.86,16.6,14.1,0.106,523123.5,523123.5,3140,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176911,876422.00
08/14/2016 08:15,2,0.527,ACTIVE,211.93,336.34,59.959,1471176904,"201051344001230","219011344069620",28.96,21.30,0,329.43,345.66,15.5,13.0,0.097,517422.6,517422.6,3163,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176912,876423.00
08/14/2016 08:15,2,0.539,ACTIVE,212.61,338.44,59.959,1471176904,"201051344000582","219011344069620",28.47,20.70,0,331.23,347.16,15.6,13.1,0.097,510224.9,510224.9,3146,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176913,876424.00
08/14/2016 08:15,2,0.559,ACTIVE,211.93,337.54,59.954,1471176904,"201051344000955","219011344069620",28.84,21.00,0,329.73,346.26,16.4,13.9,0.106,523844.3,523844.3,3153,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176914,876425.00
08/14/2016 08:15,2,0.297,ACTIVE,211.48,407.27,59.954,1471176904,"274151322000094","219011344069620",38.33,24.00,0,334.24,420.80,11.6,9.3,0.062,641297.3,641297.3,3179,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176915,876426.00
08/14/2016 08:15,2,0.578,ACTIVE,212.16,340.25,59.959,1471176904,"201051344000579","219011344069620",28.86,21.50,0,334.24,349.26,16.9,14.4,0.106,527188.8,527188.8,3157,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176916,876427.00
08/14/2016 08:15,2,0.561,ACTIVE,212.16,336.64,59.959,1471176904,"201051344000890","219011344069620",28.71,21.50,0,330.93,346.56,16.4,13.9,0.102,521082.9,521082.9,3147,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176917,876428.00
08/14/2016 08:15,2,0.549,ACTIVE,212.38,338.44,59.954,1471176904,"201051344000438","219011344069620",28.57,21.00,0,332.43,347.46,15.9,13.4,0.106,522658.9,522658.9,3155,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176918,876429.00
08/14/2016 08:15,2,0.570,ACTIVE,212.38,338.14,59.949,1471176904,"201051344000417","219011344069620",28.51,21.50,0,331.23,346.86,16.5,14.0,0.102,514167.7,514167.7,3149,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176919,876430.00
08/14/2016 08:15,2,0.473,ACTIVE,211.48,339.65,59.949,1471176904,"274151322000083","219011344069620",27.85,23.00,0,333.03,344.45,13.3,10.9,0.088,776212.4,776212.4,3130,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176919,876431.00
08/14/2016 08:15,2,0.508,ACTIVE,211.93,339.04,59.959,1471176904,"274151322000076","219011344069620",27.85,23.00,0,333.93,345.66,14.3,11.9,0.088,827925.2,827925.2,3132,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176920,876432.00
08/14/2016 08:15,2,0.562,ACTIVE,212.38,340.55,59.965,1471176904,"201051344000868","219011344069620",28.37,20.30,0,333.63,349.26,16.2,13.7,0.106,511757.9,511757.9,3152,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176921,876433.00
08/14/2016 08:15,2,0.488,ACTIVE,211.25,338.14,59.959,1471176904,"274151322000095","219011344069620",27.91,22.80,0,332.73,344.15,13.8,11.4,0.084,819540.2,819540.2,3138,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176922,876434.00
08/14/2016 08:15,2,0.543,ACTIVE,212.38,341.75,59.981,1471176904,"201051344000988","219011344069620",28.01,21.00,0,332.73,351.07,15.4,13.0,0.115,507982.0,507982.0,3158,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176923,876435.00
08/14/2016 08:15,2,0.562,ACTIVE,212.16,337.24,59.954,1471176904,"201051344001025","219011344069620",27.97,20.70,0,330.93,347.46,16.0,13.5,0.106,522103.3,522103.3,3148,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176924,876436.00
08/14/2016 08:15,2,0.547,ACTIVE,212.61,340.25,59.959,1471176904,"201051344000458","219011344069620",28.65,21.50,0,334.24,348.96,15.9,13.5,0.106,519186.2,519186.2,3147,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176925,876437.00
08/14/2016 08:15,2,0.541,ACTIVE,213.06,342.05,59.965,1471176904,"201051344000853","219011344069620",28.96,20.70,0,333.93,350.47,15.9,13.4,0.102,518307.1,518307.1,3148,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176926,876438.00
08/14/2016 08:15,2,0.525,ACTIVE,212.61,339.04,59.912,1471176904,"201051344000685","219011344069620",28.27,21.00,0,331.83,347.46,15.1,12.6,0.102,521904.2,521904.2,3159,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176927,876439.00
08/14/2016 08:15,2,0.543,ACTIVE,212.61,338.44,59.949,1471176904,"201051344000917","219011344069620",28.13,21.50,0,330.93,347.16,15.5,13.0,0.102,518823.1,518823.1,3165,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176928,876440.00
08/14/2016 08:15,2,0.537,ACTIVE,212.61,338.44,59.959,1471176904,"201051344001145","219011344069620",28.39,20.70,0,331.83,347.16,15.4,13.0,0.102,524055.3,524055.3,3165,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176928,876441.00
08/14/2016 08:15,2,0.555,ACTIVE,212.38,338.74,59.965,1471176904,"201051344000651","219011344069620",28.01,20.00,0,332.13,346.86,15.8,13.3,0.102,516860.4,516860.4,3144,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176929,876442.00
08/14/2016 08:15,2,0.457,ACTIVE,210.80,338.74,59.949,1471176904,"274151322000088","219011344069620",26.74,22.80,0,332.43,343.55,12.4,10.0,0.071,747939.5,747939.5,3123,0,0,0,L,1151911521,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176930,876443.00
08/14/2016 08:15,2,0.330,ACTIVE,211.93,394.65,59.970,1471176904,"274151322000068","219011344069620",37.15,25.00,0,334.84,422.30,12.6,10.2,0.066,641512.3,641512.3,3175,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176931,876444.00
08/14/2016 08:15,2,0.564,ACTIVE,212.16,337.54,59.965,1471176904,"201051344001135","219011344069620",28.37,20.70,0,330.33,346.26,16.3,13.8,0.102,512993.9,512993.9,3145,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176932,876445.00
08/14/2016 08:15,2,0.557,ACTIVE,212.16,340.85,59.975,1471176904,"201051344000594","219011344069620",28.51,21.50,0,332.43,348.96,16.1,13.6,0.110,523612.8,523612.8,3151,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176933,876446.00
08/14/2016 08:15,2,0.541,ACTIVE,212.38,337.54,59.954,1471176904,"201051344001203","219011344069620",28.90,21.30,0,331.53,347.76,15.9,13.4,0.110,520878.6,520878.6,3157,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176934,876447.00
08/14/2016 08:15,2,0.463,ACTIVE,211.25,337.84,59.949,1471176904,"274151322000054","219011344069620",27.77,23.00,0,332.73,344.15,13.1,10.7,0.080,763479.8,763479.8,3120,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176935,876448.00
08/14/2016 08:15,2,0.562,ACTIVE,212.83,339.95,59.986,1471176904,"201051344000867","219011344069620",28.17,21.30,0,333.33,348.96,16.1,13.6,0.102,510867.0,510867.0,3149,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176936,876449.00
08/14/2016 08:15,2,0.557,ACTIVE,212.38,338.14,59.965,1471176904,"201051344001093","219011344069620",28.47,21.30,0,331.23,346.56,16.1,13.6,0.097,518245.3,518245.3,3165,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176937,876450.00
08/14/2016 08:15,2,0.512,ACTIVE,212.38,341.15,59.949,1471176904,"201051344000900","219011344069620",28.77,20.30,0,333.63,348.66,14.9,12.5,0.102,527216.7,527216.7,3159,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176938,876451.00
08/14/2016 08:15,2,0.559,ACTIVE,212.61,340.85,59.959,1471176904,"201051344000648","219011344069620",28.09,20.30,0,333.93,349.26,15.9,13.5,0.106,516920.0,516920.0,3146,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176939,876452.00
08/14/2016 08:15,2,0.557,ACTIVE,212.61,340.85,59.959,1471176904,"201051344000569","219011344069620",28.49,21.00,0,333.63,349.26,16.1,13.6,0.106,527583.3,527583.3,3148,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176940,876453.00
08/14/2016 08:15,2,0.559,ACTIVE,212.61,339.95,59.944,1471176904,"201051344000983","219011344069620",28.57,21.00,0,333.33,349.26,16.2,13.7,0.106,519740.3,519740.3,3146,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176941,876454.00
08/14/2016 08:15,2,0.545,ACTIVE,212.61,340.25,59.949,1471176904,"201051344001158","219011344069620",28.13,20.70,0,333.03,349.56,15.5,13.1,0.110,512311.4,512311.4,3153,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176942,876455.00
08/14/2016 08:15,2,0.537,ACTIVE,212.83,341.45,59.949,1471176904,"201051344000576","219011344069620",28.84,20.30,0,334.24,349.86,15.7,13.2,0.106,519638.5,519638.5,3152,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176943,876456.00
08/14/2016 08:15,2,0.475,ACTIVE,211.48,339.65,59.954,1471176904,"274151322000087","219011344069620",27.00,24.80,0,332.73,344.15,12.9,10.6,0.075,736091.2,736091.2,3165,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471176944,876457.00
08/14/2016 08:30,2,0.641,ACTIVE,212.61,342.05,59.954,1471177804,"201051344000645","219011344069620",28.78,21.30,0,333.63,349.86,18.7,16.1,0.133,519193.0,519193.0,3151,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177805,876458.00
08/14/2016 08:30,2,0.566,ACTIVE,211.03,339.34,59.965,1471177804,"274151322000085","219011344069620",27.75,23.00,0,333.03,344.15,15.9,13.4,0.097,763822.5,763822.5,3121,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177806,876459.00
08/14/2016 08:30,2,0.652,ACTIVE,212.61,343.25,59.996,1471177804,"201051344000633","219011344069620",28.82,21.50,0,332.13,350.77,19.1,16.5,0.137,510685.8,510685.8,3147,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177807,876460.00
08/14/2016 08:30,2,0.668,ACTIVE,212.38,341.75,59.965,1471177804,"201051344000469","219011344069620",28.59,19.80,0,332.13,349.86,19.4,16.8,0.146,512887.5,512887.5,3160,0,0,0,L,1122011218,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177808,876461.00
08/14/2016 08:30,2,0.666,ACTIVE,211.70,339.65,59.965,1471177804,"201051344000646","219011344069620",28.23,21.50,0,329.43,346.86,19.1,16.5,0.137,514119.6,514119.6,3147,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177809,876462.00
08/14/2016 08:30,2,0.613,ACTIVE,210.80,339.34,59.965,1471177804,"274151322000052","219011344069620",27.69,23.80,0,332.13,344.45,17.1,14.6,0.106,783303.5,783303.5,3121,0,0,0,L,1151911521,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177810,876463.00
08/14/2016 08:30,2,0.689,ACTIVE,212.38,339.65,59.949,1471177804,"201051344000585","219011344069620",28.41,21.50,0,330.33,346.86,19.9,17.3,0.137,523127.1,523127.1,3141,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177811,876464.00
08/14/2016 08:30,2,0.641,ACTIVE,211.93,337.84,59.970,1471177804,"201051344001230","219011344069620",28.57,21.50,0,327.62,345.36,18.5,16.0,0.128,517425.8,517425.8,3164,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177811,876465.00
08/14/2016 08:30,2,0.641,ACTIVE,212.61,339.65,59.959,1471177804,"201051344000582","219011344069620",28.63,21.00,0,330.33,346.86,18.6,16.0,0.124,510228.1,510228.1,3147,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177812,876466.00
08/14/2016 08:30,2,0.682,ACTIVE,211.70,338.74,59.959,1471177804,"201051344000955","219011344069620",28.27,21.50,0,328.82,345.96,19.5,16.9,0.137,523847.8,523847.8,3154,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177813,876467.00
08/14/2016 08:30,2,0.385,ACTIVE,211.03,398.26,59.975,1471177804,"274151322000094","219011344069620",37.33,24.50,0,333.93,419.00,14.7,12.3,0.093,641299.7,641299.7,3180,0,0,0,L,1151911521,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177814,876468.00
08/14/2016 08:30,2,0.705,ACTIVE,212.38,341.45,59.970,1471177804,"201051344000579","219011344069620",28.41,21.80,0,333.03,349.56,20.4,17.7,0.133,527192.4,527192.4,3158,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177815,876469.00
08/14/2016 08:30,2,0.678,ACTIVE,211.93,338.44,59.970,1471177804,"201051344000890","219011344069620",28.65,22.00,0,328.22,346.56,19.7,17.1,0.137,521086.4,521086.4,3148,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177816,876470.00
08/14/2016 08:30,2,0.668,ACTIVE,212.16,339.34,59.959,1471177804,"201051344000438","219011344069620",28.47,21.50,0,330.03,347.16,19.3,16.7,0.133,522662.4,522662.4,3156,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177817,876471.00
08/14/2016 08:30,2,0.688,ACTIVE,212.38,339.34,59.970,1471177804,"201051344000417","219011344069620",28.17,22.00,0,330.03,346.56,19.7,17.1,0.133,514171.3,514171.3,3150,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177818,876472.00
08/14/2016 08:30,2,0.590,ACTIVE,211.03,337.24,59.954,1471177804,"274151322000083","219011344069620",27.63,23.50,0,332.43,344.45,16.5,14.0,0.110,776215.2,776215.2,3131,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177819,876473.00
08/14/2016 08:30,2,0.619,ACTIVE,211.70,339.34,59.965,1471177804,"274151322000076","219011344069620",28.61,23.50,0,333.63,345.36,17.9,15.4,0.115,827928.2,827928.2,3133,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177820,876474.00
08/14/2016 08:30,2,0.678,ACTIVE,212.16,341.75,59.959,1471177804,"201051344000868","219011344069620",28.67,20.70,0,332.43,349.86,19.7,17.1,0.137,511761.4,511761.4,3153,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177821,876475.00
08/14/2016 08:30,2,0.602,ACTIVE,211.03,339.65,59.959,1471177804,"274151322000095","219011344069620",28.39,23.30,0,332.43,344.45,17.3,14.8,0.102,819543.1,819543.1,3139,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177821,876476.00
08/14/2016 08:30,2,0.656,ACTIVE,212.16,342.65,59.959,1471177804,"201051344000988","219011344069620",28.51,21.30,0,332.13,351.67,19.0,16.4,0.141,507985.3,507985.3,3159,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177822,876477.00
