ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 08:30,2,0.662,ACTIVE,211.93,337.84,59.959,1471177804,"201051344001025","219011344069620",29.00,21.30,0,330.33,346.86,19.4,16.8,0.137,522106.7,522106.7,3149,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177823,876478.00
08/14/2016 08:30,2,0.676,ACTIVE,212.38,341.15,59.970,1471177804,"201051344000458","219011344069620",28.17,21.80,0,332.73,349.56,19.3,16.7,0.141,519189.7,519189.7,3148,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177824,876479.00
08/14/2016 08:30,2,0.670,ACTIVE,212.83,343.55,59.944,1471177804,"201051344000853","219011344069620",28.45,21.30,0,334.24,350.77,19.3,16.7,0.137,518310.5,518310.5,3149,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177825,876480.00
08/14/2016 08:30,2,0.637,ACTIVE,212.38,340.25,59.959,1471177804,"201051344000685","219011344069620",28.63,21.30,0,330.33,347.16,18.5,15.9,0.137,521907.4,521907.4,3160,0,0,0,L,1122011218,0,122.46,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177826,876481.00
08/14/2016 08:30,2,0.652,ACTIVE,212.16,339.65,59.965,1471177804,"201051344000917","219011344069620",28.35,22.00,0,330.03,347.46,18.7,16.2,0.133,518826.4,518826.4,3166,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177827,876482.00
08/14/2016 08:30,2,0.646,ACTIVE,212.38,339.34,59.944,1471177804,"201051344001145","219011344069620",28.71,21.30,0,331.23,347.16,18.8,16.3,0.133,524058.6,524058.6,3166,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177828,876483.00
08/14/2016 08:30,2,0.658,ACTIVE,212.38,339.65,59.965,1471177804,"201051344000651","219011344069620",28.69,20.70,0,331.23,347.16,19.2,16.6,0.141,516863.8,516863.8,3145,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177829,876484.00
08/14/2016 08:30,2,0.562,ACTIVE,210.57,336.34,59.959,1471177804,"274151322000088","219011344069620",27.51,23.00,0,331.23,343.55,15.7,13.2,0.097,747942.0,747942.0,3124,0,0,0,L,1151911521,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177830,876485.00
08/14/2016 08:30,2,0.414,ACTIVE,211.48,395.85,59.965,1471177804,"274151322000068","219011344069620",36.92,25.80,0,334.54,418.09,15.5,13.0,0.093,641514.8,641514.8,3176,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177830,876486.00
08/14/2016 08:30,2,0.682,ACTIVE,211.93,338.74,59.959,1471177804,"201051344001135","219011344069620",28.78,21.00,0,330.03,346.56,19.9,17.3,0.133,512997.4,512997.4,3146,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177831,876487.00
08/14/2016 08:30,2,0.676,ACTIVE,211.93,341.15,59.917,1471177804,"201051344000594","219011344069620",28.55,22.00,0,331.83,349.56,19.6,17.0,0.137,523616.2,523616.2,3152,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177832,876488.00
08/14/2016 08:30,2,0.658,ACTIVE,212.16,338.74,59.970,1471177804,"201051344001203","219011344069620",28.88,21.50,0,330.33,348.06,19.3,16.7,0.141,520882.0,520882.0,3158,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177833,876489.00
08/14/2016 08:30,2,0.590,ACTIVE,210.80,340.25,59.965,1471177804,"274151322000054","219011344069620",27.39,23.50,0,331.83,344.15,16.4,13.9,0.093,763482.5,763482.5,3121,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177834,876490.00
08/14/2016 08:30,2,0.670,ACTIVE,212.61,341.15,59.959,1471177804,"201051344000867","219011344069620",28.75,21.50,0,332.43,349.26,19.5,16.9,0.133,510870.5,510870.5,3150,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177836,876491.00
08/14/2016 08:30,2,0.674,ACTIVE,212.16,339.34,59.959,1471177804,"201051344001093","219011344069620",28.49,21.80,0,330.33,346.86,19.4,16.8,0.133,518248.7,518248.7,3166,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177837,876492.00
08/14/2016 08:30,2,0.646,ACTIVE,212.16,342.05,59.986,1471177804,"201051344000900","219011344069620",27.97,20.70,0,332.13,348.96,18.4,15.8,0.137,527219.9,527219.9,3160,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177838,876493.00
08/14/2016 08:30,2,0.668,ACTIVE,212.61,342.05,59.965,1471177804,"201051344000648","219011344069620",28.53,20.70,0,333.03,349.56,19.3,16.7,0.141,516923.5,516923.5,3147,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177839,876494.00
08/14/2016 08:30,2,0.680,ACTIVE,212.38,341.45,59.949,1471177804,"201051344000569","219011344069620",28.31,21.30,0,333.03,349.86,19.5,16.9,0.141,527586.7,527586.7,3149,0,0,0,L,1122011218,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177840,876495.00
08/14/2016 08:30,2,0.670,ACTIVE,212.38,341.15,59.959,1471177804,"201051344000983","219011344069620",28.88,21.30,0,331.83,349.56,19.6,17.0,0.137,519743.8,519743.8,3147,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177841,876496.00
08/14/2016 08:30,2,0.664,ACTIVE,212.38,341.45,59.970,1471177804,"201051344001158","219011344069620",28.35,21.00,0,333.03,350.17,19.1,16.5,0.137,512314.7,512314.7,3154,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177842,876497.00
08/14/2016 08:30,2,0.658,ACTIVE,212.61,342.65,59.959,1471177804,"201051344000576","219011344069620",28.59,20.70,0,333.63,350.17,19.1,16.5,0.137,519641.9,519641.9,3153,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177843,876498.00
08/14/2016 08:30,2,0.588,ACTIVE,211.25,339.34,59.965,1471177804,"274151322000087","219011344069620",27.31,25.50,0,332.43,344.15,16.3,13.8,0.088,736093.9,736093.9,3166,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471177844,876499.00
08/14/2016 08:45,2,0.820,ACTIVE,212.38,343.25,59.970,1471178703,"201051344000645","219011344069620",28.43,21.80,0,333.33,352.57,23.6,20.9,0.177,519197.6,519197.6,3152,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178704,876500.00
08/14/2016 08:45,2,0.729,ACTIVE,210.57,339.95,59.965,1471178703,"274151322000085","219011344069620",27.93,23.80,0,327.92,345.66,20.6,18.0,0.128,763826.4,763826.4,3122,0,0,0,L,1151911521,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178705,876501.00
08/14/2016 08:45,2,0.828,ACTIVE,212.38,344.15,59.949,1471178703,"201051344000633","219011344069620",28.69,22.00,0,332.13,353.77,24.1,21.3,0.190,510690.5,510690.5,3148,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178706,876502.00
08/14/2016 08:45,2,0.828,ACTIVE,212.16,342.95,59.928,1471178703,"201051344000469","219011344069620",28.88,20.70,0,332.13,352.57,24.3,21.5,0.186,512892.3,512892.3,3161,0,0,0,L,1122011218,0,120.42,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178707,876503.00
08/14/2016 08:45,2,0.824,ACTIVE,211.48,340.25,60.028,1471178703,"201051344000646","219011344069620",28.80,22.00,0,328.52,349.86,24.0,21.3,0.177,514124.2,514124.2,3148,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178708,876504.00
08/14/2016 08:45,2,0.770,ACTIVE,210.57,338.44,59.975,1471178703,"274151322000052","219011344069620",28.19,24.50,0,328.82,346.26,21.9,19.3,0.141,783307.7,783307.7,3122,0,0,0,L,1151911521,0,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178709,876505.00
08/14/2016 08:45,2,0.854,ACTIVE,211.93,340.85,59.938,1471178703,"201051344000585","219011344069620",28.78,22.00,0,330.33,350.77,24.9,22.1,0.186,523131.9,523131.9,3142,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178710,876506.00
08/14/2016 08:45,2,0.809,ACTIVE,211.48,339.95,59.965,1471178703,"201051344001230","219011344069620",28.49,22.30,0,327.02,348.66,23.4,20.6,0.181,517430.3,517430.3,3165,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178710,876507.00
08/14/2016 08:45,2,0.805,ACTIVE,212.16,340.85,59.975,1471178703,"201051344000582","219011344069620",28.77,21.50,0,330.33,350.47,23.5,20.7,0.177,510232.7,510232.7,3148,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178711,876508.00
08/14/2016 08:45,2,0.842,ACTIVE,211.48,339.95,59.965,1471178703,"201051344000955","219011344069620",28.77,22.00,0,328.82,349.26,24.6,21.8,0.186,523852.6,523852.6,3155,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178712,876509.00
08/14/2016 08:45,2,0.498,ACTIVE,210.57,405.47,59.965,1471178703,"274151322000094","219011344069620",37.97,25.80,0,333.03,419.90,19.1,16.6,0.133,641303.2,641303.2,3181,0,0,0,L,1151911521,0,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178713,876510.00
08/14/2016 08:45,2,0.863,ACTIVE,211.93,342.95,59.970,1471178703,"201051344000579","219011344069620",29.08,22.50,0,333.33,352.87,25.4,22.6,0.181,527197.4,527197.4,3159,0,0,0,L,1122011218,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178714,876511.00
08/14/2016 08:45,2,0.844,ACTIVE,211.70,340.25,59.954,1471178703,"201051344000890","219011344069620",28.88,22.80,0,329.43,349.86,24.7,21.9,0.177,521091.2,521091.2,3149,0,0,0,L,1122011218,0,121.55,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178715,876512.00
08/14/2016 08:45,2,0.826,ACTIVE,211.93,340.85,60.012,1471178703,"201051344000438","219011344069620",29.14,22.00,0,330.93,350.77,24.4,21.6,0.181,522667.0,522667.0,3157,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178716,876513.00
08/14/2016 08:45,2,0.844,ACTIVE,211.93,340.55,59.970,1471178703,"201051344000417","219011344069620",28.88,22.50,0,330.33,349.86,24.7,21.9,0.186,514176.1,514176.1,3151,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178717,876514.00
08/14/2016 08:45,2,0.758,ACTIVE,210.57,336.64,59.970,1471178703,"274151322000083","219011344069620",27.95,24.30,0,329.13,345.96,21.5,18.8,0.150,776219.2,776219.2,3132,0,0,0,L,1151911521,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178718,876515.00
08/14/2016 08:45,2,0.801,ACTIVE,211.25,341.75,59.959,1471178703,"274151322000076","219011344069620",28.80,24.30,0,329.73,347.16,23.4,20.6,0.155,827932.7,827932.7,3134,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178719,876516.00
08/14/2016 08:45,2,0.865,ACTIVE,211.93,342.65,59.970,1471178703,"201051344000868","219011344069620",28.21,21.30,0,333.33,352.57,24.8,22.0,0.186,511766.2,511766.2,3154,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178720,876517.00
08/14/2016 08:45,2,0.777,ACTIVE,210.57,340.25,59.965,1471178703,"274151322000095","219011344069620",28.86,24.00,0,328.82,345.96,22.7,20.0,0.150,819547.4,819547.4,3140,0,0,0,L,1151911521,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178720,876518.00
08/14/2016 08:45,2,0.832,ACTIVE,211.93,344.15,59.965,1471178703,"201051344000988","219011344069620",28.51,21.80,0,331.83,354.37,24.1,21.3,0.186,507989.9,507989.9,3160,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178721,876519.00
08/14/2016 08:45,2,0.840,ACTIVE,211.70,339.34,59.965,1471178703,"201051344001025","219011344069620",28.92,21.80,0,330.63,350.47,24.6,21.8,0.181,522111.4,522111.4,3150,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178722,876520.00
08/14/2016 08:45,2,0.834,ACTIVE,211.93,342.35,59.970,1471178703,"201051344000458","219011344069620",28.73,22.30,0,333.33,352.27,24.3,21.5,0.190,519194.3,519194.3,3149,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178723,876521.00
08/14/2016 08:45,2,0.830,ACTIVE,212.61,344.45,59.970,1471178703,"201051344000853","219011344069620",28.98,21.80,0,334.84,354.37,24.4,21.6,0.186,518315.1,518315.1,3150,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178724,876522.00
08/14/2016 08:45,2,0.812,ACTIVE,212.16,341.15,59.996,1471178703,"201051344000685","219011344069620",28.55,22.00,0,330.63,350.77,23.5,20.8,0.190,521911.9,521911.9,3161,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178725,876523.00
08/14/2016 08:45,2,0.809,ACTIVE,211.93,340.85,59.970,1471178703,"201051344000917","219011344069620",28.88,22.30,0,329.73,350.17,23.7,20.9,0.181,518830.9,518830.9,3167,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178726,876524.00
08/14/2016 08:45,2,0.822,ACTIVE,211.93,340.85,59.965,1471178703,"201051344001145","219011344069620",28.69,21.80,0,330.93,350.47,23.9,21.2,0.177,524063.2,524063.2,3167,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178727,876525.00
08/14/2016 08:45,2,0.830,ACTIVE,212.16,340.85,60.007,1471178703,"201051344000651","219011344069620",28.80,21.50,0,330.33,350.77,24.3,21.5,0.186,516868.4,516868.4,3146,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178728,876526.00
08/14/2016 08:45,2,0.729,ACTIVE,210.12,334.54,59.959,1471178703,"274151322000088","219011344069620",27.75,23.80,0,328.52,345.36,20.5,17.8,0.115,747945.8,747945.8,3125,0,0,0,L,1151911521,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178729,876527.00
08/14/2016 08:45,2,0.525,ACTIVE,211.25,405.47,59.965,1471178703,"274151322000068","219011344069620",37.97,26.80,0,333.33,423.81,20.2,17.6,0.128,641518.6,641518.6,3177,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178730,876528.00
08/14/2016 08:45,2,0.861,ACTIVE,211.48,339.95,59.970,1471178703,"201051344001135","219011344069620",28.61,21.80,0,329.43,350.17,25.0,22.2,0.186,513002.2,513002.2,3147,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178731,876529.00
08/14/2016 08:45,2,0.850,ACTIVE,211.48,342.65,59.959,1471178703,"201051344000594","219011344069620",28.82,22.50,0,330.63,352.87,24.8,22.0,0.186,523621.0,523621.0,3153,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178732,876530.00
08/14/2016 08:45,2,0.826,ACTIVE,211.93,339.95,59.954,1471178703,"201051344001203","219011344069620",29.12,22.00,0,330.63,351.97,24.4,21.6,0.186,520886.7,520886.7,3159,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178733,876531.00
08/14/2016 08:45,2,0.756,ACTIVE,210.80,342.05,59.959,1471178703,"274151322000054","219011344069620",27.87,24.00,0,327.92,345.96,21.4,18.7,0.137,763486.4,763486.4,3122,0,0,0,L,1151911521,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178734,876532.00
08/14/2016 08:45,2,0.848,ACTIVE,211.93,341.75,59.965,1471178703,"201051344000867","219011344069620",28.86,22.30,0,332.43,352.57,24.8,22.0,0.181,510875.3,510875.3,3151,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178735,876533.00
08/14/2016 08:45,2,0.838,ACTIVE,211.70,340.85,59.986,1471178703,"201051344001093","219011344069620",28.86,22.30,0,330.63,350.17,24.6,21.8,0.177,518253.4,518253.4,3167,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178736,876534.00
08/14/2016 08:45,2,0.812,ACTIVE,211.70,342.95,59.991,1471178703,"201051344000900","219011344069620",28.92,21.30,0,332.43,352.57,23.8,21.0,0.186,527224.4,527224.4,3161,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178737,876535.00
08/14/2016 08:45,2,0.832,ACTIVE,212.16,342.65,59.944,1471178703,"201051344000648","219011344069620",28.92,21.30,0,332.73,353.47,24.4,21.7,0.186,516928.2,516928.2,3148,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178737,876536.00
08/14/2016 08:45,2,0.855,ACTIVE,212.16,343.25,59.986,1471178703,"201051344000569","219011344069620",28.55,21.80,0,333.03,353.47,24.7,21.9,0.190,527591.5,527591.5,3150,0,0,0,L,1122011218,0,120.42,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178738,876537.00
08/14/2016 08:45,2,0.859,ACTIVE,211.93,342.35,60.002,1471178703,"201051344000983","219011344069620",28.71,21.80,0,332.73,352.87,25.0,22.2,0.186,519748.6,519748.6,3148,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178739,876538.00
08/14/2016 08:45,2,0.852,ACTIVE,211.93,342.65,59.970,1471178703,"201051344001158","219011344069620",28.45,21.80,0,332.43,352.87,24.5,21.8,0.186,512319.4,512319.4,3155,0,0,0,L,1122011218,0,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178740,876539.00
08/14/2016 08:45,2,0.834,ACTIVE,212.38,344.15,59.970,1471178703,"201051344000576","219011344069620",28.77,21.30,0,333.03,353.77,24.4,21.6,0.186,519646.6,519646.6,3154,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178741,876540.00
08/14/2016 08:45,2,0.758,ACTIVE,210.57,342.05,59.975,1471178703,"274151322000087","219011344069620",27.67,26.80,0,328.82,345.96,21.2,18.6,0.124,736097.8,736097.8,3167,0,0,0,L,1151911521,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471178742,876541.00
08/14/2016 09:00,2,1.109,ACTIVE,213.29,346.86,59.986,1471179603,"201051344000645","219011344069620",28.51,22.50,0,333.63,367.00,32.0,29.0,0.252,519203.9,519203.9,3153,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179604,876542.00
08/14/2016 09:00,2,0.990,ACTIVE,211.48,339.95,59.970,1471179603,"274151322000085","219011344069620",28.19,24.50,0,328.52,356.78,28.3,25.4,0.186,763831.9,763831.9,3123,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179605,876543.00
08/14/2016 09:00,2,1.105,ACTIVE,213.29,348.36,59.959,1471179603,"201051344000633","219011344069620",29.02,22.50,0,332.13,367.90,32.5,29.5,0.265,510696.9,510696.9,3149,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179606,876544.00
08/14/2016 09:00,2,1.113,ACTIVE,213.06,346.86,59.986,1471179603,"201051344000469","219011344069620",29.04,21.30,0,332.43,367.30,32.8,29.7,0.270,512898.7,512898.7,3162,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179607,876545.00
08/14/2016 09:00,2,1.104,ACTIVE,211.70,343.55,60.012,1471179603,"201051344000646","219011344069620",28.92,22.80,0,329.13,364.59,32.4,29.3,0.261,514130.6,514130.6,3149,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179608,876546.00
08/14/2016 09:00,2,1.039,ACTIVE,211.25,345.06,59.970,1471179603,"274151322000052","219011344069620",28.57,25.30,0,327.92,357.98,30.1,27.1,0.203,783313.6,783313.6,3123,0,0,0,L,1151911521,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179609,876547.00
08/14/2016 09:00,2,1.139,ACTIVE,212.38,343.85,59.944,1471179603,"201051344000585","219011344069620",28.90,22.80,0,329.73,364.29,33.4,30.3,0.261,523138.5,523138.5,3143,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179609,876548.00
08/14/2016 09:00,2,1.088,ACTIVE,211.70,342.05,59.981,1471179603,"201051344001230","219011344069620",28.73,22.80,0,327.02,362.79,31.7,28.7,0.247,517436.5,517436.5,3166,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179610,876549.00
08/14/2016 09:00,2,1.066,ACTIVE,212.61,344.45,59.970,1471179603,"201051344000582","219011344069620",29.18,22.30,0,330.63,364.29,31.5,28.5,0.247,510238.9,510238.9,3149,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179611,876550.00
08/14/2016 09:00,2,1.127,ACTIVE,211.70,342.65,59.986,1471179603,"201051344000955","219011344069620",28.82,22.80,0,329.13,364.29,32.9,29.8,0.261,523859.1,523859.1,3156,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179612,876551.00
08/14/2016 09:00,2,0.670,ACTIVE,211.25,414.49,59.975,1471179603,"274151322000094","219011344069620",38.70,26.50,0,333.63,435.23,25.9,23.1,0.172,641308.2,641308.2,3182,0,0,0,L,1151911521,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179613,876552.00
08/14/2016 09:00,2,1.148,ACTIVE,213.06,347.16,59.975,1471179603,"201051344000579","219011344069620",29.04,23.00,0,332.73,367.90,33.8,30.7,0.265,527204.1,527204.1,3160,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179614,876553.00
08/14/2016 09:00,2,1.133,ACTIVE,211.70,342.95,59.922,1471179603,"201051344000890","219011344069620",28.80,23.30,0,329.43,363.99,33.1,30.0,0.252,521097.7,521097.7,3150,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179615,876554.00
08/14/2016 09:00,2,1.104,ACTIVE,212.16,343.85,60.002,1471179603,"201051344000438","219011344069620",29.38,22.50,0,330.93,364.89,32.8,29.8,0.261,522673.5,522673.5,3158,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179616,876555.00
08/14/2016 09:00,2,1.129,ACTIVE,212.16,343.25,59.970,1471179603,"201051344000417","219011344069620",28.61,23.30,0,329.13,363.69,32.7,29.7,0.265,514182.5,514182.5,3152,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179617,876556.00
08/14/2016 09:00,2,1.012,ACTIVE,211.25,341.75,59.996,1471179603,"274151322000083","219011344069620",28.67,25.30,0,329.43,356.78,29.4,26.5,0.208,776224.9,776224.9,3133,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179618,876557.00
08/14/2016 09:00,2,1.092,ACTIVE,211.93,347.16,59.970,1471179603,"274151322000076","219011344069620",29.00,25.00,0,329.73,359.48,32.1,29.0,0.212,827938.9,827938.9,3135,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179619,876558.00
08/14/2016 09:00,2,1.123,ACTIVE,212.83,346.56,59.954,1471179603,"201051344000868","219011344069620",29.14,21.80,0,331.23,367.00,33.2,30.1,0.256,511772.7,511772.7,3155,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179620,876559.00
08/14/2016 09:00,2,1.078,ACTIVE,211.25,344.76,59.949,1471179603,"274151322000095","219011344069620",28.65,24.80,0,327.92,357.98,31.2,28.2,0.199,819553.4,819553.4,3141,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179621,876560.00
08/14/2016 09:00,2,1.133,ACTIVE,212.83,348.06,59.922,1471179603,"201051344000988","219011344069620",28.53,22.30,0,332.13,368.50,32.8,29.7,0.265,507996.3,507996.3,3161,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179622,876561.00
08/14/2016 09:00,2,1.125,ACTIVE,211.93,342.95,59.975,1471179603,"201051344001025","219011344069620",29.12,22.50,0,329.73,364.89,33.2,30.1,0.261,522117.9,522117.9,3151,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179623,876562.00
08/14/2016 09:00,2,1.107,ACTIVE,212.83,346.26,59.970,1471179603,"201051344000458","219011344069620",29.22,23.00,0,332.73,366.40,32.8,29.8,0.270,519200.8,519200.8,3150,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179624,876563.00
08/14/2016 09:00,2,1.125,ACTIVE,213.51,348.36,59.928,1471179603,"201051344000853","219011344069620",29.10,22.30,0,333.93,367.60,33.2,30.1,0.265,518321.6,518321.6,3151,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179625,876564.00
08/14/2016 09:00,2,1.082,ACTIVE,212.38,344.15,59.970,1471179603,"201051344000685","219011344069620",29.10,22.50,0,330.93,363.99,31.9,28.9,0.265,521918.1,521918.1,3162,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179626,876565.00
08/14/2016 09:00,2,1.098,ACTIVE,212.16,343.55,59.944,1471179603,"201051344000917","219011344069620",28.82,23.00,0,328.82,363.09,32.1,29.1,0.252,518837.2,518837.2,3168,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179627,876566.00
08/14/2016 09:00,2,1.102,ACTIVE,212.16,343.25,59.975,1471179603,"201051344001145","219011344069620",28.88,22.30,0,331.23,363.39,32.3,29.2,0.252,524069.5,524069.5,3168,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179627,876567.00
08/14/2016 09:00,2,1.131,ACTIVE,212.38,344.76,59.965,1471179603,"201051344000651","219011344069620",28.77,22.00,0,330.63,364.89,33.0,29.9,0.265,516874.8,516874.8,3147,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179628,876568.00
08/14/2016 09:00,2,1.010,ACTIVE,211.03,343.55,59.965,1471179603,"274151322000088","219011344069620",27.73,24.50,0,327.62,356.18,28.4,25.5,0.181,747951.2,747951.2,3126,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179629,876569.00
08/14/2016 09:00,2,0.717,ACTIVE,211.93,411.18,59.959,1471179603,"274151322000068","219011344069620",38.29,27.50,0,331.23,432.22,27.8,24.9,0.181,641523.8,641523.8,3178,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179630,876570.00
08/14/2016 09:00,2,1.154,ACTIVE,211.93,342.95,59.970,1471179603,"201051344001135","219011344069620",28.69,22.30,0,329.73,363.69,33.6,30.5,0.265,513008.8,513008.8,3148,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179631,876571.00
08/14/2016 09:00,2,1.148,ACTIVE,212.38,346.86,59.949,1471179603,"201051344000594","219011344069620",29.02,23.30,0,331.53,366.70,33.8,30.7,0.265,523627.6,523627.6,3154,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179632,876572.00
08/14/2016 09:00,2,1.148,ACTIVE,212.38,343.55,60.002,1471179603,"201051344001203","219011344069620",28.61,22.80,0,330.33,365.49,33.3,30.2,0.270,520893.1,520893.1,3160,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179633,876573.00
08/14/2016 09:00,2,1.027,ACTIVE,211.25,346.56,59.938,1471179603,"274151322000054","219011344069620",28.11,24.80,0,328.82,356.78,29.2,26.3,0.199,763492.0,763492.0,3123,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179634,876574.00
08/14/2016 09:00,2,1.150,ACTIVE,213.06,346.56,59.970,1471179603,"201051344000867","219011344069620",29.08,23.00,0,332.13,366.10,33.9,30.8,0.261,510881.8,510881.8,3152,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179635,876575.00
08/14/2016 09:00,2,1.133,ACTIVE,212.16,343.85,59.954,1471179603,"201051344001093","219011344069620",28.88,22.80,0,330.33,364.59,33.2,30.1,0.256,518259.9,518259.9,3168,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179636,876576.00
08/14/2016 09:00,2,1.133,ACTIVE,212.83,347.46,59.959,1471179603,"201051344000900","219011344069620",28.84,21.80,0,332.13,365.80,33.1,30.0,0.261,527230.7,527230.7,3162,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179637,876577.00
08/14/2016 09:00,2,1.141,ACTIVE,213.06,346.56,59.975,1471179603,"201051344000648","219011344069620",28.77,21.80,0,332.73,366.10,33.3,30.2,0.270,516934.6,516934.6,3149,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179638,876578.00
08/14/2016 09:00,2,1.148,ACTIVE,213.06,347.16,59.970,1471179603,"201051344000569","219011344069620",29.04,22.30,0,332.43,366.10,33.9,30.7,0.265,527598.0,527598.0,3151,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179639,876579.00
08/14/2016 09:00,2,1.162,ACTIVE,212.83,346.86,59.954,1471179603,"201051344000983","219011344069620",29.06,22.30,0,332.43,365.80,34.2,31.1,0.274,519755.2,519755.2,3149,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179640,876580.00
08/14/2016 09:00,2,1.158,ACTIVE,213.06,347.16,59.965,1471179603,"201051344001158","219011344069620",28.73,22.30,0,333.03,367.30,33.7,30.6,0.278,512325.9,512325.9,3156,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179640,876581.00
08/14/2016 09:00,2,1.145,ACTIVE,213.29,348.66,59.928,1471179603,"201051344000576","219011344069620",28.82,21.80,0,332.73,366.70,33.4,30.3,0.261,519653.0,519653.0,3155,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179641,876582.00
08/14/2016 09:00,2,1.037,ACTIVE,211.48,345.36,59.975,1471179603,"274151322000087","219011344069620",27.89,28.30,0,327.62,356.18,29.3,26.3,0.168,736103.4,736103.4,3168,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471179642,876583.00
08/14/2016 09:15,2,1.594,ACTIVE,213.29,350.77,59.949,1471180504,"201051344000645","219011344069620",28.90,23.00,0,335.74,381.42,46.7,43.2,0.380,519213.8,519213.8,3154,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180505,876584.00
08/14/2016 09:15,2,1.475,ACTIVE,211.03,350.47,59.907,1471180504,"274151322000085","219011344069620",27.75,25.50,0,332.73,364.59,41.5,38.2,0.283,763840.6,763840.6,3124,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180506,876585.00
08/14/2016 09:15,2,1.576,ACTIVE,213.29,352.27,59.944,1471180504,"201051344000633","219011344069620",29.40,23.50,0,333.93,381.12,47.0,43.5,0.393,510706.9,510706.9,3150,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180507,876586.00
08/14/2016 09:15,2,1.594,ACTIVE,213.29,351.07,59.944,1471180504,"201051344000469","219011344069620",29.36,21.80,0,333.03,382.03,47.4,43.8,0.402,512908.8,512908.8,3163,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180508,876587.00
08/14/2016 09:15,2,1.564,ACTIVE,211.93,347.76,59.996,1471180504,"201051344000646","219011344069620",29.24,23.80,0,330.03,376.92,46.4,42.8,0.389,514140.5,514140.5,3150,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180509,876588.00
08/14/2016 09:15,2,1.496,ACTIVE,211.03,347.16,59.949,1471180504,"274151322000052","219011344069620",28.65,26.50,0,332.73,365.19,43.5,40.0,0.301,783322.7,783322.7,3124,0,0,0,L,1151911521,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180510,876589.00
08/14/2016 09:15,2,1.602,ACTIVE,212.83,348.96,59.949,1471180504,"201051344000585","219011344069620",29.20,23.50,0,330.63,377.22,47.4,43.8,0.384,523148.6,523148.6,3144,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180511,876590.00
08/14/2016 09:15,2,1.527,ACTIVE,212.38,347.16,59.944,1471180504,"201051344001230","219011344069620",29.38,23.80,0,328.52,376.01,45.5,42.0,0.367,517446.3,517446.3,3167,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180512,876591.00
08/14/2016 09:15,2,1.539,ACTIVE,213.06,348.96,59.938,1471180504,"201051344000582","219011344069620",29.04,22.80,0,331.53,377.52,45.3,41.8,0.376,510248.5,510248.5,3150,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180513,876592.00
08/14/2016 09:15,2,1.604,ACTIVE,212.16,347.76,59.949,1471180504,"201051344000955","219011344069620",28.98,23.50,0,329.43,376.62,47.1,43.5,0.389,523869.2,523869.2,3157,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180514,876593.00
08/14/2016 09:15,2,0.969,ACTIVE,211.03,419.00,59.954,1471180504,"274151322000094","219011344069620",39.16,28.00,0,331.53,445.15,38.3,35.1,0.256,641316.3,641316.3,3183,0,0,0,L,1151911521,0,120.88,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180514,876594.00
08/14/2016 09:15,2,1.619,ACTIVE,213.06,351.07,59.907,1471180504,"201051344000579","219011344069620",29.02,23.80,0,334.54,381.42,47.6,44.0,0.384,527214.3,527214.3,3161,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180515,876595.00
08/14/2016 09:15,2,1.598,ACTIVE,212.16,347.16,59.928,1471180504,"201051344000890","219011344069620",28.94,24.30,0,329.43,377.82,46.8,43.3,0.371,521107.8,521107.8,3151,0,0,0,L,1122011218,0,122.01,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180516,876596.00
08/14/2016 09:15,2,1.576,ACTIVE,212.61,348.96,59.959,1471180504,"201051344000438","219011344069620",29.02,23.50,0,330.93,378.12,46.4,42.8,0.384,522683.5,522683.5,3159,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180517,876597.00
08/14/2016 09:15,2,1.576,ACTIVE,212.61,347.76,59.954,1471180504,"201051344000417","219011344069620",28.88,24.30,0,329.73,376.31,46.1,42.6,0.384,514192.5,514192.5,3153,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180518,876598.00
08/14/2016 09:15,2,1.449,ACTIVE,211.03,345.66,59.959,1471180504,"274151322000083","219011344069620",28.63,26.00,0,332.73,364.59,42.0,38.6,0.305,776233.9,776233.9,3134,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180519,876599.00
08/14/2016 09:15,2,1.539,ACTIVE,211.70,350.47,59.954,1471180504,"274151322000076","219011344069620",29.46,26.30,0,333.03,368.20,46.0,42.4,0.323,827948.8,827948.8,3136,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180520,876600.00
08/14/2016 09:15,2,1.611,ACTIVE,212.83,350.47,59.965,1471180504,"201051344000868","219011344069620",28.71,22.30,0,334.54,379.92,46.8,43.3,0.376,511782.9,511782.9,3156,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180521,876601.00
08/14/2016 09:15,2,1.521,ACTIVE,210.80,345.06,59.928,1471180504,"274151322000095","219011344069620",29.10,26.00,0,332.43,367.00,44.9,41.4,0.305,819563.1,819563.1,3142,0,0,0,L,1151911521,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180522,876602.00
08/14/2016 09:15,2,1.572,ACTIVE,213.06,352.57,59.949,1471180504,"201051344000988","219011344069620",29.06,23.00,0,333.63,382.63,46.3,42.8,0.389,508006.4,508006.4,3162,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180523,876603.00
08/14/2016 09:15,2,1.578,ACTIVE,212.61,347.76,59.959,1471180504,"201051344001025","219011344069620",29.06,23.30,0,330.93,377.52,46.5,42.9,0.371,522128.0,522128.0,3152,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180524,876604.00
08/14/2016 09:15,2,1.568,ACTIVE,213.06,350.77,59.991,1471180504,"201051344000458","219011344069620",28.94,23.50,0,334.54,380.82,46.0,42.5,0.389,519210.7,519210.7,3151,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180524,876605.00
08/14/2016 09:15,2,1.568,ACTIVE,213.74,352.57,59.965,1471180504,"201051344000853","219011344069620",29.12,22.80,0,335.74,382.63,46.3,42.7,0.376,518331.6,518331.6,3152,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180525,876606.00
08/14/2016 09:15,2,1.518,ACTIVE,212.61,348.36,59.954,1471180504,"201051344000685","219011344069620",29.16,23.30,0,330.33,376.92,44.8,41.3,0.389,521927.8,521927.8,3163,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180526,876607.00
08/14/2016 09:15,2,1.510,ACTIVE,212.83,348.36,59.959,1471180504,"201051344000917","219011344069620",29.18,23.80,0,330.63,376.92,44.6,41.1,0.362,518846.9,518846.9,3169,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180527,876608.00
08/14/2016 09:15,2,1.514,ACTIVE,212.83,348.06,59.938,1471180504,"201051344001145","219011344069620",29.14,23.00,0,330.93,376.62,44.7,41.2,0.358,524079.2,524079.2,3169,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180528,876609.00
08/14/2016 09:15,2,1.570,ACTIVE,212.83,348.96,59.981,1471180504,"201051344000651","219011344069620",28.82,22.80,0,331.23,377.82,45.9,42.3,0.376,516884.8,516884.8,3148,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180529,876610.00
08/14/2016 09:15,2,1.416,ACTIVE,210.80,349.86,59.965,1471180504,"274151322000088","219011344069620",27.95,25.80,0,332.43,363.69,40.1,36.8,0.270,747959.9,747959.9,3127,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180530,876611.00
08/14/2016 09:15,2,0.980,ACTIVE,211.93,420.50,59.959,1471180504,"274151322000068","219011344069620",38.74,28.80,0,332.13,441.24,38.2,35.0,0.256,641532.1,641532.1,3179,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180531,876612.00
08/14/2016 09:15,2,1.568,ACTIVE,212.38,347.16,60.012,1471180504,"201051344001135","219011344069620",29.06,23.00,0,331.23,376.92,46.1,42.6,0.380,513018.8,513018.8,3149,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180532,876613.00
08/14/2016 09:15,2,1.584,ACTIVE,212.38,350.17,60.018,1471180504,"201051344000594","219011344069620",28.96,24.00,0,333.63,379.32,46.5,42.9,0.376,523637.7,523637.7,3155,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180533,876614.00
08/14/2016 09:15,2,1.566,ACTIVE,212.61,347.46,59.965,1471180504,"201051344001203","219011344069620",29.02,23.80,0,330.33,379.32,46.0,42.5,0.380,520903.2,520903.2,3161,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180534,876615.00
08/14/2016 09:15,2,1.432,ACTIVE,211.03,350.17,59.949,1471180504,"274151322000054","219011344069620",28.23,26.00,0,332.43,364.89,40.9,37.6,0.283,763500.9,763500.9,3124,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180534,876616.00
08/14/2016 09:15,2,1.576,ACTIVE,213.06,350.17,59.970,1471180504,"201051344000867","219011344069620",29.12,23.30,0,333.33,380.22,46.5,43.0,0.371,510892.0,510892.0,3153,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180535,876617.00
08/14/2016 09:15,2,1.551,ACTIVE,212.61,349.26,59.954,1471180504,"201051344001093","219011344069620",29.02,23.80,0,330.93,378.12,45.6,42.1,0.367,518269.9,518269.9,3169,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180536,876618.00
08/14/2016 09:15,2,1.543,ACTIVE,212.83,351.07,59.965,1471180504,"201051344000900","219011344069620",29.18,22.30,0,334.84,380.52,45.6,42.1,0.367,527240.7,527240.7,3163,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180537,876619.00
08/14/2016 09:15,2,1.555,ACTIVE,213.29,349.86,59.959,1471180504,"201051344000648","219011344069620",28.94,22.50,0,334.24,380.52,45.6,42.1,0.371,516944.5,516944.5,3150,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180538,876620.00
08/14/2016 09:15,2,1.570,ACTIVE,213.06,350.77,59.965,1471180504,"201051344000569","219011344069620",29.06,23.00,0,334.84,381.42,46.2,42.7,0.376,527608.2,527608.2,3152,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180539,876621.00
