ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 09:15,2,1.555,ACTIVE,213.06,350.17,59.975,1471180504,"201051344000983","219011344069620",29.46,23.00,0,335.14,380.82,46.4,42.9,0.384,519765.4,519765.4,3150,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180540,876622.00
08/14/2016 09:15,2,1.568,ACTIVE,213.06,351.37,59.907,1471180504,"201051344001158","219011344069620",28.92,23.00,0,334.54,381.12,46.0,42.5,0.384,512335.9,512335.9,3157,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180541,876623.00
08/14/2016 09:15,2,1.543,ACTIVE,213.51,351.97,59.959,1471180504,"201051344000576","219011344069620",29.16,22.50,0,335.14,382.63,45.6,42.1,0.371,519663.0,519663.0,3156,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180542,876624.00
08/14/2016 09:15,2,1.412,ACTIVE,211.25,341.45,59.928,1471180504,"274151322000087","219011344069620",28.09,30.30,0,332.13,363.69,40.2,36.9,0.252,736112.1,736112.1,3169,0,0,0,L,1151911521,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471180543,876625.00
08/14/2016 09:30,2,1.305,ACTIVE,212.83,347.76,59.954,1471181403,"201051344000645","219011344069620",28.41,23.30,0,335.44,371.81,37.5,34.3,0.305,519223.5,519223.5,3155,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181404,876626.00
08/14/2016 09:30,2,1.174,ACTIVE,211.70,348.36,59.954,1471181403,"274151322000085","219011344069620",27.81,26.00,0,331.53,358.58,33.1,30.1,0.230,763849.2,763849.2,3125,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181405,876627.00
08/14/2016 09:30,2,1.303,ACTIVE,213.06,349.56,59.954,1471181403,"201051344000633","219011344069620",28.69,24.00,0,334.24,373.31,37.9,34.6,0.314,510716.7,510716.7,3151,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181406,876628.00
08/14/2016 09:30,2,1.283,ACTIVE,212.61,348.06,59.949,1471181403,"201051344000469","219011344069620",29.28,22.00,0,333.63,371.81,38.1,34.9,0.318,512918.7,512918.7,3164,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181407,876629.00
08/14/2016 09:30,2,1.279,ACTIVE,211.70,344.15,59.907,1471181403,"201051344000646","219011344069620",28.82,24.50,0,328.82,369.10,37.4,34.2,0.309,514150.1,514150.1,3151,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181408,876630.00
08/14/2016 09:30,2,1.217,ACTIVE,211.48,343.85,59.965,1471181403,"274151322000052","219011344069620",28.15,27.00,0,330.63,358.88,34.6,31.5,0.239,783331.7,783331.7,3125,0,0,0,L,1151911521,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181408,876631.00
08/14/2016 09:30,2,1.326,ACTIVE,212.16,344.76,59.954,1471181403,"201051344000585","219011344069620",28.67,24.30,0,331.23,369.40,38.5,35.2,0.301,523158.6,523158.6,3145,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181409,876632.00
08/14/2016 09:30,2,1.260,ACTIVE,211.70,342.95,59.954,1471181403,"201051344001230","219011344069620",28.65,24.30,0,328.22,367.00,36.5,33.4,0.292,517455.7,517455.7,3168,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181410,876633.00
08/14/2016 09:30,2,1.258,ACTIVE,212.16,344.76,59.959,1471181403,"201051344000582","219011344069620",28.63,23.30,0,331.83,369.10,36.5,33.3,0.296,510258.0,510258.0,3151,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181411,876634.00
08/14/2016 09:30,2,1.295,ACTIVE,211.48,343.55,59.959,1471181403,"201051344000955","219011344069620",28.80,24.00,0,329.13,368.80,37.8,34.6,0.309,523879.0,523879.0,3158,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181412,876635.00
08/14/2016 09:30,2,0.787,ACTIVE,211.70,408.48,59.959,1471181403,"274151322000094","219011344069620",37.91,28.50,0,330.93,437.93,30.2,27.3,0.203,641324.1,641324.1,3184,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181413,876636.00
08/14/2016 09:30,2,1.320,ACTIVE,212.61,346.86,59.959,1471181403,"201051344000579","219011344069620",28.78,24.50,0,335.14,371.81,38.5,35.3,0.305,527224.3,527224.3,3162,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181414,876637.00
08/14/2016 09:30,2,1.307,ACTIVE,211.93,343.55,59.959,1471181403,"201051344000890","219011344069620",28.47,25.00,0,330.63,368.50,37.8,34.5,0.292,521117.6,521117.6,3152,0,0,0,L,1122011218,0,121.55,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181415,876638.00
08/14/2016 09:30,2,1.281,ACTIVE,212.16,344.45,59.917,1471181403,"201051344000438","219011344069620",28.71,24.30,0,332.13,368.80,37.3,34.1,0.305,522693.2,522693.2,3160,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181416,876639.00
08/14/2016 09:30,2,1.281,ACTIVE,211.93,345.06,59.912,1471181403,"201051344000417","219011344069620",28.63,25.00,0,331.83,368.50,37.2,34.0,0.301,514202.1,514202.1,3154,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181417,876640.00
08/14/2016 09:30,2,1.176,ACTIVE,211.70,341.15,59.954,1471181403,"274151322000083","219011344069620",28.09,27.00,0,331.23,358.58,33.4,30.3,0.243,776242.6,776242.6,3135,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181418,876641.00
08/14/2016 09:30,2,1.250,ACTIVE,212.16,348.66,59.975,1471181403,"274151322000076","219011344069620",28.77,27.00,0,333.03,361.29,36.4,33.2,0.252,827958.3,827958.3,3137,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181418,876642.00
08/14/2016 09:30,2,1.299,ACTIVE,212.61,347.16,59.965,1471181403,"201051344000868","219011344069620",28.88,22.80,0,333.93,370.60,38.0,34.7,0.301,511792.7,511792.7,3157,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181419,876643.00
08/14/2016 09:30,2,1.227,ACTIVE,211.25,342.05,59.954,1471181403,"274151322000095","219011344069620",28.53,26.80,0,330.33,359.78,35.4,32.3,0.239,819572.4,819572.4,3143,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181420,876644.00
08/14/2016 09:30,2,1.281,ACTIVE,212.61,349.26,60.002,1471181403,"201051344000988","219011344069620",28.69,23.50,0,334.54,372.41,37.3,34.1,0.305,508016.1,508016.1,3163,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181421,876645.00
08/14/2016 09:30,2,1.283,ACTIVE,212.16,343.25,59.954,1471181403,"201051344001025","219011344069620",28.84,24.00,0,331.53,368.80,37.6,34.3,0.301,522137.8,522137.8,3153,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181422,876646.00
08/14/2016 09:30,2,1.277,ACTIVE,212.61,347.46,60.007,1471181403,"201051344000458","219011344069620",28.77,23.80,0,334.24,370.90,37.3,34.1,0.309,519220.4,519220.4,3152,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181423,876647.00
08/14/2016 09:30,2,1.285,ACTIVE,213.29,348.36,59.954,1471181403,"201051344000853","219011344069620",28.77,23.30,0,336.34,372.41,37.4,34.2,0.305,518341.4,518341.4,3153,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181424,876648.00
08/14/2016 09:30,2,1.246,ACTIVE,212.16,344.76,59.970,1471181403,"201051344000685","219011344069620",28.39,23.80,0,331.53,368.50,35.9,32.7,0.309,521937.2,521937.2,3164,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181425,876649.00
08/14/2016 09:30,2,1.236,ACTIVE,212.16,344.15,59.959,1471181403,"201051344000917","219011344069620",28.65,24.30,0,331.83,367.60,35.9,32.7,0.292,518856.3,518856.3,3170,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181426,876650.00
08/14/2016 09:30,2,1.238,ACTIVE,212.16,344.15,59.959,1471181403,"201051344001145","219011344069620",28.71,23.50,0,332.13,367.90,36.0,32.9,0.283,524088.6,524088.6,3170,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181427,876651.00
08/14/2016 09:30,2,1.262,ACTIVE,212.38,344.76,59.981,1471181403,"201051344000651","219011344069620",28.80,23.30,0,332.73,368.50,36.8,33.6,0.301,516894.5,516894.5,3149,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181427,876652.00
08/14/2016 09:30,2,1.131,ACTIVE,211.48,346.86,59.949,1471181403,"274151322000088","219011344069620",27.69,26.50,0,330.03,357.98,31.8,28.7,0.217,747968.2,747968.2,3128,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181428,876653.00
08/14/2016 09:30,2,0.781,ACTIVE,212.16,417.79,59.965,1471181403,"274151322000068","219011344069620",38.92,30.00,0,331.23,441.24,30.5,27.5,0.194,641540.1,641540.1,3180,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181429,876654.00
08/14/2016 09:30,2,1.262,ACTIVE,211.93,343.25,59.954,1471181403,"201051344001135","219011344069620",29.14,23.50,0,330.03,368.20,37.3,34.1,0.292,513028.6,513028.6,3150,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181430,876655.00
08/14/2016 09:30,2,1.275,ACTIVE,212.16,347.46,59.949,1471181403,"201051344000594","219011344069620",29.00,24.80,0,332.73,370.60,37.5,34.3,0.296,523647.5,523647.5,3156,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181431,876656.00
08/14/2016 09:30,2,1.281,ACTIVE,212.16,343.85,59.970,1471181403,"201051344001203","219011344069620",28.53,24.30,0,332.43,369.40,37.1,33.9,0.305,520912.9,520912.9,3162,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181432,876657.00
08/14/2016 09:30,2,1.158,ACTIVE,211.70,341.45,59.944,1471181403,"274151322000054","219011344069620",27.81,26.30,0,330.33,358.88,32.6,29.5,0.212,763509.4,763509.4,3125,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181433,876658.00
08/14/2016 09:30,2,1.295,ACTIVE,212.61,346.86,59.954,1471181403,"201051344000867","219011344069620",28.78,23.80,0,333.63,370.60,37.8,34.5,0.301,510901.8,510901.8,3154,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181434,876659.00
08/14/2016 09:30,2,1.254,ACTIVE,212.16,344.76,59.944,1471181403,"201051344001093","219011344069620",28.90,24.30,0,331.83,367.90,36.7,33.5,0.292,518279.4,518279.4,3170,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181435,876660.00
08/14/2016 09:30,2,1.240,ACTIVE,212.61,346.86,59.959,1471181403,"201051344000900","219011344069620",29.42,22.50,0,333.93,370.60,37.0,33.8,0.296,527250.3,527250.3,3164,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181436,876661.00
08/14/2016 09:30,2,1.273,ACTIVE,212.83,347.16,60.002,1471181403,"201051344000648","219011344069620",28.77,22.80,0,335.44,371.21,37.1,33.9,0.301,516954.1,516954.1,3151,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181437,876662.00
08/14/2016 09:30,2,1.295,ACTIVE,212.61,347.46,59.954,1471181403,"201051344000569","219011344069620",28.84,23.30,0,333.93,371.51,37.9,34.6,0.305,527617.9,527617.9,3153,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181438,876663.00
08/14/2016 09:30,2,1.307,ACTIVE,212.61,347.46,59.922,1471181403,"201051344000983","219011344069620",28.67,23.50,0,334.24,371.21,38.0,34.7,0.305,519775.2,519775.2,3151,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181439,876664.00
08/14/2016 09:30,2,1.281,ACTIVE,212.61,347.46,59.991,1471181403,"201051344001158","219011344069620",28.78,23.50,0,333.93,371.21,37.4,34.2,0.301,512345.6,512345.6,3158,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181440,876665.00
08/14/2016 09:30,2,1.270,ACTIVE,213.06,348.36,59.954,1471181403,"201051344000576","219011344069620",28.94,22.50,0,334.54,372.11,37.2,34.0,0.296,519672.5,519672.5,3157,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181440,876666.00
08/14/2016 09:30,2,1.145,ACTIVE,211.70,340.85,59.949,1471181403,"274151322000087","219011344069620",27.77,31.50,0,331.23,357.68,32.2,29.2,0.199,736120.5,736120.5,3170,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471181441,876667.00
08/14/2016 09:45,2,4.701,ACTIVE,217.58,358.88,59.981,1471182303,"201051344000645","219011344069620",28.17,25.00,0,318.30,398.86,134.1,127.5,0.623,519237.8,519237.8,3156,0,0,0,L,1122011218,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182304,876668.00
08/14/2016 09:45,2,4.562,ACTIVE,213.29,354.37,59.986,1471182303,"274151322000085","219011344069620",27.99,29.30,0,330.03,378.72,129.2,122.7,0.495,763861.8,763861.8,3126,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182305,876669.00
08/14/2016 09:45,2,4.791,ACTIVE,217.13,360.08,59.981,1471182303,"201051344000633","219011344069620",29.76,25.80,0,318.30,401.56,144.6,137.7,0.672,510731.1,510731.1,3152,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182306,876670.00
08/14/2016 09:45,2,4.994,ACTIVE,218.03,360.69,59.975,1471182303,"201051344000469","219011344069620",30.12,23.50,0,318.00,400.36,152.3,145.1,0.716,512933.3,512933.3,3165,0,0,0,L,1122011218,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182308,876671.00
08/14/2016 09:45,2,4.740,ACTIVE,215.54,355.28,59.970,1471182303,"201051344000646","219011344069620",29.34,26.80,0,315.60,394.65,140.9,134.1,0.667,514164.4,514164.4,3152,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182308,876672.00
08/14/2016 09:45,2,4.160,ACTIVE,213.29,347.16,59.975,1471182303,"274151322000052","219011344069620",29.00,30.80,0,327.02,380.22,122.2,116.0,0.473,783345.1,783345.1,3126,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182309,876673.00
08/14/2016 09:45,2,4.451,ACTIVE,216.22,354.37,59.975,1471182303,"201051344000585","219011344069620",29.30,26.50,0,319.81,394.05,131.9,125.4,0.610,523173.1,523173.1,3146,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182310,876674.00
08/14/2016 09:45,2,4.316,ACTIVE,215.09,351.97,59.986,1471182303,"201051344001230","219011344069620",29.28,26.50,0,318.30,394.95,127.9,121.5,0.592,517469.9,517469.9,3169,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182311,876675.00
08/14/2016 09:45,2,4.244,ACTIVE,216.22,354.07,59.975,1471182303,"201051344000582","219011344069620",29.84,25.00,0,317.70,395.85,128.3,121.9,0.601,510272.2,510272.2,3152,0,0,0,L,1122011218,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182312,876676.00
08/14/2016 09:45,2,4.660,ACTIVE,215.54,354.67,59.986,1471182303,"201051344000955","219011344069620",29.70,26.80,0,317.40,394.95,140.2,133.4,0.658,523893.7,523893.7,3159,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182313,876677.00
08/14/2016 09:45,2,2.688,ACTIVE,213.29,433.12,59.975,1471182303,"274151322000094","219011344069620",39.72,32.20,0,334.24,468.29,107.8,102.1,0.411,641336.2,641336.2,3185,0,0,0,L,1151911521,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182314,876678.00
08/14/2016 09:45,2,5.361,ACTIVE,218.48,361.29,59.996,1471182303,"201051344000579","219011344069620",29.30,26.30,0,318.00,400.66,159.2,151.7,0.742,527239.2,527239.2,3163,0,0,0,L,1122011218,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182315,876679.00
08/14/2016 09:45,2,3.996,ACTIVE,215.09,350.17,59.981,1471182303,"201051344000890","219011344069620",29.60,27.50,0,318.91,394.35,119.8,113.7,0.535,521132.3,521132.3,3153,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182316,876680.00
08/14/2016 09:45,2,3.934,ACTIVE,215.54,352.87,59.981,1471182303,"201051344000438","219011344069620",29.66,26.80,0,317.10,395.25,118.2,112.2,0.561,522707.9,522707.9,3161,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182317,876681.00
08/14/2016 09:45,2,4.453,ACTIVE,215.54,354.97,59.975,1471182303,"201051344000417","219011344069620",28.84,27.30,0,317.10,394.05,130.1,123.7,0.623,514216.7,514216.7,3155,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182318,876682.00
08/14/2016 09:45,2,3.596,ACTIVE,212.83,357.08,59.981,1471182303,"274151322000083","219011344069620",28.61,30.50,0,328.22,380.52,104.2,98.6,0.424,776255.8,776255.8,3136,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182319,876683.00
08/14/2016 09:45,2,3.652,ACTIVE,213.51,359.78,59.975,1471182303,"274151322000076","219011344069620",29.26,31.50,0,330.63,383.23,108.1,102.4,0.415,827973.0,827973.0,3138,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182320,876684.00
08/14/2016 09:45,2,3.658,ACTIVE,215.54,354.37,59.996,1471182303,"201051344000868","219011344069620",29.00,24.80,0,318.30,400.06,107.2,101.6,0.477,511807.8,511807.8,3158,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182321,876685.00
08/14/2016 09:45,2,2.967,ACTIVE,212.38,349.26,59.965,1471182303,"274151322000095","219011344069620",29.10,30.50,0,328.82,383.23,87.3,82.3,0.331,819586.7,819586.7,3144,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182322,876686.00
08/14/2016 09:45,2,2.969,ACTIVE,215.77,352.27,59.975,1471182303,"201051344000988","219011344069620",28.86,25.80,0,317.10,400.06,86.7,81.8,0.407,508031.0,508031.0,3164,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182323,876687.00
08/14/2016 09:45,2,2.764,ACTIVE,214.41,346.86,60.023,1471182303,"201051344001025","219011344069620",29.18,26.30,0,318.00,394.35,81.8,77.0,0.371,522152.7,522152.7,3154,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182324,876688.00
08/14/2016 09:45,2,2.814,ACTIVE,215.54,350.77,59.981,1471182303,"201051344000458","219011344069620",29.28,26.00,0,318.00,398.26,83.5,78.7,0.402,519235.3,519235.3,3153,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182324,876689.00
08/14/2016 09:45,2,3.020,ACTIVE,216.22,351.97,59.975,1471182303,"201051344000853","219011344069620",29.28,25.30,0,321.01,399.16,89.5,84.5,0.420,518356.4,518356.4,3154,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182325,876690.00
08/14/2016 09:45,2,2.980,ACTIVE,214.19,348.66,59.965,1471182303,"201051344000685","219011344069620",29.08,26.00,0,315.90,393.75,88.0,83.0,0.415,521951.8,521951.8,3165,0,0,0,L,1122011218,0,123.59,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182326,876691.00
08/14/2016 09:45,2,3.047,ACTIVE,214.87,349.56,59.965,1471182303,"201051344000917","219011344069620",29.34,26.50,0,317.70,394.35,90.7,85.6,0.424,518870.7,518870.7,3171,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182327,876692.00
08/14/2016 09:45,2,3.326,ACTIVE,214.87,350.77,59.959,1471182303,"201051344001145","219011344069620",29.32,25.80,0,319.21,393.75,98.9,93.5,0.460,524103.0,524103.0,3171,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182328,876693.00
08/14/2016 09:45,2,4.156,ACTIVE,215.77,353.17,60.007,1471182303,"201051344000651","219011344069620",28.94,25.50,0,318.61,395.85,121.9,115.7,0.570,516909.3,516909.3,3150,0,0,0,L,1122011218,0,124.04,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182329,876694.00
08/14/2016 09:45,2,3.855,ACTIVE,212.38,350.77,59.965,1471182303,"274151322000088","219011344069620",27.61,30.00,0,328.52,379.62,107.8,102.1,0.407,747981.3,747981.3,3129,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182330,876695.00
08/14/2016 09:45,2,2.658,ACTIVE,213.74,432.82,59.970,1471182303,"274151322000068","219011344069620",39.86,33.30,0,334.54,463.78,107.2,101.6,0.411,641552.5,641552.5,3181,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182331,876696.00
08/14/2016 09:45,2,4.082,ACTIVE,215.54,352.27,60.002,1471182303,"201051344001135","219011344069620",29.34,25.80,0,318.00,394.05,121.2,115.1,0.561,513043.5,513043.5,3151,0,0,0,L,1122011218,0,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182332,876697.00
08/14/2016 09:45,2,3.740,ACTIVE,215.32,353.47,59.981,1471182303,"201051344000594","219011344069620",29.22,27.30,0,318.00,399.16,110.7,104.9,0.504,523662.6,523662.6,3157,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182333,876698.00
08/14/2016 09:45,2,3.994,ACTIVE,216.00,353.47,59.986,1471182303,"201051344001203","219011344069620",29.42,26.80,0,316.80,396.15,119.0,113.0,0.557,520928.0,520928.0,3163,0,0,0,L,1122011218,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182333,876699.00
08/14/2016 09:45,2,4.068,ACTIVE,213.06,348.06,59.981,1471182303,"274151322000054","219011344069620",28.51,30.00,0,326.42,379.92,117.4,111.4,0.451,763522.8,763522.8,3126,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182334,876700.00
08/14/2016 09:45,2,3.637,ACTIVE,215.77,353.17,59.970,1471182303,"201051344000867","219011344069620",29.24,26.30,0,317.40,400.06,107.6,101.9,0.491,510917.0,510917.0,3155,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182335,876701.00
08/14/2016 09:45,2,3.537,ACTIVE,215.32,350.77,59.986,1471182303,"201051344001093","219011344069620",29.42,26.50,0,317.40,396.15,105.3,99.8,0.486,518294.5,518294.5,3171,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182336,876702.00
08/14/2016 09:45,2,3.557,ACTIVE,215.77,353.77,59.970,1471182303,"201051344000900","219011344069620",29.42,24.50,0,318.30,400.36,105.9,100.3,0.486,527265.5,527265.5,3165,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182337,876703.00
08/14/2016 09:45,2,3.283,ACTIVE,216.00,352.87,59.975,1471182303,"201051344000648","219011344069620",28.80,24.80,0,317.70,399.76,95.8,90.5,0.446,516969.2,516969.2,3152,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182338,876704.00
08/14/2016 09:45,2,3.150,ACTIVE,215.77,351.97,59.981,1471182303,"201051344000569","219011344069620",29.16,25.30,0,318.30,398.86,93.1,87.9,0.433,527633.1,527633.1,3154,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182339,876705.00
08/14/2016 09:45,2,3.172,ACTIVE,216.00,352.57,59.954,1471182303,"201051344000983","219011344069620",29.12,25.50,0,318.61,398.56,93.5,88.4,0.442,519790.4,519790.4,3152,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182340,876706.00
08/14/2016 09:45,2,3.219,ACTIVE,216.00,352.27,59.949,1471182303,"201051344001158","219011344069620",29.36,25.30,0,318.00,400.06,95.8,90.5,0.451,512360.8,512360.8,3159,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182341,876707.00
08/14/2016 09:45,2,3.184,ACTIVE,216.00,352.57,59.954,1471182303,"201051344000576","219011344069620",29.24,24.80,0,318.30,400.06,94.3,89.1,0.442,519687.7,519687.7,3158,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182342,876708.00
08/14/2016 09:45,2,2.533,ACTIVE,212.83,347.76,59.970,1471182303,"274151322000087","219011344069620",27.69,35.60,0,329.13,379.62,71.0,66.7,0.468,736133.7,736133.7,3171,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471182343,876709.00
08/14/2016 10:00,2,2.951,ACTIVE,215.09,349.86,59.986,1471183204,"201051344000645","219011344069620",28.45,26.30,0,319.21,406.37,85.0,80.1,0.389,519260.6,519260.6,3157,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183205,876710.00
08/14/2016 10:00,2,2.787,ACTIVE,211.70,341.75,59.986,1471183204,"274151322000085","219011344069620",27.77,30.50,0,329.13,383.53,78.4,73.7,0.296,763881.4,763881.4,3127,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183206,876711.00
08/14/2016 10:00,2,2.883,ACTIVE,214.64,350.17,60.007,1471183204,"201051344000633","219011344069620",28.90,27.30,0,318.00,405.77,84.5,79.6,0.402,510753.7,510753.7,3153,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183206,876712.00
08/14/2016 10:00,2,2.951,ACTIVE,214.87,350.77,59.996,1471183204,"201051344000469","219011344069620",29.20,24.50,0,316.20,407.87,87.4,82.4,0.420,512956.3,512956.3,3166,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183207,876713.00
08/14/2016 10:00,2,2.840,ACTIVE,213.29,346.86,59.975,1471183204,"201051344000646","219011344069620",28.82,28.00,0,317.40,404.57,83.0,78.2,0.389,514186.2,514186.2,3153,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183208,876714.00
08/14/2016 10:00,2,2.740,ACTIVE,211.48,342.95,59.991,1471183204,"274151322000052","219011344069620",28.51,32.80,0,326.72,385.63,79.1,74.4,0.305,783365.5,783365.5,3127,0,0,0,L,1151911521,0,120.88,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183209,876715.00
08/14/2016 10:00,2,2.961,ACTIVE,214.19,347.76,59.981,1471183204,"201051344000585","219011344069620",29.14,28.30,0,317.70,404.87,87.5,82.5,0.407,523195.1,523195.1,3147,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183210,876716.00
08/14/2016 10:00,2,2.945,ACTIVE,213.29,345.66,59.975,1471183204,"201051344001230","219011344069620",28.71,28.00,0,317.70,400.66,85.7,80.8,0.402,517491.6,517491.6,3170,0,0,0,L,1122011218,0,122.68,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183211,876717.00
08/14/2016 10:00,2,2.916,ACTIVE,214.41,346.86,59.965,1471183204,"201051344000582","219011344069620",28.82,26.30,0,317.40,405.77,85.2,80.3,0.398,510293.7,510293.7,3153,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183212,876718.00
08/14/2016 10:00,2,2.891,ACTIVE,213.29,346.26,59.965,1471183204,"201051344000955","219011344069620",29.12,28.00,0,317.40,401.56,85.3,80.5,0.402,523915.9,523915.9,3160,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183213,876719.00
08/14/2016 10:00,2,1.844,ACTIVE,211.70,431.02,59.981,1471183204,"274151322000094","219011344069620",38.94,32.60,0,333.93,470.39,73.7,69.2,0.521,641354.6,641354.6,3186,0,0,0,L,1151911521,0,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183214,876720.00
08/14/2016 10:00,2,2.922,ACTIVE,214.87,350.77,59.944,1471183204,"201051344000579","219011344069620",28.82,27.80,0,319.21,409.98,85.3,80.4,0.393,527261.8,527261.8,3164,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183215,876721.00
08/14/2016 10:00,2,2.783,ACTIVE,213.29,345.06,59.981,1471183204,"201051344000890","219011344069620",29.00,29.50,0,319.51,401.56,81.8,77.0,0.376,521154.3,521154.3,3154,0,0,0,L,1122011218,0,122.68,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183216,876722.00
08/14/2016 10:00,2,2.799,ACTIVE,213.74,346.86,60.018,1471183204,"201051344000438","219011344069620",28.78,28.00,0,316.80,406.07,81.6,76.8,0.389,522729.8,522729.8,3162,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183217,876723.00
08/14/2016 10:00,2,2.771,ACTIVE,213.51,346.26,59.959,1471183204,"201051344000417","219011344069620",28.59,30.80,0,317.70,400.36,80.2,75.5,0.384,514238.2,514238.2,3156,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183218,876724.00
08/14/2016 10:00,2,2.568,ACTIVE,211.48,346.26,59.975,1471183204,"274151322000083","219011344069620",28.25,32.00,0,326.12,385.03,73.5,69.0,0.530,776275.6,776275.6,3137,0,0,0,L,1151911521,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183218,876725.00
08/14/2016 10:00,2,2.750,ACTIVE,212.16,343.25,59.981,1471183204,"274151322000076","219011344069620",28.96,32.60,0,328.22,388.04,80.7,75.9,0.318,827995.0,827995.0,3139,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183220,876726.00
08/14/2016 10:00,2,2.893,ACTIVE,214.19,348.96,59.986,1471183204,"201051344000868","219011344069620",28.53,25.50,0,317.70,406.67,83.7,78.8,0.384,511830.4,511830.4,3159,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183220,876727.00
08/14/2016 10:00,2,2.666,ACTIVE,211.25,345.36,59.981,1471183204,"274151322000095","219011344069620",28.98,31.50,0,327.32,387.74,78.2,73.6,0.301,819608.2,819608.2,3145,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183221,876728.00
08/14/2016 10:00,2,2.881,ACTIVE,214.64,351.07,59.991,1471183204,"201051344000988","219011344069620",28.61,26.30,0,316.20,411.48,83.5,78.7,0.398,508053.5,508053.5,3165,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183222,876729.00
08/14/2016 10:00,2,2.811,ACTIVE,213.74,345.06,59.954,1471183204,"201051344001025","219011344069620",29.02,28.00,0,317.70,405.17,82.7,77.9,0.376,522174.8,522174.8,3155,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183223,876730.00
08/14/2016 10:00,2,2.873,ACTIVE,214.64,348.36,59.975,1471183204,"201051344000458","219011344069620",29.10,27.50,0,316.80,406.37,84.6,79.8,0.411,519257.6,519257.6,3154,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183224,876731.00
08/14/2016 10:00,2,2.936,ACTIVE,215.32,351.97,59.965,1471183204,"201051344000853","219011344069620",29.22,26.00,0,320.71,411.18,87.0,82.0,0.407,518379.1,518379.1,3155,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183225,876732.00
08/14/2016 10:00,2,2.764,ACTIVE,213.51,346.56,59.991,1471183204,"201051344000685","219011344069620",28.92,27.80,0,315.90,400.96,80.9,76.2,0.393,521973.3,521973.3,3166,0,0,0,L,1122011218,0,123.14,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183226,876733.00
08/14/2016 10:00,2,2.775,ACTIVE,213.96,345.36,59.981,1471183204,"201051344000917","219011344069620",28.92,27.50,0,319.21,405.17,81.4,76.7,0.384,518892.0,518892.0,3172,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183227,876734.00
08/14/2016 10:00,2,2.727,ACTIVE,213.51,345.06,59.949,1471183204,"201051344001145","219011344069620",28.78,27.00,0,318.61,403.67,79.5,74.9,0.358,524124.2,524124.2,3172,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183228,876735.00
08/14/2016 10:00,2,2.848,ACTIVE,213.96,346.86,59.975,1471183204,"201051344000651","219011344069620",28.55,27.00,0,318.61,406.07,82.3,77.6,0.380,516931.2,516931.2,3151,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183229,876736.00
08/14/2016 10:00,2,2.482,ACTIVE,211.25,345.36,59.996,1471183204,"274151322000088","219011344069620",27.57,30.50,0,327.32,384.73,69.3,65.0,0.473,748000.7,748000.7,3130,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183230,876737.00
08/14/2016 10:00,2,1.719,ACTIVE,212.38,420.20,59.991,1471183204,"274151322000068","219011344069620",38.15,33.80,0,333.33,458.07,66.3,62.1,0.455,641571.0,641571.0,3182,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183231,876738.00
08/14/2016 10:00,2,2.773,ACTIVE,213.51,344.76,59.975,1471183204,"201051344001135","219011344069620",28.59,26.80,0,318.30,405.17,80.3,75.6,0.376,513065.3,513065.3,3152,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183232,876739.00
08/14/2016 10:00,2,2.848,ACTIVE,213.74,348.36,59.938,1471183204,"201051344000594","219011344069620",28.78,29.00,0,317.10,407.57,83.0,78.2,0.371,523685.0,523685.0,3158,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183232,876740.00
08/14/2016 10:00,2,2.830,ACTIVE,213.96,345.96,59.981,1471183204,"201051344001203","219011344069620",28.77,28.50,0,317.40,407.27,82.5,77.7,0.398,520950.2,520950.2,3164,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183233,876741.00
08/14/2016 10:00,2,2.545,ACTIVE,211.25,353.17,59.970,1471183204,"274151322000054","219011344069620",27.79,30.50,0,327.02,385.33,71.6,67.2,0.491,763542.4,763542.4,3127,0,0,0,L,1151911521,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183234,876742.00
08/14/2016 10:00,2,2.895,ACTIVE,214.41,348.66,59.975,1471183204,"201051344000867","219011344069620",29.06,27.30,0,317.70,405.47,85.3,80.4,0.389,510939.5,510939.5,3156,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183235,876743.00
08/14/2016 10:00,2,2.801,ACTIVE,213.74,346.86,59.975,1471183204,"201051344001093","219011344069620",28.77,27.80,0,318.00,406.67,81.6,76.8,0.380,518316.5,518316.5,3172,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183236,876744.00
08/14/2016 10:00,2,2.936,ACTIVE,214.41,349.56,59.944,1471183204,"201051344000900","219011344069620",29.46,25.80,0,318.91,407.27,87.6,82.6,0.402,527288.3,527288.3,3166,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183237,876745.00
08/14/2016 10:00,2,2.939,ACTIVE,214.64,350.17,59.944,1471183204,"201051344000648","219011344069620",28.59,26.30,0,317.10,406.07,85.1,80.2,0.402,516991.3,516991.3,3153,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183238,876746.00
08/14/2016 10:00,2,2.926,ACTIVE,214.64,349.86,59.981,1471183204,"201051344000569","219011344069620",29.30,26.30,0,317.40,406.67,86.8,81.9,0.407,527655.7,527655.7,3155,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183239,876747.00
08/14/2016 10:00,2,2.912,ACTIVE,214.87,349.86,59.970,1471183204,"201051344000983","219011344069620",29.38,26.50,0,318.30,406.67,86.7,81.7,0.407,519813.0,519813.0,3153,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183240,876748.00
08/14/2016 10:00,2,2.922,ACTIVE,214.87,349.86,59.975,1471183204,"201051344001158","219011344069620",28.73,26.30,0,318.61,406.97,85.1,80.2,0.402,512383.0,512383.0,3160,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183241,876749.00
08/14/2016 10:00,2,2.904,ACTIVE,215.09,350.17,59.981,1471183204,"201051344000576","219011344069620",29.20,25.50,0,318.30,410.58,85.9,81.0,0.398,519710.1,519710.1,3159,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183242,876750.00
08/14/2016 10:00,2,2.555,ACTIVE,211.70,354.37,59.975,1471183204,"274151322000087","219011344069620",27.73,37.50,0,330.03,382.63,71.7,67.3,0.482,736152.9,736152.9,3172,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471183243,876751.00
08/14/2016 10:15,2,2.668,ACTIVE,214.41,356.18,59.981,1471184103,"201051344000645","219011344069620",28.59,27.00,0,318.30,395.85,77.3,72.7,0.645,519279.5,519279.5,3158,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184104,876752.00
08/14/2016 10:15,2,2.480,ACTIVE,211.48,361.29,59.970,1471184103,"274151322000085","219011344069620",27.59,31.00,0,328.52,377.82,69.4,65.0,0.477,763898.0,763898.0,3128,0,0,0,L,1151911521,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184105,876753.00
08/14/2016 10:15,2,2.652,ACTIVE,213.96,360.38,59.970,1471184103,"201051344000633","219011344069620",28.78,28.80,0,317.10,395.25,77.3,72.7,0.658,510772.6,510772.6,3154,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184106,876754.00
08/14/2016 10:15,2,2.654,ACTIVE,214.41,349.26,59.991,1471184103,"201051344000469","219011344069620",29.12,25.30,0,316.50,395.85,78.3,73.7,0.380,512975.5,512975.5,3167,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184107,876755.00
08/14/2016 10:15,2,2.602,ACTIVE,212.61,357.08,60.012,1471184103,"201051344000646","219011344069620",28.98,29.30,0,317.40,388.34,76.4,71.8,0.650,514204.8,514204.8,3154,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184108,876756.00
08/14/2016 10:15,2,2.521,ACTIVE,211.25,356.48,59.965,1471184103,"274151322000052","219011344069620",28.31,33.50,0,327.02,376.92,72.3,67.9,0.499,783383.0,783383.0,3128,0,0,0,L,1151911521,0,120.88,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184108,876757.00
08/14/2016 10:15,2,2.633,ACTIVE,213.29,348.96,59.965,1471184103,"201051344000585","219011344069620",29.08,28.80,0,318.61,388.64,77.5,72.9,0.367,523214.1,523214.1,3148,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184109,876758.00
08/14/2016 10:15,2,2.555,ACTIVE,212.38,355.58,59.959,1471184103,"201051344001230","219011344069620",28.92,29.50,0,317.10,388.04,74.9,70.4,0.628,517509.9,517509.9,3171,0,0,0,L,1122011218,0,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184110,876759.00
08/14/2016 10:15,2,2.574,ACTIVE,213.51,357.98,59.965,1471184103,"201051344000582","219011344069620",28.59,27.30,0,318.30,389.84,74.5,70.0,0.614,510312.0,510312.0,3154,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184111,876760.00
08/14/2016 10:15,2,2.598,ACTIVE,212.61,357.38,59.981,1471184103,"201051344000955","219011344069620",29.08,28.50,0,317.10,388.64,76.5,71.9,0.650,523934.7,523934.7,3161,0,0,0,L,1122011218,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184112,876761.00
08/14/2016 10:15,2,1.660,ACTIVE,211.70,426.21,59.970,1471184103,"274151322000094","219011344069620",38.55,33.50,0,384.13,455.67,64.7,60.5,0.455,641370.3,641370.3,3187,0,0,0,L,1151911521,0,121.10,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184113,876762.00
08/14/2016 10:15,2,2.625,ACTIVE,213.96,360.69,60.002,1471184103,"201051344000579","219011344069620",28.82,29.00,0,318.30,396.45,76.6,72.0,0.628,527280.9,527280.9,3165,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184114,876763.00
08/14/2016 10:15,2,2.598,ACTIVE,212.61,356.48,59.986,1471184103,"201051344000890","219011344069620",28.69,30.80,0,318.91,388.64,75.5,70.9,0.628,521173.0,521173.0,3155,0,0,0,L,1122011218,0,122.01,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184115,876764.00
