ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 10:15,2,2.574,ACTIVE,213.06,358.28,59.975,1471184103,"201051344000438","219011344069620",28.82,29.00,0,317.70,389.54,75.2,70.6,0.641,522748.5,522748.5,3163,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184116,876765.00
08/14/2016 10:15,2,2.562,ACTIVE,212.61,357.08,60.002,1471184103,"201051344000417","219011344069620",28.53,30.80,0,317.40,387.74,74.0,69.5,0.636,514256.6,514256.6,3157,0,0,0,L,1122011218,0,121.55,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184117,876766.00
08/14/2016 10:15,2,2.418,ACTIVE,211.48,360.08,59.965,1471184103,"274151322000083","219011344069620",28.41,32.60,0,327.02,377.22,69.5,65.1,0.504,776292.7,776292.7,3138,0,0,0,L,1151911521,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184117,876767.00
08/14/2016 10:15,2,2.604,ACTIVE,212.16,347.46,59.996,1471184103,"274151322000076","219011344069620",28.77,33.30,0,329.13,379.02,75.8,71.3,0.526,828013.8,828013.8,3140,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184118,876768.00
08/14/2016 10:15,2,2.617,ACTIVE,213.29,360.38,60.012,1471184103,"201051344000868","219011344069620",28.45,26.50,0,316.80,392.55,75.5,70.9,0.623,511849.5,511849.5,3160,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184119,876769.00
08/14/2016 10:15,2,2.521,ACTIVE,211.48,348.36,60.002,1471184103,"274151322000095","219011344069620",29.00,32.80,0,327.32,377.82,74.0,69.5,0.504,819626.6,819626.6,3146,0,0,0,L,1151911521,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184120,876770.00
08/14/2016 10:15,2,2.561,ACTIVE,213.74,361.89,59.965,1471184103,"201051344000988","219011344069620",28.59,27.00,0,315.30,397.05,74.2,69.7,0.588,508072.4,508072.4,3166,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184121,876771.00
08/14/2016 10:15,2,2.574,ACTIVE,212.83,355.88,59.949,1471184103,"201051344001025","219011344069620",28.73,29.30,0,319.21,389.24,74.9,70.4,0.614,522193.7,522193.7,3156,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184122,876772.00
08/14/2016 10:15,2,2.514,ACTIVE,213.96,359.78,59.975,1471184103,"201051344000458","219011344069620",29.12,27.50,0,315.90,396.75,74.1,69.6,0.628,519276.4,519276.4,3155,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184123,876773.00
08/14/2016 10:15,2,2.559,ACTIVE,214.64,362.19,59.986,1471184103,"201051344000853","219011344069620",28.82,26.50,0,319.21,397.35,74.8,70.2,0.632,518398.1,518398.1,3156,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184124,876774.00
08/14/2016 10:15,2,2.494,ACTIVE,212.83,357.38,59.965,1471184103,"201051344000685","219011344069620",28.73,28.00,0,317.70,389.54,72.5,68.1,0.632,521991.6,521991.6,3167,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184125,876775.00
08/14/2016 10:15,2,2.432,ACTIVE,213.06,356.48,59.970,1471184103,"201051344000917","219011344069620",29.10,28.00,0,319.81,388.34,71.7,67.2,0.592,518910.2,518910.2,3173,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184126,876776.00
08/14/2016 10:15,2,2.475,ACTIVE,212.83,356.48,59.959,1471184103,"201051344001145","219011344069620",28.67,27.50,0,317.70,388.64,71.8,67.4,0.601,524142.4,524142.4,3173,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184127,876777.00
08/14/2016 10:15,2,2.531,ACTIVE,213.29,358.88,59.970,1471184103,"201051344000651","219011344069620",28.71,27.50,0,318.30,389.84,73.6,69.1,0.610,516950.0,516950.0,3152,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184128,876778.00
08/14/2016 10:15,2,2.336,ACTIVE,210.80,346.26,59.944,1471184103,"274151322000088","219011344069620",27.69,31.30,0,328.52,376.62,65.5,61.3,0.446,748017.3,748017.3,3131,0,0,0,L,1151911521,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184129,876779.00
08/14/2016 10:15,2,1.619,ACTIVE,212.38,422.60,59.959,1471184103,"274151322000068","219011344069620",38.25,34.80,0,387.74,456.27,63.1,59.0,0.433,641586.8,641586.8,3183,0,0,0,L,1151911521,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184130,876780.00
08/14/2016 10:15,2,2.539,ACTIVE,212.83,356.18,60.002,1471184103,"201051344001135","219011344069620",28.57,27.50,0,317.40,388.04,73.5,69.0,0.605,513084.1,513084.1,3153,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184131,876781.00
08/14/2016 10:15,2,2.529,ACTIVE,213.29,359.78,59.959,1471184103,"201051344000594","219011344069620",28.86,29.80,0,316.80,395.85,73.9,69.4,0.614,523703.9,523703.9,3159,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184132,876782.00
08/14/2016 10:15,2,2.518,ACTIVE,213.06,357.38,59.970,1471184103,"201051344001203","219011344069620",28.96,29.30,0,318.00,390.44,73.9,69.4,0.628,520969.1,520969.1,3165,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184132,876783.00
08/14/2016 10:15,2,2.354,ACTIVE,211.70,360.38,59.981,1471184103,"274151322000054","219011344069620",27.77,31.50,0,327.62,377.22,66.2,62.0,0.460,763559.3,763559.3,3128,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184133,876784.00
08/14/2016 10:15,2,2.559,ACTIVE,213.74,358.88,59.928,1471184103,"201051344000867","219011344069620",28.65,27.80,0,317.10,393.15,74.2,69.7,0.605,510958.5,510958.5,3157,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184134,876785.00
08/14/2016 10:15,2,2.471,ACTIVE,212.83,356.18,59.959,1471184103,"201051344001093","219011344069620",28.88,28.50,0,318.61,388.94,72.3,67.8,0.597,518334.9,518334.9,3173,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184135,876786.00
08/14/2016 10:15,2,2.525,ACTIVE,213.96,360.38,59.922,1471184103,"201051344000900","219011344069620",29.10,25.80,0,318.00,396.45,74.5,70.0,0.605,527307.4,527307.4,3167,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184136,876787.00
08/14/2016 10:15,2,2.494,ACTIVE,214.19,359.48,59.928,1471184103,"201051344000648","219011344069620",28.82,26.80,0,316.50,394.95,72.9,68.4,0.610,517009.9,517009.9,3154,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184137,876788.00
08/14/2016 10:15,2,2.510,ACTIVE,213.96,359.78,60.007,1471184103,"201051344000569","219011344069620",29.22,26.80,0,317.40,395.55,74.3,69.8,0.623,527674.7,527674.7,3156,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184138,876789.00
08/14/2016 10:15,2,2.539,ACTIVE,213.96,360.08,59.970,1471184103,"201051344000983","219011344069620",28.98,27.00,0,318.30,394.95,74.5,70.0,0.632,519832.0,519832.0,3154,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184139,876790.00
08/14/2016 10:15,2,2.531,ACTIVE,213.96,359.78,59.965,1471184103,"201051344001158","219011344069620",28.65,27.50,0,316.50,395.85,73.4,68.9,0.619,512401.8,512401.8,3161,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184140,876791.00
08/14/2016 10:15,2,2.500,ACTIVE,214.19,361.89,59.970,1471184103,"201051344000576","219011344069620",29.00,26.00,0,318.30,397.05,73.5,69.0,0.610,519728.9,519728.9,3160,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184141,876792.00
08/14/2016 10:15,2,2.318,ACTIVE,211.93,346.86,59.970,1471184103,"274151322000087","219011344069620",27.65,38.40,0,328.82,375.11,64.9,60.7,0.424,736169.4,736169.4,3173,0,0,0,L,1151911521,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471184142,876793.00
08/14/2016 10:30,2,3.021,ACTIVE,215.09,350.47,59.981,1471185003,"201051344000645","219011344069620",28.94,27.30,0,317.40,396.75,88.5,83.5,0.402,519297.1,519297.1,3159,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185004,876794.00
08/14/2016 10:30,2,2.994,ACTIVE,212.16,339.95,59.917,1471185003,"274151322000085","219011344069620",27.79,32.00,0,328.82,376.92,84.2,79.3,0.318,763913.7,763913.7,3129,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185005,876795.00
08/14/2016 10:30,2,2.883,ACTIVE,214.64,351.07,59.970,1471185003,"201051344000633","219011344069620",28.92,29.50,0,318.91,394.65,84.5,79.7,0.407,510790.3,510790.3,3155,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185006,876796.00
08/14/2016 10:30,2,2.832,ACTIVE,214.87,349.56,59.959,1471185003,"201051344000469","219011344069620",29.20,26.00,0,316.80,395.85,83.8,79.0,0.407,512993.5,512993.5,3168,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185007,876797.00
08/14/2016 10:30,2,2.789,ACTIVE,213.06,345.36,59.954,1471185003,"201051344000646","219011344069620",29.02,29.80,0,317.10,390.14,82.0,77.3,0.384,514222.3,514222.3,3155,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185008,876798.00
08/14/2016 10:30,2,2.707,ACTIVE,211.48,345.06,59.933,1471185003,"274151322000052","219011344069620",28.35,34.30,0,327.92,376.92,77.7,73.1,0.292,783399.5,783399.5,3129,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185009,876799.00
08/14/2016 10:30,2,2.787,ACTIVE,213.96,346.56,59.970,1471185003,"201051344000585","219011344069620",29.08,30.30,0,316.20,390.14,82.1,77.3,0.380,523232.0,523232.0,3149,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185009,876800.00
08/14/2016 10:30,2,2.678,ACTIVE,213.06,344.15,59.970,1471185003,"201051344001230","219011344069620",29.22,30.50,0,318.00,387.14,79.3,74.6,0.371,517527.1,517527.1,3172,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185010,876801.00
08/14/2016 10:30,2,2.709,ACTIVE,213.96,345.96,59.944,1471185003,"201051344000582","219011344069620",28.80,27.00,0,317.70,390.14,79.0,74.4,0.371,510329.2,510329.2,3155,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185011,876802.00
08/14/2016 10:30,2,2.773,ACTIVE,213.06,344.15,59.944,1471185003,"201051344000955","219011344069620",28.92,29.30,0,317.10,388.04,81.3,76.6,0.389,523952.5,523952.5,3162,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185012,876803.00
08/14/2016 10:30,2,1.736,ACTIVE,211.93,421.70,59.959,1471185003,"274151322000094","219011344069620",38.96,34.00,0,387.44,452.06,68.6,64.3,0.477,641385.1,641385.1,3188,0,0,0,L,1151911521,0,121.33,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185013,876804.00
08/14/2016 10:30,2,2.799,ACTIVE,214.87,348.66,59.965,1471185003,"201051344000579","219011344069620",28.90,30.30,0,321.01,396.45,81.9,77.1,0.380,527298.9,527298.9,3166,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185014,876805.00
08/14/2016 10:30,2,2.746,ACTIVE,213.29,344.76,60.007,1471185003,"201051344000890","219011344069620",28.94,32.00,0,320.11,388.64,80.5,75.7,0.367,521190.6,521190.6,3156,0,0,0,L,1122011218,0,122.68,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185015,876806.00
08/14/2016 10:30,2,2.783,ACTIVE,213.74,345.36,59.970,1471185003,"201051344000438","219011344069620",28.47,29.50,0,317.10,391.94,80.3,75.6,0.380,522766.1,522766.1,3164,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185016,876807.00
08/14/2016 10:30,2,2.740,ACTIVE,213.51,345.06,60.002,1471185003,"201051344000417","219011344069620",28.53,31.80,0,317.70,388.64,79.2,74.6,0.376,514274.0,514274.0,3158,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185017,876808.00
08/14/2016 10:30,2,2.584,ACTIVE,211.48,350.47,59.959,1471185003,"274151322000083","219011344069620",28.29,33.80,0,327.62,376.92,74.0,69.5,0.544,776308.9,776308.9,3139,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185018,876809.00
08/14/2016 10:30,2,2.758,ACTIVE,212.38,341.75,59.944,1471185003,"274151322000076","219011344069620",28.98,34.30,0,329.13,378.42,81.1,76.4,0.314,828031.5,828031.5,3141,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185019,876810.00
08/14/2016 10:30,2,2.791,ACTIVE,214.19,347.46,59.949,1471185003,"201051344000868","219011344069620",28.80,27.00,0,315.90,393.75,81.5,76.7,0.371,511867.4,511867.4,3161,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185020,876811.00
08/14/2016 10:30,2,2.711,ACTIVE,211.70,341.75,59.986,1471185003,"274151322000095","219011344069620",28.90,33.80,0,327.62,377.52,79.4,74.7,0.305,819644.0,819644.0,3147,0,0,0,L,1151911521,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185021,876812.00
08/14/2016 10:30,2,2.812,ACTIVE,214.87,350.47,59.986,1471185003,"201051344000988","219011344069620",28.35,27.50,0,318.30,397.66,80.7,76.0,0.380,508090.1,508090.1,3167,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185021,876813.00
08/14/2016 10:30,2,2.771,ACTIVE,213.74,344.15,59.933,1471185003,"201051344001025","219011344069620",28.82,30.00,0,318.00,389.84,81.0,76.2,0.371,522211.5,522211.5,3157,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185022,876814.00
08/14/2016 10:30,2,2.766,ACTIVE,214.87,348.66,59.965,1471185003,"201051344000458","219011344069620",28.63,28.00,0,316.80,396.75,80.2,75.5,0.384,519294.1,519294.1,3156,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185023,876815.00
08/14/2016 10:30,2,2.727,ACTIVE,215.32,350.47,59.965,1471185003,"201051344000853","219011344069620",29.30,28.00,0,319.81,398.56,81.0,76.2,0.380,518416.0,518416.0,3157,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185024,876816.00
08/14/2016 10:30,2,2.719,ACTIVE,213.51,345.66,59.970,1471185003,"201051344000685","219011344069620",28.53,28.30,0,317.70,388.64,78.6,73.9,0.380,522008.9,522008.9,3168,0,0,0,L,1122011218,0,123.14,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185025,876817.00
08/14/2016 10:30,2,2.678,ACTIVE,213.74,345.96,59.959,1471185003,"201051344000917","219011344069620",28.75,28.30,0,318.91,388.34,78.0,73.3,0.367,518927.3,518927.3,3174,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185026,876818.00
08/14/2016 10:30,2,2.693,ACTIVE,213.29,344.76,59.954,1471185003,"201051344001145","219011344069620",28.65,28.30,0,318.61,388.04,78.2,73.5,0.358,524159.6,524159.6,3174,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185027,876819.00
08/14/2016 10:30,2,2.744,ACTIVE,213.96,345.66,59.986,1471185003,"201051344000651","219011344069620",28.84,28.00,0,318.61,390.14,80.2,75.5,0.371,516967.6,516967.6,3153,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185028,876820.00
08/14/2016 10:30,2,2.562,ACTIVE,211.48,354.07,59.959,1471185003,"274151322000088","219011344069620",27.55,32.20,0,327.32,376.62,71.5,67.0,0.482,748032.9,748032.9,3132,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185029,876821.00
08/14/2016 10:30,2,1.795,ACTIVE,212.38,407.87,59.959,1471185003,"274151322000068","219011344069620",37.57,35.40,0,388.04,458.37,67.9,63.6,0.473,641601.6,641601.6,3184,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185030,876822.00
08/14/2016 10:30,2,2.727,ACTIVE,213.29,344.15,59.986,1471185003,"201051344001135","219011344069620",29.00,28.00,0,317.70,388.94,80.2,75.4,0.371,513101.7,513101.7,3154,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185031,876823.00
08/14/2016 10:30,2,2.752,ACTIVE,213.74,347.46,59.965,1471185003,"201051344000594","219011344069620",28.90,30.80,0,317.40,391.64,80.6,75.9,0.367,523721.8,523721.8,3160,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185032,876824.00
08/14/2016 10:30,2,2.727,ACTIVE,213.74,344.45,59.954,1471185003,"201051344001203","219011344069620",29.12,29.80,0,317.40,390.44,80.5,75.8,0.384,520986.9,520986.9,3166,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185033,876825.00
08/14/2016 10:30,2,2.568,ACTIVE,211.93,348.36,59.981,1471185003,"274151322000054","219011344069620",27.83,32.00,0,327.62,377.82,72.4,67.9,0.491,763575.2,763575.2,3129,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185034,876826.00
08/14/2016 10:30,2,2.723,ACTIVE,214.19,348.36,59.959,1471185003,"201051344000867","219011344069620",29.24,29.00,0,318.61,390.74,80.6,75.9,0.362,510976.4,510976.4,3158,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185035,876827.00
08/14/2016 10:30,2,2.693,ACTIVE,213.74,345.36,59.981,1471185003,"201051344001093","219011344069620",28.92,29.30,0,319.21,389.54,78.9,74.2,0.362,518352.4,518352.4,3174,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185036,876828.00
08/14/2016 10:30,2,2.754,ACTIVE,214.41,348.96,59.965,1471185003,"201051344000900","219011344069620",29.04,26.80,0,319.51,395.55,81.0,76.3,0.376,527325.4,527325.4,3168,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185037,876829.00
08/14/2016 10:30,2,2.730,ACTIVE,214.64,348.06,59.959,1471185003,"201051344000648","219011344069620",28.59,27.30,0,316.80,395.55,79.1,74.4,0.371,517027.5,517027.5,3155,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185037,876830.00
08/14/2016 10:30,2,2.729,ACTIVE,214.64,348.36,59.959,1471185003,"201051344000569","219011344069620",29.08,27.50,0,317.70,395.85,80.4,75.7,0.376,527692.6,527692.6,3157,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185038,876831.00
08/14/2016 10:30,2,2.723,ACTIVE,214.64,348.36,59.965,1471185003,"201051344000983","219011344069620",29.26,28.30,0,318.61,393.45,80.7,76.0,0.376,519850.0,519850.0,3155,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185039,876832.00
08/14/2016 10:30,2,2.773,ACTIVE,214.64,348.36,59.959,1471185003,"201051344001158","219011344069620",28.31,28.30,0,317.10,395.25,79.5,74.8,0.376,512419.5,512419.5,3162,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185040,876833.00
08/14/2016 10:30,2,2.701,ACTIVE,214.87,350.17,59.959,1471185003,"201051344000576","219011344069620",29.00,27.00,0,316.20,396.75,79.4,74.7,0.371,519746.6,519746.6,3161,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185041,876834.00
08/14/2016 10:30,2,2.523,ACTIVE,211.70,360.69,59.954,1471185003,"274151322000087","219011344069620",27.65,40.20,0,329.43,375.71,70.6,66.2,0.460,736185.0,736185.0,3174,0,0,0,L,1151911521,0,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185042,876835.00
08/14/2016 10:45,2,3.045,ACTIVE,215.54,349.56,59.981,1471185904,"201051344000645","219011344069620",28.31,28.80,0,318.30,402.16,87.3,82.4,0.402,519316.5,519316.5,3160,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185905,876836.00
08/14/2016 10:45,2,2.809,ACTIVE,212.38,346.26,59.970,1471185904,"274151322000085","219011344069620",27.61,32.40,0,328.52,380.52,78.5,73.9,0.301,763931.0,763931.0,3130,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185906,876837.00
08/14/2016 10:45,2,3.039,ACTIVE,215.09,351.37,59.965,1471185904,"201051344000633","219011344069620",28.31,31.50,0,317.70,402.77,87.2,82.2,0.415,510809.7,510809.7,3156,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185906,876838.00
08/14/2016 10:45,2,3.008,ACTIVE,215.32,350.77,59.944,1471185904,"201051344000469","219011344069620",29.02,27.30,0,316.50,403.67,88.4,83.4,0.424,513013.1,513013.1,3169,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185907,876839.00
08/14/2016 10:45,2,2.957,ACTIVE,213.74,347.46,59.970,1471185904,"201051344000646","219011344069620",28.75,32.40,0,317.40,395.55,86.0,81.1,0.407,514241.5,514241.5,3156,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185908,876840.00
08/14/2016 10:45,2,2.859,ACTIVE,212.16,342.65,59.959,1471185904,"274151322000052","219011344069620",28.15,36.50,0,325.22,380.82,81.5,76.7,0.314,783417.6,783417.6,3130,0,0,0,L,1151911521,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185909,876841.00
08/14/2016 10:45,2,3.020,ACTIVE,214.64,348.06,60.012,1471185904,"201051344000585","219011344069620",28.51,32.00,0,317.10,396.15,87.2,82.3,0.407,523251.6,523251.6,3150,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185910,876842.00
08/14/2016 10:45,2,2.887,ACTIVE,213.96,346.26,59.970,1471185904,"201051344001230","219011344069620",28.98,31.50,0,316.50,396.45,84.8,79.9,0.393,517546.1,517546.1,3173,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185911,876843.00
08/14/2016 10:45,2,2.883,ACTIVE,214.87,348.66,59.970,1471185904,"201051344000582","219011344069620",28.78,29.50,0,318.30,397.05,84.0,79.2,0.393,510348.1,510348.1,3156,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185912,876844.00
08/14/2016 10:45,2,3.004,ACTIVE,213.96,346.56,59.981,1471185904,"201051344000955","219011344069620",28.41,31.00,0,319.51,395.25,86.3,81.4,0.411,523971.9,523971.9,3163,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185913,876845.00
08/14/2016 10:45,2,1.895,ACTIVE,212.38,415.69,59.965,1471185904,"274151322000094","219011344069620",38.15,35.00,0,389.24,452.66,72.9,68.4,0.513,641401.4,641401.4,3189,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185914,876846.00
08/14/2016 10:45,2,2.982,ACTIVE,215.09,349.86,59.959,1471185904,"201051344000579","219011344069620",28.86,32.20,0,321.01,401.86,87.1,82.1,0.411,527318.5,527318.5,3167,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185915,876847.00
08/14/2016 10:45,2,2.943,ACTIVE,213.96,346.56,59.996,1471185904,"201051344000890","219011344069620",28.71,33.00,0,319.51,395.85,85.6,80.7,0.393,521209.9,521209.9,3157,0,0,0,L,1122011218,0,122.91,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185916,876848.00
08/14/2016 10:45,2,2.953,ACTIVE,214.41,346.56,59.975,1471185904,"201051344000438","219011344069620",28.63,31.30,0,317.40,397.35,85.7,80.8,0.407,522785.4,522785.4,3165,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185916,876849.00
08/14/2016 10:45,2,2.924,ACTIVE,214.19,347.46,59.975,1471185904,"201051344000417","219011344069620",28.53,33.00,0,318.30,394.95,84.5,79.6,0.402,514293.0,514293.0,3159,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185917,876850.00
08/14/2016 10:45,2,2.758,ACTIVE,211.93,351.37,59.981,1471185904,"274151322000083","219011344069620",28.35,35.60,0,326.42,380.82,79.2,74.6,0.318,776326.6,776326.6,3140,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185918,876851.00
08/14/2016 10:45,2,2.971,ACTIVE,212.61,343.55,59.965,1471185904,"274151322000076","219011344069620",28.96,37.30,0,330.03,383.53,87.2,82.3,0.345,828051.0,828051.0,3142,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185919,876852.00
08/14/2016 10:45,2,3.068,ACTIVE,214.64,350.17,59.965,1471185904,"201051344000868","219011344069620",28.82,28.30,0,317.70,403.37,89.6,84.6,0.411,511887.1,511887.1,3162,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185920,876853.00
08/14/2016 10:45,2,2.924,ACTIVE,211.93,341.15,59.970,1471185904,"274151322000095","219011344069620",29.18,36.00,0,328.22,383.83,86.3,81.4,0.323,819663.1,819663.1,3148,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185921,876854.00
08/14/2016 10:45,2,3.076,ACTIVE,215.32,351.97,59.975,1471185904,"201051344000988","219011344069620",28.43,29.00,0,314.70,403.07,88.6,83.6,0.411,508109.5,508109.5,3168,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185922,876855.00
08/14/2016 10:45,2,3.074,ACTIVE,214.41,348.06,59.959,1471185904,"201051344001025","219011344069620",28.55,31.80,0,318.30,396.75,88.8,83.8,0.407,522231.0,522231.0,3158,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185923,876856.00
08/14/2016 10:45,2,3.031,ACTIVE,215.32,349.86,59.986,1471185904,"201051344000458","219011344069620",28.80,30.00,0,316.20,402.46,88.4,83.4,0.424,519313.5,519313.5,3157,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185924,876857.00
08/14/2016 10:45,2,3.016,ACTIVE,215.77,351.37,59.970,1471185904,"201051344000853","219011344069620",29.12,29.30,0,321.91,402.77,88.9,83.9,0.420,518435.6,518435.6,3158,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185925,876858.00
08/14/2016 10:45,2,2.982,ACTIVE,214.19,347.76,59.944,1471185904,"201051344000685","219011344069620",28.53,29.80,0,318.00,396.15,86.2,81.2,0.424,522027.9,522027.9,3169,0,0,0,L,1122011218,0,123.36,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185926,876859.00
08/14/2016 10:45,2,2.932,ACTIVE,214.41,347.46,59.970,1471185904,"201051344000917","219011344069620",28.77,30.50,0,321.01,396.45,85.5,80.6,0.402,518946.2,518946.2,3175,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185927,876860.00
08/14/2016 10:45,2,2.885,ACTIVE,214.19,349.26,59.970,1471185904,"201051344001145","219011344069620",29.06,29.50,0,319.51,396.15,85.0,80.1,0.384,524178.5,524178.5,3175,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185927,876861.00
08/14/2016 10:45,2,3.000,ACTIVE,214.87,348.06,59.970,1471185904,"201051344000651","219011344069620",28.47,29.80,0,319.51,397.35,86.5,81.6,0.407,516987.0,516987.0,3154,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185928,876862.00
08/14/2016 10:45,2,2.779,ACTIVE,211.93,351.37,59.965,1471185904,"274151322000088","219011344069620",27.41,33.00,0,328.52,380.82,77.2,72.6,0.521,748050.2,748050.2,3133,0,0,0,L,1151911521,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185929,876863.00
08/14/2016 10:45,2,1.846,ACTIVE,213.06,434.02,59.970,1471185904,"274151322000068","219011344069620",39.10,36.30,0,388.34,458.37,72.5,68.1,0.508,641618.1,641618.1,3185,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185930,876864.00
08/14/2016 10:45,2,2.951,ACTIVE,214.19,346.86,59.965,1471185904,"201051344001135","219011344069620",28.90,29.50,0,319.51,395.85,86.5,81.5,0.402,513121.1,513121.1,3155,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185931,876865.00
08/14/2016 10:45,2,2.967,ACTIVE,214.19,349.26,59.981,1471185904,"201051344000594","219011344069620",28.84,32.60,0,317.70,403.37,86.7,81.8,0.407,523741.3,523741.3,3161,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185932,876866.00
08/14/2016 10:45,2,2.963,ACTIVE,214.64,345.96,59.965,1471185904,"201051344001203","219011344069620",28.82,31.80,0,316.20,398.26,86.5,81.6,0.402,521006.4,521006.4,3167,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185933,876867.00
08/14/2016 10:45,2,2.771,ACTIVE,212.16,349.86,59.959,1471185904,"274151322000054","219011344069620",27.75,34.00,0,327.92,381.12,77.9,73.2,0.296,763592.7,763592.7,3130,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185934,876868.00
08/14/2016 10:45,2,2.965,ACTIVE,214.87,349.26,59.959,1471185904,"201051344000867","219011344069620",28.88,30.50,0,318.91,402.77,86.7,81.8,0.398,510996.0,510996.0,3159,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185935,876869.00
08/14/2016 10:45,2,2.893,ACTIVE,214.41,348.06,59.970,1471185904,"201051344001093","219011344069620",28.92,30.50,0,318.91,398.56,84.8,79.9,0.393,518371.5,518371.5,3175,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185936,876870.00
08/14/2016 10:45,2,2.938,ACTIVE,214.87,350.17,59.954,1471185904,"201051344000900","219011344069620",29.26,28.30,0,318.00,404.87,87.0,82.1,0.402,527345.1,527345.1,3169,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185937,876871.00
08/14/2016 10:45,2,2.895,ACTIVE,215.09,350.17,59.975,1471185904,"201051344000648","219011344069620",28.90,29.00,0,316.50,402.77,84.8,79.9,0.402,517046.7,517046.7,3156,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185938,876872.00
08/14/2016 10:45,2,2.951,ACTIVE,215.09,350.47,59.991,1471185904,"201051344000569","219011344069620",28.86,29.00,0,318.91,402.46,86.3,81.4,0.402,527712.2,527712.2,3158,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185939,876873.00
08/14/2016 10:45,2,2.979,ACTIVE,215.32,349.86,59.981,1471185904,"201051344000983","219011344069620",28.61,29.80,0,318.00,402.46,86.3,81.4,0.407,519869.7,519869.7,3156,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185940,876874.00
08/14/2016 10:45,2,2.941,ACTIVE,215.09,350.17,60.002,1471185904,"201051344001158","219011344069620",28.61,30.50,0,318.30,402.16,85.2,80.3,0.407,512438.9,512438.9,3163,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185940,876875.00
08/14/2016 10:45,2,2.887,ACTIVE,215.32,351.07,60.002,1471185904,"201051344000576","219011344069620",29.18,28.00,0,317.70,403.37,85.3,80.4,0.402,519766.0,519766.0,3162,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185941,876876.00
08/14/2016 10:45,2,2.693,ACTIVE,212.16,355.28,59.959,1471185904,"274151322000087","219011344069620",27.73,41.80,0,329.13,379.62,75.6,71.1,0.486,736202.2,736202.2,3175,0,0,0,L,1151911521,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471185942,876877.00
08/14/2016 11:00,2,5.248,ACTIVE,217.35,359.48,60.002,1471186804,"201051344000645","219011344069620",28.09,32.40,0,337.54,421.70,149.4,142.3,0.703,519346.9,519346.9,3161,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186805,876878.00
08/14/2016 11:00,2,5.002,ACTIVE,212.83,346.86,59.996,1471186804,"274151322000085","219011344069620",26.54,38.00,0,329.43,389.24,134.3,127.7,0.513,763957.9,763957.9,3131,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186806,876879.00
08/14/2016 11:00,2,5.359,ACTIVE,216.67,358.88,59.996,1471186804,"201051344000633","219011344069620",28.03,34.80,0,336.34,416.29,152.2,144.9,0.720,510840.1,510840.1,3157,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186807,876880.00
08/14/2016 11:00,2,5.494,ACTIVE,217.80,362.19,60.012,1471186804,"201051344000469","219011344069620",28.29,29.50,0,337.24,422.60,157.4,150.0,0.756,513044.1,513044.1,3170,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186808,876881.00
08/14/2016 11:00,2,5.395,ACTIVE,215.09,354.37,60.002,1471186804,"201051344000646","219011344069620",27.85,35.20,0,330.93,415.69,152.1,144.9,0.729,514271.5,514271.5,3157,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186808,876882.00
08/14/2016 11:00,2,5.178,ACTIVE,212.61,363.09,59.986,1471186804,"274151322000052","219011344069620",27.57,42.80,0,329.73,391.94,144.6,137.6,0.579,783446.0,783446.0,3131,0,0,0,L,1151911521,0,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186809,876883.00
08/14/2016 11:00,2,5.439,ACTIVE,216.45,357.98,60.028,1471186804,"201051344000585","219011344069620",28.13,34.30,0,333.03,415.39,155.0,147.7,0.729,523281.9,523281.9,3151,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186810,876884.00
08/14/2016 11:00,2,5.371,ACTIVE,215.09,354.07,59.975,1471186804,"201051344001230","219011344069620",28.07,35.20,0,320.11,412.08,152.9,145.7,0.729,517576.0,517576.0,3174,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186811,876885.00
08/14/2016 11:00,2,5.514,ACTIVE,216.45,358.28,60.002,1471186804,"201051344000582","219011344069620",27.99,32.20,0,333.33,415.69,156.3,149.0,0.729,510377.8,510377.8,3157,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186812,876886.00
08/14/2016 11:00,2,5.721,ACTIVE,215.54,358.58,59.996,1471186804,"201051344000955","219011344069620",28.31,34.30,0,331.23,415.39,164.2,156.5,0.782,524002.4,524002.4,3164,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186813,876887.00
08/14/2016 11:00,2,3.725,ACTIVE,212.83,411.78,60.007,1471186804,"274151322000094","219011344069620",37.63,40.60,0,391.04,460.17,142.2,135.3,0.561,641427.5,641427.5,3190,0,0,0,L,1151911521,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186814,876888.00
08/14/2016 11:00,2,5.635,ACTIVE,218.03,361.89,60.018,1471186804,"201051344000579","219011344069620",28.35,35.20,0,335.74,421.70,161.9,154.3,0.751,527349.3,527349.3,3168,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186815,876889.00
08/14/2016 11:00,2,5.730,ACTIVE,215.32,353.47,60.012,1471186804,"201051344000890","219011344069620",27.79,36.50,0,331.83,415.39,161.3,153.8,0.760,521240.2,521240.2,3158,0,0,0,L,1122011218,0,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186816,876890.00
08/14/2016 11:00,2,5.598,ACTIVE,216.00,358.58,60.002,1471186804,"201051344000438","219011344069620",27.95,34.50,0,333.63,415.99,158.4,151.0,0.742,522815.7,522815.7,3166,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186817,876891.00
08/14/2016 11:00,2,5.496,ACTIVE,215.54,356.48,59.965,1471186804,"201051344000417","219011344069620",27.77,36.80,0,332.43,415.39,154.6,147.3,0.738,514322.8,514322.8,3160,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186817,876892.00
08/14/2016 11:00,2,5.240,ACTIVE,212.83,363.99,60.007,1471186804,"274151322000083","219011344069620",27.59,41.80,0,327.62,391.94,146.3,139.3,0.592,776354.6,776354.6,3141,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186818,876893.00
08/14/2016 11:00,2,5.670,ALERT,213.51,347.46,60.002,1471186804,"274151322000076","219011344069620",28.11,42.30,0,293.66,396.75,161.3,153.7,0.636,828081.7,828081.7,3143,0,0,0,L,1151911521,0,122.46,123.14,0002,34,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186820,876894.00
08/14/2016 11:00,2,5.758,ACTIVE,216.90,359.18,60.028,1471186804,"201051344000868","219011344069620",28.39,31.30,0,335.14,417.19,165.4,157.8,0.765,511918.2,511918.2,3163,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186821,876895.00
08/14/2016 11:00,2,5.768,ACTIVE,212.61,370.60,59.991,1471186804,"274151322000095","219011344069620",27.99,41.80,0,329.43,394.95,163.5,155.9,0.614,819693.4,819693.4,3149,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186822,876896.00
08/14/2016 11:00,2,5.797,ACTIVE,218.03,361.89,60.028,1471186804,"201051344000988","219011344069620",27.17,32.60,0,336.64,421.40,159.5,152.1,0.747,508140.3,508140.3,3169,0,0,0,L,1122011218,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186823,876897.00
08/14/2016 11:00,2,5.615,ACTIVE,216.22,355.88,59.965,1471186804,"201051344001025","219011344069620",28.21,35.00,0,333.93,416.89,160.3,152.8,0.729,522261.9,522261.9,3159,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186824,876898.00
08/14/2016 11:00,2,5.672,ACTIVE,217.80,362.19,59.991,1471186804,"201051344000458","219011344069620",27.89,32.60,0,337.84,422.00,160.2,152.7,0.747,519344.3,519344.3,3158,0,0,0,L,1122011218,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186825,876899.00
08/14/2016 11:00,2,5.783,ACTIVE,218.48,363.99,59.970,1471186804,"201051344000853","219011344069620",28.19,31.50,0,338.74,421.70,165.1,157.4,0.773,518466.7,518466.7,3159,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186826,876900.00
08/14/2016 11:00,2,5.598,ACTIVE,215.32,357.38,59.975,1471186804,"201051344000685","219011344069620",27.97,33.50,0,332.73,415.39,158.6,151.2,0.769,522058.2,522058.2,3170,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186826,876901.00
08/14/2016 11:00,2,5.623,ACTIVE,216.45,356.78,60.023,1471186804,"201051344000917","219011344069620",28.15,33.00,0,322.51,414.79,160.3,152.8,0.760,518976.2,518976.2,3176,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186827,876902.00
08/14/2016 11:00,2,5.680,ACTIVE,215.54,355.58,59.965,1471186804,"201051344001145","219011344069620",28.13,32.80,0,314.40,465.58,161.8,154.3,0.738,524208.4,524208.4,3176,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186828,876903.00
08/14/2016 11:00,2,6.006,ACTIVE,216.90,359.18,60.002,1471186804,"201051344000651","219011344069620",28.19,32.40,0,333.93,416.29,171.6,163.7,0.787,517017.7,517017.7,3155,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186829,876904.00
08/14/2016 11:00,2,5.705,ALERT,212.83,350.77,59.986,1471186804,"274151322000088","219011344069620",26.68,38.60,0,297.87,390.44,154.1,146.8,0.601,748077.6,748077.6,3134,0,0,0,L,1151911521,0,122.68,122.46,0002,32,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186831,876905.00
08/14/2016 11:00,2,3.879,ACTIVE,213.96,420.80,59.996,1471186804,"274151322000068","219011344069620",38.84,43.20,0,388.64,495.34,152.1,144.9,0.566,641644.5,641644.5,3186,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186832,876906.00
08/14/2016 11:00,2,6.389,ACTIVE,216.90,359.48,59.949,1471186804,"201051344001135","219011344069620",27.89,32.40,0,333.03,415.39,180.4,172.2,0.835,513151.9,513151.9,3156,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186833,876907.00
