ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 11:00,2,6.457,ACTIVE,216.90,361.29,60.002,1471186804,"201051344000594","219011344069620",27.97,36.00,0,333.93,417.19,182.8,174.5,0.853,523772.5,523772.5,3162,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186834,876908.00
08/14/2016 11:00,2,6.395,ACTIVE,217.13,360.08,59.975,1471186804,"201051344001203","219011344069620",28.47,34.50,0,333.93,416.59,184.3,176.0,0.871,521037.6,521037.6,3168,0,0,0,L,1122011218,0,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186835,876909.00
08/14/2016 11:00,2,6.152,ALERT,213.29,363.99,59.991,1471186804,"274151322000054","219011344069620",26.82,39.80,0,298.17,391.04,167.1,159.3,0.641,763620.6,763620.6,3131,0,0,0,L,1151911521,0,122.46,122.91,0002,33,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186837,876910.00
08/14/2016 11:00,2,6.801,ACTIVE,217.80,364.29,60.007,1471186804,"201051344000867","219011344069620",28.05,33.50,0,333.63,415.69,193.1,184.4,0.888,511027.4,511027.4,3160,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186838,876911.00
08/14/2016 11:00,2,6.695,ACTIVE,217.35,362.19,59.965,1471186804,"201051344001093","219011344069620",28.31,33.50,0,333.33,416.89,191.9,183.3,0.884,518402.6,518402.6,3176,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186839,876912.00
08/14/2016 11:00,2,6.586,ACTIVE,218.26,361.29,60.002,1471186804,"201051344000900","219011344069620",28.29,30.80,0,336.34,422.30,188.7,180.2,0.849,527376.9,527376.9,3170,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186840,876913.00
08/14/2016 11:00,2,6.439,ACTIVE,218.48,363.69,59.954,1471186804,"201051344000648","219011344069620",27.89,32.00,0,337.24,421.70,181.8,173.6,0.840,517077.6,517077.6,3157,0,0,0,L,1122011218,0,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186841,876914.00
08/14/2016 11:00,2,6.404,ACTIVE,218.48,366.10,60.007,1471186804,"201051344000569","219011344069620",28.53,31.80,0,336.04,421.10,185.0,176.6,0.853,527743.7,527743.7,3159,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186842,876915.00
08/14/2016 11:00,2,6.402,ACTIVE,218.71,363.69,59.965,1471186804,"201051344000983","219011344069620",28.51,32.60,0,336.34,421.40,184.7,176.3,0.875,519901.3,519901.3,3157,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186842,876916.00
08/14/2016 11:00,2,6.486,ACTIVE,218.71,363.99,60.007,1471186804,"201051344001158","219011344069620",27.79,32.80,0,335.74,421.70,182.7,174.4,0.849,512470.1,512470.1,3164,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186843,876917.00
08/14/2016 11:00,2,6.387,ACTIVE,218.71,365.19,59.959,1471186804,"201051344000576","219011344069620",28.41,30.80,0,336.64,421.70,183.7,175.4,0.849,519797.4,519797.4,3163,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186844,876918.00
08/14/2016 11:00,2,5.971,ACTIVE,213.29,354.67,59.981,1471186804,"274151322000087","219011344069620",26.54,49.50,0,330.03,391.04,160.3,152.8,0.588,736229.8,736229.8,3176,0,0,0,L,1151911521,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471186845,876919.00
08/14/2016 11:15,2,6.383,ACTIVE,218.03,361.89,59.933,1471187704,"201051344000645","219011344069620",26.92,35.20,0,336.94,417.79,174.1,166.1,0.787,519394.5,519394.5,3162,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187705,876920.00
08/14/2016 11:15,2,5.873,ACTIVE,213.06,345.66,59.954,1471187704,"274151322000085","219011344069620",25.37,43.60,0,331.23,387.44,150.8,143.6,0.575,763999.4,763999.4,3132,0,0,0,L,1151911521,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187706,876921.00
08/14/2016 11:15,2,6.443,ACTIVE,217.35,363.69,59.965,1471187704,"201051344000633","219011344069620",27.31,38.20,0,335.44,416.29,178.3,170.2,0.844,510887.7,510887.7,3158,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187707,876922.00
08/14/2016 11:15,2,6.684,ACTIVE,218.71,365.49,59.922,1471187704,"201051344000469","219011344069620",27.73,32.40,0,336.64,420.50,187.9,179.4,0.888,513092.6,513092.6,3171,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187708,876923.00
08/14/2016 11:15,2,6.557,ACTIVE,215.54,359.78,59.954,1471187704,"201051344000646","219011344069620",27.17,40.40,0,330.33,411.18,180.6,172.4,0.857,514318.4,514318.4,3158,0,0,0,L,1122011218,0,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187709,876924.00
08/14/2016 11:15,2,6.340,ACTIVE,213.06,366.40,59.970,1471187704,"274151322000052","219011344069620",26.68,49.50,0,329.43,390.74,171.2,163.3,0.663,783490.5,783490.5,3132,0,0,0,L,1151911521,0,121.78,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187709,876925.00
08/14/2016 11:15,2,6.912,ACTIVE,217.13,361.89,59.949,1471187704,"201051344000585","219011344069620",27.47,38.60,0,332.13,412.38,192.4,183.8,0.893,523329.4,523329.4,3152,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187710,876926.00
08/14/2016 11:15,2,6.900,ACTIVE,215.54,357.68,59.949,1471187704,"201051344001230","219011344069620",27.41,40.20,0,329.43,407.27,191.4,182.8,0.888,517623.0,517623.0,3175,0,0,0,L,1122011218,0,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187711,876927.00
08/14/2016 11:15,2,7.109,ACTIVE,217.58,360.99,59.954,1471187704,"201051344000582","219011344069620",27.33,36.30,0,333.03,412.98,196.8,188.0,0.897,510424.5,510424.5,3158,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187712,876928.00
08/14/2016 11:15,2,7.432,ACTIVE,216.22,360.99,59.917,1471187704,"201051344000955","219011344069620",27.04,38.20,0,330.33,407.57,203.4,194.4,0.955,524049.8,524049.8,3165,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187713,876929.00
08/14/2016 11:15,2,4.758,ACTIVE,213.29,405.17,59.917,1471187704,"274151322000094","219011344069620",37.25,45.50,0,382.03,455.97,179.8,171.7,0.694,641469.2,641469.2,3191,0,0,0,L,1151911521,0,122.01,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187714,876930.00
08/14/2016 11:15,2,7.730,ACTIVE,219.84,367.90,59.933,1471187704,"201051344000579","219011344069620",26.78,39.50,0,337.24,417.79,209.6,200.4,0.963,527396.9,527396.9,3169,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187715,876931.00
08/14/2016 11:15,2,7.609,ACTIVE,216.45,361.59,59.901,1471187704,"201051344000890","219011344069620",27.00,41.30,0,330.63,409.98,208.0,198.9,0.950,521287.4,521287.4,3159,0,0,0,L,1122011218,0,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187716,876932.00
08/14/2016 11:15,2,7.561,ACTIVE,217.13,363.09,59.981,1471187704,"201051344000438","219011344069620",27.12,38.20,0,333.03,412.68,207.4,198.3,0.968,522862.8,522862.8,3167,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187717,876933.00
08/14/2016 11:15,2,7.547,ACTIVE,216.67,362.19,59.922,1471187704,"201051344000417","219011344069620",26.88,41.50,0,331.83,410.28,205.4,196.3,0.968,514369.2,514369.2,3161,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187718,876934.00
08/14/2016 11:15,2,7.193,ACTIVE,213.06,376.62,59.975,1471187704,"274151322000083","219011344069620",26.56,48.30,0,331.23,390.44,193.4,184.7,0.800,776398.3,776398.3,3142,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187719,876935.00
08/14/2016 11:15,2,7.869,ACTIVE,214.41,352.87,59.928,1471187704,"274151322000076","219011344069620",26.88,48.30,0,330.63,397.96,214.1,204.7,0.835,828129.8,828129.8,3145,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187720,876936.00
08/14/2016 11:15,2,7.859,ACTIVE,218.26,365.49,59.949,1471187704,"201051344000868","219011344069620",27.49,34.00,0,335.14,417.19,218.7,209.1,0.972,511966.6,511966.6,3164,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187721,876937.00
08/14/2016 11:15,2,7.760,ACTIVE,213.29,364.59,59.949,1471187704,"274151322000095","219011344069620",27.21,47.80,0,329.13,394.05,213.6,204.3,0.809,819740.7,819740.7,3150,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187722,876938.00
08/14/2016 11:15,2,7.814,ACTIVE,219.84,370.30,59.970,1471187704,"201051344000988","219011344069620",26.92,35.60,0,336.34,419.00,212.8,203.5,0.986,508188.0,508188.0,3170,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187722,876939.00
08/14/2016 11:15,2,7.805,ACTIVE,217.58,362.49,59.965,1471187704,"201051344001025","219011344069620",27.27,39.30,0,332.73,413.29,215.6,206.2,0.972,522309.9,522309.9,3160,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187723,876940.00
08/14/2016 11:15,2,7.641,ACTIVE,219.84,367.60,59.891,1471187704,"201051344000458","219011344069620",27.55,36.00,0,337.54,419.30,213.2,203.8,0.999,519392.2,519392.2,3159,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187724,876941.00
08/14/2016 11:15,2,7.664,ACTIVE,220.29,369.70,59.970,1471187704,"201051344000853","219011344069620",27.65,35.00,0,338.74,419.60,214.5,205.1,0.990,518515.1,518515.1,3160,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187725,876942.00
08/14/2016 11:15,2,7.625,ACTIVE,216.45,363.39,59.986,1471187704,"201051344000685","219011344069620",27.19,37.80,0,331.23,409.68,210.0,200.7,1.008,522105.4,522105.4,3171,0,0,0,L,1122011218,0,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187726,876943.00
08/14/2016 11:15,2,7.549,ACTIVE,217.80,363.09,59.944,1471187704,"201051344000917","219011344069620",27.15,37.00,0,331.83,412.08,207.4,198.3,0.977,519023.3,519023.3,3177,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187727,876944.00
08/14/2016 11:15,2,7.543,ACTIVE,216.45,360.99,59.959,1471187704,"201051344001145","219011344069620",26.86,36.80,0,331.83,409.98,205.2,196.1,0.932,524255.1,524255.1,3177,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187728,876945.00
08/14/2016 11:15,2,7.502,ACTIVE,218.03,363.09,59.901,1471187704,"201051344000651","219011344069620",27.15,36.50,0,336.94,412.98,206.4,197.3,0.937,517065.4,517065.4,3156,0,0,0,L,1122011218,0,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187729,876946.00
08/14/2016 11:15,2,7.033,ACTIVE,213.29,350.77,59.922,1471187704,"274151322000088","219011344069620",25.31,44.50,0,330.63,388.34,180.2,172.0,0.689,748119.7,748119.7,3136,0,0,0,L,1151911521,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187730,876947.00
08/14/2016 11:15,2,4.648,ACTIVE,214.19,419.00,59.944,1471187704,"274151322000068","219011344069620",37.81,48.30,0,380.82,454.46,177.8,169.7,0.676,641686.3,641686.3,3187,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187731,876948.00
08/14/2016 11:15,2,7.156,ACTIVE,217.35,360.08,59.922,1471187704,"201051344001135","219011344069620",26.82,37.50,0,332.13,412.08,194.4,185.7,0.893,513199.2,513199.2,3157,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187732,876949.00
08/14/2016 11:15,2,6.920,ACTIVE,216.90,364.29,59.928,1471187704,"201051344000594","219011344069620",27.31,40.60,0,335.14,416.29,191.4,182.8,0.875,523820.4,523820.4,3163,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187733,876950.00
08/14/2016 11:15,2,6.877,ACTIVE,217.35,362.19,59.986,1471187704,"201051344001203","219011344069620",27.65,39.00,0,334.54,414.79,192.6,183.9,0.902,521086.0,521086.0,3169,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187734,876951.00
08/14/2016 11:15,2,6.514,ACTIVE,213.06,351.97,59.959,1471187704,"274151322000054","219011344069620",25.74,44.00,0,330.33,389.84,169.7,161.9,0.654,763663.2,763663.2,3133,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187734,876952.00
08/14/2016 11:15,2,6.791,ACTIVE,217.58,361.89,59.965,1471187704,"201051344000867","219011344069620",27.08,37.00,0,335.74,415.39,186.2,177.7,0.853,511075.4,511075.4,3161,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187735,876953.00
08/14/2016 11:15,2,6.668,ACTIVE,216.90,360.69,59.912,1471187704,"201051344001093","219011344069620",27.43,38.60,0,333.33,413.89,185.3,176.9,0.849,518450.5,518450.5,3177,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187736,876954.00
08/14/2016 11:15,2,6.695,ACTIVE,218.26,365.19,59.933,1471187704,"201051344000900","219011344069620",28.03,33.50,0,335.44,420.50,190.1,181.5,0.862,527426.1,527426.1,3171,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187737,876955.00
08/14/2016 11:15,2,6.574,ACTIVE,218.03,364.29,59.975,1471187704,"201051344000648","219011344069620",27.29,35.20,0,335.44,418.09,181.6,173.4,0.849,517124.9,517124.9,3158,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187738,876956.00
08/14/2016 11:15,2,6.549,ACTIVE,218.26,362.79,59.975,1471187704,"201051344000569","219011344069620",27.79,35.20,0,336.04,418.39,184.3,175.9,0.862,527792.0,527792.0,3160,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187739,876957.00
08/14/2016 11:15,2,6.568,ACTIVE,218.48,363.09,59.933,1471187704,"201051344000983","219011344069620",27.61,35.80,0,336.34,418.70,183.6,175.3,0.875,519949.5,519949.5,3158,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187740,876958.00
08/14/2016 11:15,2,6.633,ACTIVE,218.48,362.49,59.959,1471187704,"201051344001158","219011344069620",26.88,37.30,0,335.44,418.09,180.4,172.2,0.840,512517.5,512517.5,3165,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187741,876959.00
08/14/2016 11:15,2,6.715,ACTIVE,218.71,363.99,59.975,1471187704,"201051344000576","219011344069620",27.79,34.30,0,336.34,419.30,189.0,180.5,0.879,519845.5,519845.5,3164,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187742,876960.00
08/14/2016 11:15,2,6.203,ACTIVE,213.06,364.89,59.970,1471187704,"274151322000087","219011344069620",25.07,55.80,0,330.93,386.53,157.5,150.1,0.588,736271.3,736271.3,3177,0,0,0,L,1151911521,0,122.23,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471187743,876961.00
08/14/2016 11:30,2,1.689,ACTIVE,213.06,350.47,59.965,1471188603,"201051344000645","219011344069620",27.02,35.00,0,318.30,424.41,46.2,42.7,0.384,519430.0,519430.0,3163,0,0,0,L,1122011218,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188604,876962.00
08/14/2016 11:30,2,1.652,ACTIVE,210.80,345.06,59.996,1471188603,"274151322000085","219011344069620",25.82,42.80,0,328.52,390.44,43.2,39.8,0.296,764030.2,764030.2,3133,0,0,0,L,1151911521,0,121.78,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188605,876963.00
08/14/2016 11:30,2,1.688,ACTIVE,212.83,351.37,59.996,1471188603,"201051344000633","219011344069620",27.04,38.80,0,317.10,423.20,46.3,42.7,0.384,510922.9,510922.9,3159,0,0,0,L,1122011218,0,121.33,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188606,876964.00
08/14/2016 11:30,2,1.688,ACTIVE,212.83,351.37,59.986,1471188603,"201051344000469","219011344069620",27.71,31.80,0,316.20,425.61,47.4,43.8,0.407,513128.7,513128.7,3172,0,0,0,L,1122011218,0,120.88,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188607,876965.00
08/14/2016 11:30,2,1.682,ACTIVE,211.25,346.86,59.944,1471188603,"201051344000646","219011344069620",27.37,40.20,0,318.30,419.00,46.7,43.1,0.393,514353.3,514353.3,3159,0,0,0,L,1122011218,0,121.55,120.42,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188608,876966.00
08/14/2016 11:30,2,1.658,ACTIVE,210.57,346.56,60.018,1471188603,"274151322000052","219011344069620",26.72,47.80,0,326.72,394.65,44.9,41.4,0.305,783523.4,783523.4,3133,0,0,0,L,1151911521,0,120.65,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188609,876967.00
08/14/2016 11:30,2,1.740,ACTIVE,212.16,347.76,59.922,1471188603,"201051344000585","219011344069620",27.41,38.80,0,318.00,418.09,48.3,44.7,0.398,523364.8,523364.8,3153,0,0,0,L,1122011218,0,121.33,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188610,876968.00
08/14/2016 11:30,2,1.602,ACTIVE,211.48,345.06,59.954,1471188603,"201051344001230","219011344069620",27.19,39.80,0,318.61,413.89,44.1,40.7,0.362,517657.7,517657.7,3176,0,0,0,L,1122011218,0,121.55,120.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188611,876969.00
08/14/2016 11:30,2,1.629,ACTIVE,212.38,348.66,59.965,1471188603,"201051344000582","219011344069620",27.08,35.60,0,318.00,419.00,44.7,41.2,0.376,510458.9,510458.9,3159,0,0,0,L,1122011218,0,121.78,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188612,876970.00
08/14/2016 11:30,2,1.699,ACTIVE,211.48,347.46,59.986,1471188603,"201051344000955","219011344069620",27.27,38.00,0,317.40,417.79,47.0,43.4,0.398,524084.7,524084.7,3166,0,0,0,L,1122011218,0,121.10,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188613,876971.00
08/14/2016 11:30,2,1.035,ACTIVE,210.80,405.47,59.959,1471188603,"274151322000094","219011344069620",37.15,44.80,0,332.43,447.85,39.4,36.1,0.274,641499.8,641499.8,3192,0,0,0,L,1151911521,0,120.88,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188614,876972.00
08/14/2016 11:30,2,1.775,ACTIVE,212.61,351.37,59.970,1471188603,"201051344000579","219011344069620",27.12,39.00,0,318.00,423.50,48.8,45.2,0.398,527431.9,527431.9,3170,0,0,0,L,1122011218,0,121.10,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188615,876973.00
08/14/2016 11:30,2,1.637,ACTIVE,211.70,346.86,60.002,1471188603,"201051344000890","219011344069620",28.03,41.50,0,317.70,417.79,46.5,43.0,0.384,521322.0,521322.0,3160,0,0,0,L,1122011218,0,121.78,120.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188615,876974.00
08/14/2016 11:30,2,1.713,ACTIVE,211.93,347.76,59.986,1471188603,"201051344000438","219011344069620",27.14,38.40,0,317.70,418.70,47.1,43.6,0.402,522897.3,522897.3,3168,0,0,0,L,1122011218,0,121.78,120.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188616,876975.00
08/14/2016 11:30,2,1.717,ACTIVE,211.93,348.36,59.949,1471188603,"201051344000417","219011344069620",27.08,42.00,0,318.00,416.89,47.1,43.5,0.398,514403.0,514403.0,3162,0,0,0,L,1122011218,0,121.33,120.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188617,876976.00
08/14/2016 11:30,2,1.594,ACTIVE,210.57,351.07,60.028,1471188603,"274151322000083","219011344069620",27.14,46.60,0,326.42,393.75,43.8,40.3,0.323,776430.4,776430.4,3143,0,0,0,L,1151911521,0,120.88,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188618,876977.00
08/14/2016 11:30,2,1.748,ACTIVE,210.80,351.67,59.965,1471188603,"274151322000076","219011344069620",27.37,46.40,0,328.52,397.66,48.5,44.9,0.331,828164.8,828164.8,3146,0,0,0,L,1151911521,0,120.88,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188619,876978.00
08/14/2016 11:30,2,1.875,ACTIVE,212.38,351.67,60.018,1471188603,"201051344000868","219011344069620",27.61,33.30,0,318.30,423.50,52.5,48.7,0.433,512002.0,512002.0,3165,0,0,0,L,1122011218,0,120.88,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188620,876979.00
08/14/2016 11:30,2,1.734,ACTIVE,210.57,342.65,59.996,1471188603,"274151322000095","219011344069620",27.21,46.00,0,326.12,398.26,47.9,44.3,0.318,819775.2,819775.2,3151,0,0,0,L,1151911521,0,121.33,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188621,876980.00
08/14/2016 11:30,2,1.963,ALERT,213.06,354.37,59.959,1471188603,"201051344000988","219011344069620",27.04,34.80,0,259.69,422.90,53.8,50.0,0.451,508222.2,508222.2,3171,0,0,0,L,1122011218,0,121.10,122.01,0002,31,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188623,876981.00
08/14/2016 11:30,2,1.947,ACTIVE,211.93,349.56,59.996,1471188603,"201051344001025","219011344069620",27.55,39.80,0,319.51,419.60,54.4,50.5,0.451,522344.8,522344.8,3161,0,0,0,L,1122011218,0,121.33,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188624,876982.00
08/14/2016 11:30,2,3.289,ACTIVE,214.19,354.97,59.933,1471188603,"201051344000458","219011344069620",27.49,35.40,0,318.30,424.41,91.7,86.6,0.464,519427.0,519427.0,3160,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188625,876983.00
08/14/2016 11:30,2,5.248,ACTIVE,216.00,357.38,59.996,1471188603,"201051344000853","219011344069620",27.27,33.80,0,319.51,425.01,145.9,138.9,0.716,518550.3,518550.3,3161,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188626,876984.00
08/14/2016 11:30,2,2.424,ACTIVE,212.61,353.17,59.959,1471188603,"201051344000685","219011344069620",28.09,36.80,0,317.10,419.00,69.1,64.8,0.632,522139.4,522139.4,3172,0,0,0,L,1122011218,0,122.68,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188627,876985.00
08/14/2016 11:30,2,3.664,ACTIVE,213.96,349.26,59.986,1471188603,"201051344000917","219011344069620",28.61,36.80,0,319.21,417.19,106.2,100.6,0.504,519057.2,519057.2,3178,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188628,876986.00
08/14/2016 11:30,2,4.170,ACTIVE,213.74,349.26,59.965,1471188603,"201051344001145","219011344069620",25.41,36.50,0,319.81,417.79,107.9,102.3,0.517,524288.9,524288.9,3178,0,0,0,L,1122011218,0,122.91,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188629,876987.00
08/14/2016 11:30,2,5.580,ACTIVE,215.77,357.08,60.002,1471188603,"201051344000651","219011344069620",28.09,35.80,0,319.51,418.70,158.8,151.4,0.738,517099.8,517099.8,3157,0,0,0,L,1122011218,0,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188629,876988.00
08/14/2016 11:30,2,4.410,ACTIVE,211.70,349.56,59.949,1471188603,"274151322000088","219011344069620",26.58,43.20,0,327.92,391.04,119.0,112.9,0.446,748149.8,748149.8,3137,0,0,0,L,1151911521,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188630,876989.00
08/14/2016 11:30,2,3.467,ACTIVE,213.06,384.43,59.938,1471188603,"274151322000068","219011344069620",34.23,45.80,0,331.53,452.06,120.3,114.2,0.464,641716.3,641716.3,3188,0,0,0,L,1151911521,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188631,876990.00
08/14/2016 11:30,2,5.238,ACTIVE,215.32,354.67,59.981,1471188603,"201051344001135","219011344069620",28.09,36.30,0,318.91,418.39,149.1,142.0,0.689,513233.4,513233.4,3158,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188632,876991.00
08/14/2016 11:30,2,5.676,ACTIVE,215.77,358.88,59.954,1471188603,"201051344000594","219011344069620",28.19,41.00,0,317.40,419.60,162.2,154.6,0.765,523854.9,523854.9,3164,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188633,876992.00
08/14/2016 11:30,2,6.207,ACTIVE,216.45,358.58,59.938,1471188603,"201051344001203","219011344069620",28.09,39.00,0,317.70,420.20,176.6,168.5,0.840,521120.8,521120.8,3170,0,0,0,L,1122011218,0,124.49,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188634,876993.00
08/14/2016 11:30,2,5.449,ACTIVE,212.38,347.76,59.965,1471188603,"274151322000054","219011344069620",26.92,42.00,0,326.12,392.85,148.7,141.6,0.570,763693.7,763693.7,3134,0,0,0,L,1151911521,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188635,876994.00
08/14/2016 11:30,2,5.949,ACTIVE,216.90,360.99,59.986,1471188603,"201051344000867","219011344069620",28.33,36.80,0,319.51,422.60,170.8,163.0,0.795,511110.2,511110.2,3162,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188636,876995.00
08/14/2016 11:30,2,6.693,ACTIVE,216.90,360.69,59.981,1471188603,"201051344001093","219011344069620",28.78,38.20,0,319.21,419.00,195.2,186.4,0.902,518484.8,518484.8,3178,0,0,0,L,1122011218,0,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188637,876996.00
08/14/2016 11:30,2,6.662,ACTIVE,218.03,364.89,59.996,1471188603,"201051344000900","219011344069620",28.37,32.80,0,317.10,426.81,191.5,182.9,0.884,527461.8,527461.8,3172,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188638,876997.00
08/14/2016 11:30,2,6.912,ACTIVE,218.48,366.40,59.965,1471188603,"201051344000648","219011344069620",27.83,35.40,0,317.70,424.11,194.9,186.2,0.915,517159.1,517159.1,3159,0,0,0,L,1122011218,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188639,876998.00
08/14/2016 11:30,2,7.680,ACTIVE,219.16,368.80,59.965,1471188603,"201051344000569","219011344069620",28.57,33.80,0,317.40,425.91,222.2,212.5,1.030,527827.2,527827.2,3161,0,0,0,L,1122011218,0,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188639,876999.00
08/14/2016 11:30,2,7.885,ACTIVE,219.61,369.70,59.965,1471188603,"201051344000983","219011344069620",28.77,35.00,0,318.00,425.91,229.6,219.7,1.065,519984.6,519984.6,3159,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188640,877000.00
08/14/2016 11:30,2,8.061,ACTIVE,220.29,371.21,59.965,1471188603,"201051344001158","219011344069620",28.11,36.50,0,318.30,423.50,229.6,219.7,1.056,512551.8,512551.8,3166,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188641,877001.00
08/14/2016 11:30,2,8.184,ACTIVE,220.29,371.51,59.986,1471188603,"201051344000576","219011344069620",28.80,33.30,0,317.70,425.61,238.5,228.3,1.083,519880.3,519880.3,3165,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188642,877002.00
08/14/2016 11:30,2,7.453,ACTIVE,213.29,368.50,59.959,1471188603,"274151322000087","219011344069620",25.80,54.00,0,327.62,389.84,194.6,185.9,0.720,736301.0,736301.0,3178,0,0,0,L,1151911521,0,122.68,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471188643,877003.00
08/14/2016 11:45,2,8.498,ACTIVE,220.52,370.00,60.012,1471189503,"201051344000645","219011344069620",26.60,39.30,0,321.01,424.41,228.7,218.8,1.043,519480.6,519480.6,3164,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189504,877004.00
08/14/2016 11:45,2,7.805,ACTIVE,214.41,353.17,60.007,1471189503,"274151322000085","219011344069620",24.65,49.50,0,328.52,391.34,194.5,185.8,0.742,764073.5,764073.5,3134,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189505,877005.00
08/14/2016 11:45,2,8.465,ACTIVE,219.61,370.30,59.965,1471189503,"201051344000633","219011344069620",26.58,43.00,0,321.31,423.50,227.8,218.0,1.069,510973.3,510973.3,3160,0,0,0,L,1122011218,0,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189506,877006.00
08/14/2016 11:45,2,8.406,ACTIVE,220.97,375.71,60.002,1471189503,"201051344000469","219011344069620",27.43,35.40,0,318.30,426.81,233.5,223.5,1.087,513180.5,513180.5,3173,0,0,0,L,1122011218,0,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189507,877007.00
08/14/2016 11:45,2,8.344,ACTIVE,217.58,366.70,60.034,1471189503,"201051344000646","219011344069620",26.68,45.00,0,319.51,421.10,225.5,215.7,1.065,514403.5,514403.5,3160,0,0,0,L,1122011218,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189508,877008.00
08/14/2016 11:45,2,8.012,ACTIVE,214.41,354.07,59.991,1471189503,"274151322000052","219011344069620",26.10,56.50,0,326.72,394.95,211.4,202.1,0.831,783570.6,783570.6,3134,0,0,0,L,1151911521,0,122.46,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189509,877009.00
08/14/2016 11:45,2,8.426,ACTIVE,218.93,368.20,59.996,1471189503,"201051344000585","219011344069620",26.90,43.20,0,319.51,418.70,229.4,219.5,1.056,523416.0,523416.0,3154,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189510,877010.00
08/14/2016 11:45,2,8.246,ACTIVE,217.13,364.29,60.023,1471189503,"201051344001230","219011344069620",27.15,44.00,0,320.11,419.30,226.7,216.9,1.043,517708.0,517708.0,3177,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189511,877011.00
08/14/2016 11:45,2,8.305,ACTIVE,218.93,369.10,59.986,1471189503,"201051344000582","219011344069620",26.80,39.80,0,319.21,419.30,225.3,215.5,1.034,510508.9,510508.9,3160,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189511,877012.00
08/14/2016 11:45,2,8.418,ACTIVE,217.58,365.19,60.007,1471189503,"201051344000955","219011344069620",26.50,42.50,0,320.71,419.60,225.9,216.2,1.061,524135.3,524135.3,3167,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189512,877013.00
08/14/2016 11:45,2,5.350,ACTIVE,214.19,400.36,59.981,1471189503,"274151322000094","219011344069620",37.19,52.30,0,330.03,456.87,201.8,192.8,0.769,641544.5,641544.5,3193,0,0,0,L,1151911521,0,122.68,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189513,877014.00
08/14/2016 11:45,2,8.391,ACTIVE,217.35,364.59,59.996,1471189503,"201051344000890","219011344069620",26.62,47.00,0,321.91,419.60,226.2,216.4,1.039,521372.5,521372.5,3161,0,0,0,L,1122011218,0,124.94,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189515,877015.00
08/14/2016 11:45,2,8.379,ACTIVE,218.26,366.10,60.012,1471189503,"201051344000438","219011344069620",26.50,43.00,0,317.70,419.90,224.8,215.0,1.021,522947.6,522947.6,3169,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189516,877016.00
08/14/2016 11:45,2,8.381,ACTIVE,217.80,364.89,60.002,1471189503,"201051344000417","219011344069620",26.08,47.00,0,319.51,418.39,221.4,211.8,1.039,514452.7,514452.7,3163,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189517,877017.00
08/14/2016 11:45,2,7.914,ACTIVE,213.74,377.52,59.975,1471189503,"274151322000083","219011344069620",26.12,55.50,0,329.13,394.35,209.1,199.9,0.875,776477.2,776477.2,3144,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189518,877018.00
08/14/2016 11:45,2,8.430,ACTIVE,215.09,357.98,59.991,1471189503,"274151322000076","219011344069620",26.80,55.30,0,328.82,399.46,228.5,218.6,0.893,828216.2,828216.2,3147,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189519,877019.00
08/14/2016 11:45,2,8.467,ACTIVE,219.61,370.00,60.007,1471189503,"201051344000868","219011344069620",27.14,37.50,0,320.71,424.11,232.5,222.5,1.056,512054.0,512054.0,3166,0,0,0,L,1122011218,0,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189520,877020.00
08/14/2016 11:45,2,8.350,ACTIVE,213.96,360.69,59.949,1471189503,"274151322000095","219011344069620",26.80,55.00,0,325.52,399.16,226.5,216.7,0.857,819825.9,819825.9,3152,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189521,877021.00
08/14/2016 11:45,2,8.174,ALERT,220.97,363.69,59.975,1471189503,"201051344000988","219011344069620",17.93,38.00,0,296.36,423.50,148.4,141.4,0.689,508258.8,508258.8,3173,0,0,0,L,1122011218,0,125.17,125.62,0002,34,0,0,0,0,0,0,2,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189523,877022.00
08/14/2016 11:45,2,8.553,ACTIVE,218.93,365.19,59.991,1471189503,"201051344001025","219011344069620",26.64,44.00,0,322.21,420.50,230.7,220.7,1.034,522396.8,522396.8,3162,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189524,877023.00
08/14/2016 11:45,2,8.398,ACTIVE,220.97,373.61,59.954,1471189503,"201051344000458","219011344069620",27.06,39.80,0,321.01,425.61,230.0,220.1,1.078,519478.8,519478.8,3161,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189525,877024.00
08/14/2016 11:45,2,8.527,ACTIVE,221.42,374.51,59.996,1471189503,"201051344000853","219011344069620",26.96,37.80,0,324.62,426.21,232.7,222.7,1.069,518602.8,518602.8,3162,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189526,877025.00
08/14/2016 11:45,2,8.404,ACTIVE,217.35,366.40,59.970,1471189503,"201051344000685","219011344069620",26.64,41.30,0,318.61,419.00,226.6,216.8,1.074,522190.5,522190.5,3173,0,0,0,L,1122011218,0,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189527,877026.00
08/14/2016 11:45,2,8.303,ACTIVE,218.71,368.80,60.012,1471189503,"201051344000917","219011344069620",27.04,40.60,0,320.71,418.70,227.1,217.3,1.096,519108.3,519108.3,3179,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189527,877027.00
08/14/2016 11:45,2,8.283,ACTIVE,217.58,367.60,59.954,1471189503,"201051344001145","219011344069620",26.86,40.40,0,322.21,419.00,225.3,215.6,1.021,524339.6,524339.6,3179,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189528,877028.00
08/14/2016 11:45,2,8.498,ACTIVE,219.39,368.50,60.002,1471189503,"201051344000651","219011344069620",26.56,41.00,0,321.91,418.70,228.6,218.7,1.008,517151.5,517151.5,3158,0,0,0,L,1122011218,0,126.07,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189529,877029.00
08/14/2016 11:45,2,7.887,ACTIVE,214.19,352.57,59.970,1471189503,"274151322000088","219011344069620",24.75,49.80,0,327.62,391.94,197.4,188.6,0.756,748194.7,748194.7,3138,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189530,877030.00
08/14/2016 11:45,2,5.270,ACTIVE,215.09,419.30,59.991,1471189503,"274151322000068","219011344069620",37.47,54.00,0,330.33,458.97,200.5,191.6,0.773,641761.6,641761.6,3189,0,0,0,L,1151911521,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189531,877031.00
08/14/2016 11:45,2,8.258,ACTIVE,218.71,367.60,60.007,1471189503,"201051344001135","219011344069620",27.04,40.40,0,319.51,419.00,226.1,216.3,1.016,513284.8,513284.8,3159,0,0,0,L,1122011218,0,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189532,877032.00
08/14/2016 11:45,2,8.396,ACTIVE,218.71,369.40,59.965,1471189503,"201051344000594","219011344069620",26.90,46.40,0,318.61,423.20,228.5,218.6,1.039,523906.5,523906.5,3165,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189533,877033.00
08/14/2016 11:45,2,8.451,ACTIVE,218.93,367.60,60.007,1471189503,"201051344001203","219011344069620",27.12,43.60,0,319.81,420.80,232.0,222.0,1.092,521173.2,521173.2,3171,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189534,877034.00
08/14/2016 11:45,2,7.924,ACTIVE,214.19,377.22,59.996,1471189503,"274151322000054","219011344069620",24.95,49.80,0,327.32,392.55,200.0,191.1,0.765,763739.3,763739.3,3135,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189535,877035.00
08/14/2016 11:45,2,8.473,ACTIVE,219.61,369.40,59.986,1471189503,"201051344000867","219011344069620",26.88,41.80,0,320.71,423.20,230.7,220.7,1.047,511162.2,511162.2,3163,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189536,877036.00
08/14/2016 11:45,2,8.305,ACTIVE,218.93,367.00,60.012,1471189503,"201051344001093","219011344069620",27.37,42.00,0,321.01,419.90,230.2,220.2,1.039,518536.7,518536.7,3179,0,0,0,L,1122011218,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189537,877037.00
08/14/2016 11:45,2,8.473,ACTIVE,220.29,372.71,59.933,1471189503,"201051344000900","219011344069620",27.69,36.30,0,320.71,426.81,237.7,227.5,1.061,527515.2,527515.2,3173,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189537,877038.00
08/14/2016 11:45,2,8.318,ACTIVE,220.52,372.11,59.996,1471189503,"201051344000648","219011344069620",26.98,40.00,0,319.81,425.91,227.1,217.3,1.039,517210.2,517210.2,3160,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189538,877039.00
08/14/2016 11:45,2,8.379,ACTIVE,220.97,374.21,59.981,1471189503,"201051344000569","219011344069620",27.51,38.20,0,320.71,426.81,233.2,223.1,1.069,527879.8,527879.8,3162,0,0,0,L,1122011218,0,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189539,877040.00
08/14/2016 11:45,2,8.400,ACTIVE,220.97,373.01,59.981,1471189503,"201051344000983","219011344069620",27.29,38.80,0,319.21,426.21,232.1,222.1,1.030,520037.0,520037.0,3160,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189540,877041.00
08/14/2016 11:45,2,8.443,ACTIVE,221.19,371.51,60.002,1471189503,"201051344001158","219011344069620",26.60,40.80,0,320.41,424.41,227.5,217.7,1.043,512603.1,512603.1,3167,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189541,877042.00
08/14/2016 11:45,2,8.398,ACTIVE,220.74,376.01,59.965,1471189503,"201051344000576","219011344069620",27.25,38.00,0,322.21,426.51,231.9,221.9,1.065,519932.5,519932.5,3166,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189542,877043.00
08/14/2016 11:45,2,7.938,ACTIVE,214.19,345.66,59.986,1471189503,"274151322000087","219011344069620",24.29,61.00,0,328.22,390.44,195.3,186.6,0.738,736345.3,736345.3,3179,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189543,877044.00
08/14/2016 11:45,2,8.461,ACTIVE,221.19,370.30,60.002,1471189503,"201051344000579","219011344069620",26.74,44.30,0,340.85,422.00,229.0,219.1,1.065,527484.7,527484.7,3172,0,0,0,L,1122011218,1,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471189544,877045.00
08/14/2016 12:00,2,8.004,ACTIVE,219.84,370.30,59.991,1471190403,"201051344000645","219011344069620",26.46,41.00,0,321.61,425.91,214.5,205.1,0.977,519528.1,519528.1,3165,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190404,877046.00
08/14/2016 12:00,2,7.533,ACTIVE,213.74,373.01,59.959,1471190403,"274151322000085","219011344069620",24.53,51.00,0,329.43,391.94,187.2,178.7,0.720,764114.3,764114.3,3135,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190405,877047.00
08/14/2016 12:00,2,7.709,ACTIVE,218.48,367.60,59.944,1471190403,"201051344000633","219011344069620",26.66,45.50,0,318.61,426.51,208.2,199.0,0.986,511020.7,511020.7,3161,0,0,0,L,1122011218,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190406,877048.00
08/14/2016 12:00,2,7.697,ACTIVE,219.84,370.60,59.981,1471190403,"201051344000469","219011344069620",27.29,36.30,0,317.70,428.01,212.8,203.5,0.986,513229.0,513229.0,3174,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190407,877049.00
08/14/2016 12:00,2,7.705,ACTIVE,216.67,362.49,59.996,1471190403,"201051344000646","219011344069620",26.42,47.50,0,318.91,422.60,206.1,197.0,0.972,514450.8,514450.8,3161,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190408,877050.00
