ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 12:00,2,7.271,ACTIVE,213.51,349.56,59.949,1471190403,"274151322000052","219011344069620",26.02,59.50,0,328.82,396.15,191.4,182.8,0.760,783615.2,783615.2,3135,0,0,0,L,1151911521,0,122.23,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190409,877051.00
08/14/2016 12:00,2,7.273,ACTIVE,218.03,363.09,59.991,1471190403,"201051344000585","219011344069620",27.10,44.30,0,319.81,419.60,199.6,190.7,0.915,523464.0,523464.0,3155,0,0,0,L,1122011218,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190410,877052.00
08/14/2016 12:00,2,7.342,ACTIVE,215.77,358.58,60.002,1471190403,"201051344001230","219011344069620",27.02,46.20,0,318.61,421.70,200.8,191.9,0.924,517755.2,517755.2,3178,0,0,0,L,1122011218,0,124.04,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190411,877053.00
08/14/2016 12:00,2,6.883,ACTIVE,217.58,362.79,60.002,1471190403,"201051344000582","219011344069620",27.04,41.50,0,318.30,421.10,188.6,180.1,0.875,510555.9,510555.9,3161,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190411,877054.00
08/14/2016 12:00,2,7.344,ACTIVE,216.45,360.99,59.996,1471190403,"201051344000955","219011344069620",26.78,44.30,0,320.71,421.40,199.3,190.4,0.941,524182.8,524182.8,3168,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190412,877055.00
08/14/2016 12:00,2,4.555,ACTIVE,213.74,416.89,59.949,1471190403,"274151322000094","219011344069620",36.56,53.30,0,333.63,452.06,169.1,161.3,0.658,641586.7,641586.7,3194,0,0,0,L,1151911521,0,122.23,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190413,877056.00
08/14/2016 12:00,2,8.531,ACTIVE,220.52,372.11,60.023,1471190403,"201051344000579","219011344069620",26.32,46.40,0,322.81,426.51,227.5,217.6,1.052,527530.3,527530.3,3173,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190414,877057.00
08/14/2016 12:00,2,8.285,ACTIVE,216.67,361.59,59.959,1471190403,"201051344000890","219011344069620",25.76,49.00,0,321.01,421.40,216.8,207.3,1.025,521419.7,521419.7,3162,0,0,0,L,1122011218,0,124.49,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190415,877058.00
08/14/2016 12:00,2,8.533,ACTIVE,218.03,367.00,59.986,1471190403,"201051344000438","219011344069620",26.62,44.80,0,318.91,421.10,230.0,220.1,1.074,522994.7,522994.7,3170,0,0,0,L,1122011218,0,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190416,877059.00
08/14/2016 12:00,2,8.506,ACTIVE,217.35,365.80,59.981,1471190403,"201051344000417","219011344069620",26.56,49.80,0,319.51,419.90,228.6,218.7,1.074,514499.0,514499.0,3164,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190417,877060.00
08/14/2016 12:00,2,7.869,ACTIVE,213.74,358.28,59.954,1471190403,"274151322000083","219011344069620",25.84,58.80,0,327.62,394.95,205.8,196.7,0.840,776521.1,776521.1,3145,0,0,0,L,1151911521,0,122.46,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190418,877061.00
08/14/2016 12:00,2,8.689,ACTIVE,214.87,353.17,59.981,1471190403,"274151322000076","219011344069620",26.66,58.50,0,329.73,400.06,234.5,224.4,0.910,828264.2,828264.2,3148,0,0,0,L,1151911521,0,123.14,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190419,877062.00
08/14/2016 12:00,2,8.109,ACTIVE,218.71,367.00,59.981,1471190403,"201051344000868","219011344069620",27.21,38.80,0,320.11,427.71,223.4,213.7,1.008,512102.3,512102.3,3167,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190420,877063.00
08/14/2016 12:00,2,8.301,ACTIVE,213.51,361.59,59.949,1471190403,"274151322000095","219011344069620",26.64,56.80,0,327.32,399.16,223.9,214.2,0.844,819873.4,819873.4,3153,0,0,0,L,1151911521,0,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190421,877064.00
08/14/2016 12:00,2,7.898,ACTIVE,220.52,364.29,59.991,1471190403,"201051344000988","219011344069620",17.89,38.40,0,321.01,400.96,143.1,136.1,0.672,508289.4,508289.4,3175,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190422,877065.00
08/14/2016 12:00,2,8.121,ACTIVE,218.03,365.80,59.975,1471190403,"201051344001025","219011344069620",26.84,46.20,0,320.41,421.10,220.8,211.2,0.999,522444.8,522444.8,3163,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190423,877066.00
08/14/2016 12:00,2,7.619,ACTIVE,219.84,367.90,59.981,1471190403,"201051344000458","219011344069620",27.25,41.00,0,321.31,427.71,210.2,200.9,0.986,519526.4,519526.4,3162,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190424,877067.00
08/14/2016 12:00,2,7.369,ACTIVE,220.29,370.00,59.996,1471190403,"201051344000853","219011344069620",27.39,39.00,0,324.62,429.22,204.4,195.3,0.941,518650.8,518650.8,3163,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190425,877068.00
08/14/2016 12:00,2,7.750,ACTIVE,216.45,361.89,59.991,1471190403,"201051344000685","219011344069620",26.10,42.80,0,318.91,420.80,204.6,195.6,0.977,522237.7,522237.7,3174,0,0,0,L,1122011218,0,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190426,877069.00
08/14/2016 12:00,2,7.150,ACTIVE,217.35,361.89,59.981,1471190403,"201051344000917","219011344069620",27.12,42.30,0,321.61,420.20,196.3,187.6,0.924,519155.4,519155.4,3180,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190427,877070.00
08/14/2016 12:00,2,6.992,ACTIVE,216.22,359.78,59.986,1471190403,"201051344001145","219011344069620",26.80,42.50,0,320.11,420.50,189.7,181.2,0.862,524386.3,524386.3,3180,0,0,0,L,1122011218,0,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190427,877071.00
08/14/2016 12:00,2,6.895,ACTIVE,217.80,363.09,59.975,1471190403,"201051344000651","219011344069620",26.82,41.50,0,319.51,420.80,187.2,178.8,0.853,517199.0,517199.0,3159,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190428,877072.00
08/14/2016 12:00,2,6.490,ACTIVE,213.06,367.90,59.981,1471190403,"274151322000088","219011344069620",24.67,52.00,0,329.13,392.25,162.1,154.5,0.610,748235.8,748235.8,3139,0,0,0,L,1151911521,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190430,877073.00
08/14/2016 12:00,2,4.201,ACTIVE,214.19,406.97,59.970,1471190403,"274151322000068","219011344069620",37.91,55.30,0,333.03,449.95,161.4,153.9,0.610,641803.6,641803.6,3190,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190431,877074.00
08/14/2016 12:00,2,6.613,ACTIVE,216.67,359.78,59.996,1471190403,"201051344001135","219011344069620",26.72,42.50,0,318.91,419.90,179.0,170.8,0.822,513332.0,513332.0,3160,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190432,877075.00
08/14/2016 12:00,2,6.400,ACTIVE,216.67,360.69,59.991,1471190403,"201051344000594","219011344069620",26.96,48.00,0,318.61,426.81,174.7,166.7,0.800,523953.8,523953.8,3166,0,0,0,L,1122011218,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190433,877076.00
08/14/2016 12:00,2,6.453,ACTIVE,216.90,359.18,59.996,1471190403,"201051344001203","219011344069620",27.17,45.30,0,321.01,422.00,177.5,169.4,0.844,521221.4,521221.4,3172,0,0,0,L,1122011218,0,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190434,877077.00
08/14/2016 12:00,2,6.125,ACTIVE,213.06,345.96,59.954,1471190403,"274151322000054","219011344069620",25.01,52.30,0,328.82,394.05,154.8,147.5,0.588,763781.1,763781.1,3136,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190435,877078.00
08/14/2016 12:00,2,6.184,ACTIVE,217.58,362.79,59.965,1471190403,"201051344000867","219011344069620",27.15,43.20,0,320.41,426.51,170.2,162.4,0.778,511209.8,511209.8,3164,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190436,877079.00
08/14/2016 12:00,2,6.080,ACTIVE,216.67,358.88,59.928,1471190403,"201051344001093","219011344069620",27.47,43.60,0,319.81,420.80,169.1,161.3,0.787,518584.3,518584.3,3180,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190437,877080.00
08/14/2016 12:00,2,5.818,ACTIVE,217.80,363.99,59.954,1471190403,"201051344000900","219011344069620",27.89,38.00,0,319.51,428.31,164.2,156.5,0.747,527564.1,527564.1,3174,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190438,877081.00
08/14/2016 12:00,2,5.682,ACTIVE,217.58,361.59,59.970,1471190403,"201051344000648","219011344069620",26.90,41.00,0,318.91,427.41,154.7,147.4,0.729,517256.9,517256.9,3161,0,0,0,L,1122011218,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190439,877082.00
08/14/2016 12:00,2,5.498,ACTIVE,217.80,360.08,60.023,1471190403,"201051344000569","219011344069620",27.63,39.30,0,319.81,428.01,153.8,146.6,0.712,527927.8,527927.8,3163,0,0,0,L,1122011218,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190440,877083.00
08/14/2016 12:00,2,5.471,ACTIVE,217.80,360.69,59.975,1471190403,"201051344000983","219011344069620",27.43,40.40,0,320.71,428.01,152.0,144.8,0.716,520084.8,520084.8,3161,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190440,877084.00
08/14/2016 12:00,2,5.469,ACTIVE,217.80,360.08,59.975,1471190403,"201051344001158","219011344069620",26.56,43.20,0,321.61,425.91,147.1,140.0,0.689,512649.9,512649.9,3168,0,0,0,L,1122011218,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190441,877085.00
08/14/2016 12:00,2,5.125,ACTIVE,212.83,351.37,59.986,1471190403,"274151322000087","219011344069620",24.49,63.70,0,327.62,391.64,127.0,120.7,0.473,736385.6,736385.6,3180,0,0,0,L,1151911521,0,122.46,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190443,877086.00
08/14/2016 12:00,2,5.205,ACTIVE,217.58,360.69,59.965,1471190403,"201051344000576","219011344069620",27.61,39.00,0,339.34,392.85,145.5,138.5,0.689,519980.1,519980.1,3168,0,0,0,L,1122011218,1,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471190444,877087.00
08/14/2016 12:15,2,1.783,ACTIVE,213.96,352.57,60.007,1471191303,"201051344000645","219011344069620",26.90,39.00,0,319.81,427.71,48.5,44.9,0.402,519572.1,519572.1,3166,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191304,877088.00
08/14/2016 12:15,2,1.615,ACTIVE,211.48,348.06,59.981,1471191303,"274151322000085","219011344069620",24.99,50.60,0,328.52,392.25,40.9,37.6,0.278,764151.5,764151.5,3136,0,0,0,L,1151911521,0,122.01,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191305,877089.00
08/14/2016 12:15,2,1.754,ACTIVE,213.96,353.47,60.023,1471191303,"201051344000633","219011344069620",26.98,44.30,0,317.70,427.71,47.9,44.3,0.411,511064.4,511064.4,3162,0,0,0,L,1122011218,0,122.01,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191306,877090.00
08/14/2016 12:15,2,1.781,ACTIVE,213.74,352.87,60.018,1471191303,"201051344000469","219011344069620",27.27,35.00,0,316.50,428.91,49.2,45.6,0.433,513273.8,513273.8,3175,0,0,0,L,1122011218,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191307,877091.00
08/14/2016 12:15,2,1.732,ACTIVE,212.16,348.06,59.959,1471191303,"201051344000646","219011344069620",26.56,45.50,0,317.10,422.60,46.6,43.0,0.402,514493.8,514493.8,3162,0,0,0,L,1122011218,0,122.23,120.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191308,877092.00
08/14/2016 12:15,2,1.637,ACTIVE,211.25,349.56,60.007,1471191303,"274151322000052","219011344069620",26.22,58.00,0,327.32,396.75,43.5,40.0,0.305,783655.4,783655.4,3136,0,0,0,L,1151911521,0,121.10,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191309,877093.00
08/14/2016 12:15,2,1.793,ACTIVE,212.83,350.77,60.002,1471191303,"201051344000585","219011344069620",26.94,43.00,0,317.10,421.10,49.0,45.3,0.393,523507.8,523507.8,3156,0,0,0,L,1122011218,0,121.55,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191310,877094.00
08/14/2016 12:15,2,1.672,ACTIVE,212.16,345.66,59.996,1471191303,"201051344001230","219011344069620",25.70,44.50,0,316.50,422.30,43.9,40.4,0.367,517798.2,517798.2,3179,0,0,0,L,1122011218,0,122.01,120.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191311,877095.00
08/14/2016 12:15,2,1.668,ACTIVE,213.06,348.36,60.012,1471191303,"201051344000582","219011344069620",26.58,40.20,0,318.00,422.00,45.0,41.5,0.371,510598.6,510598.6,3162,0,0,0,L,1122011218,0,122.23,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191312,877096.00
08/14/2016 12:15,2,1.746,ACTIVE,212.38,347.46,59.954,1471191303,"201051344000955","219011344069620",26.24,43.00,0,318.00,422.30,46.4,42.9,0.393,524225.7,524225.7,3169,0,0,0,L,1122011218,0,121.55,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191313,877097.00
08/14/2016 12:15,2,1.025,ACTIVE,211.70,396.45,60.012,1471191303,"274151322000094","219011344069620",36.76,52.30,0,332.73,455.97,38.9,35.6,0.270,641624.5,641624.5,3195,0,0,0,L,1151911521,0,121.10,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191314,877098.00
08/14/2016 12:15,2,1.785,ACTIVE,213.51,351.97,59.975,1471191303,"201051344000579","219011344069620",26.82,44.50,0,319.81,426.51,48.5,44.9,0.402,527573.6,527573.6,3174,0,0,0,L,1122011218,0,121.55,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191315,877099.00
08/14/2016 12:15,2,1.703,ACTIVE,212.38,348.06,59.928,1471191303,"201051344000890","219011344069620",26.68,47.50,0,318.00,422.60,46.0,42.5,0.376,521462.4,521462.4,3163,0,0,0,L,1122011218,0,122.23,120.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191315,877100.00
08/14/2016 12:15,2,1.701,ACTIVE,212.83,348.66,60.002,1471191303,"201051344000438","219011344069620",26.46,43.40,0,318.30,421.70,45.6,42.1,0.393,523037.0,523037.0,3171,0,0,0,L,1122011218,0,122.23,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191316,877101.00
08/14/2016 12:15,2,1.699,ACTIVE,212.61,349.26,60.018,1471191303,"201051344000417","219011344069620",26.40,48.00,0,316.50,420.80,45.5,41.9,0.389,514540.7,514540.7,3165,0,0,0,L,1122011218,0,121.78,121.33,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191317,877102.00
08/14/2016 12:15,2,1.576,ACTIVE,211.48,348.36,59.991,1471191303,"274151322000083","219011344069620",26.40,56.80,0,325.22,395.55,42.2,38.8,0.309,776560.4,776560.4,3146,0,0,0,L,1151911521,0,121.10,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191318,877103.00
08/14/2016 12:15,2,1.689,ACTIVE,211.93,347.16,59.996,1471191303,"274151322000076","219011344069620",27.06,56.00,0,328.52,401.26,46.3,42.7,0.314,828307.1,828307.1,3149,0,0,0,L,1151911521,0,121.78,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191319,877104.00
08/14/2016 12:15,2,1.824,ACTIVE,213.51,351.67,59.991,1471191303,"201051344000868","219011344069620",27.21,37.00,0,318.00,428.91,50.3,46.7,0.411,512146.3,512146.3,3168,0,0,0,L,1122011218,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191320,877105.00
08/14/2016 12:15,2,1.668,ACTIVE,211.25,350.17,60.007,1471191303,"274151322000095","219011344069620",26.82,55.30,0,327.02,400.96,45.3,41.8,0.309,819915.8,819915.8,3154,0,0,0,L,1151911521,0,121.78,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191321,877106.00
08/14/2016 12:15,2,1.791,ACTIVE,213.51,349.86,59.970,1471191303,"201051344000988","219011344069620",17.89,36.50,0,322.21,402.46,32.5,29.4,0.274,508317.4,508317.4,3176,0,0,0,L,1122011218,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191322,877107.00
08/14/2016 12:15,2,1.764,ACTIVE,212.83,348.06,59.959,1471191303,"201051344001025","219011344069620",27.47,44.50,0,318.61,423.20,49.1,45.5,0.398,522488.1,522488.1,3164,0,0,0,L,1122011218,0,121.78,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191323,877108.00
08/14/2016 12:15,2,1.848,ACTIVE,213.96,352.57,60.012,1471191303,"201051344000458","219011344069620",27.43,39.50,0,318.00,428.31,51.4,47.7,0.446,519569.7,519569.7,3163,0,0,0,L,1122011218,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191324,877109.00
08/14/2016 12:15,2,1.875,ACTIVE,214.41,355.28,59.996,1471191303,"201051344000853","219011344069620",27.73,37.80,0,320.71,429.82,52.6,48.9,0.451,518694.7,518694.7,3164,0,0,0,L,1122011218,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191325,877110.00
08/14/2016 12:15,2,1.709,ACTIVE,212.83,348.96,59.975,1471191303,"201051344000685","219011344069620",27.00,41.30,0,317.10,421.70,46.7,43.2,0.415,522279.8,522279.8,3175,0,0,0,L,1122011218,0,122.68,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191325,877111.00
08/14/2016 12:15,2,1.742,ACTIVE,212.83,348.66,60.012,1471191303,"201051344000917","219011344069620",26.72,40.40,0,318.91,421.10,47.2,43.6,0.389,519197.6,519197.6,3181,0,0,0,L,1122011218,0,122.01,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191326,877112.00
08/14/2016 12:15,2,1.758,ACTIVE,212.83,348.66,60.012,1471191303,"201051344001145","219011344069620",26.48,40.40,0,319.21,422.30,47.2,43.6,0.389,524428.1,524428.1,3181,0,0,0,L,1122011218,0,122.23,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191327,877113.00
08/14/2016 12:15,2,1.838,ACTIVE,213.06,350.47,59.965,1471191303,"201051344000651","219011344069620",26.94,40.60,0,318.91,421.10,50.1,46.4,0.420,517241.4,517241.4,3160,0,0,0,L,1122011218,0,122.68,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191328,877114.00
08/14/2016 12:15,2,1.686,ACTIVE,211.25,351.37,60.002,1471191303,"274151322000088","219011344069620",24.93,50.40,0,327.92,393.45,42.6,39.2,0.292,748272.2,748272.2,3140,0,0,0,L,1151911521,0,121.78,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191329,877115.00
08/14/2016 12:15,2,1.141,ACTIVE,212.16,403.37,59.996,1471191303,"274151322000068","219011344069620",37.23,53.30,0,332.43,451.76,42.3,38.9,0.283,641840.6,641840.6,3191,0,0,0,L,1151911521,0,122.01,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191331,877116.00
08/14/2016 12:15,2,2.020,ACTIVE,212.83,350.77,60.012,1471191303,"201051344001135","219011344069620",26.98,40.40,0,318.91,421.70,55.2,51.4,0.451,513374.2,513374.2,3161,0,0,0,L,1122011218,0,122.23,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191331,877117.00
08/14/2016 12:15,2,2.379,ACTIVE,213.74,357.08,59.996,1471191303,"201051344000594","219011344069620",27.63,47.00,0,317.40,427.71,66.6,62.3,0.557,523996.4,523996.4,3167,0,0,0,L,1122011218,0,121.78,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191332,877118.00
08/14/2016 12:15,2,2.281,ACTIVE,213.51,353.17,60.023,1471191303,"201051344001203","219011344069620",27.33,43.80,0,317.40,422.90,63.2,59.1,0.544,521264.4,521264.4,3173,0,0,0,L,1122011218,0,122.91,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191333,877119.00
08/14/2016 12:15,2,1.828,ACTIVE,211.48,342.95,60.007,1471191303,"274151322000054","219011344069620",25.56,49.80,0,328.22,394.65,47.4,43.8,0.323,763818.0,763818.0,3137,0,0,0,L,1151911521,0,121.78,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191334,877120.00
08/14/2016 12:15,2,2.488,ACTIVE,214.41,356.78,60.012,1471191303,"201051344000867","219011344069620",26.96,41.30,0,319.81,427.71,68.0,63.7,0.557,511252.8,511252.8,3165,0,0,0,L,1122011218,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191335,877121.00
08/14/2016 12:15,2,2.314,ACTIVE,213.51,356.78,59.944,1471191303,"201051344001093","219011344069620",27.61,41.50,0,317.70,422.60,64.8,60.6,0.544,518626.6,518626.6,3181,0,0,0,L,1122011218,0,122.46,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191336,877122.00
08/14/2016 12:15,2,2.670,ACTIVE,214.41,360.08,60.023,1471191303,"201051344000900","219011344069620",27.63,35.80,0,318.00,428.61,74.8,70.3,0.628,527608.2,527608.2,3175,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191337,877123.00
08/14/2016 12:15,2,2.689,ACTIVE,214.87,359.48,60.039,1471191303,"201051344000648","219011344069620",27.29,39.30,0,319.51,428.01,74.4,69.9,0.628,517299.1,517299.1,3162,0,0,0,L,1122011218,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191338,877124.00
08/14/2016 12:15,2,3.416,ACTIVE,215.09,351.67,60.012,1471191303,"201051344000569","219011344069620",28.45,37.50,0,317.40,429.22,98.5,93.1,0.473,527971.1,527971.1,3164,0,0,0,L,1122011218,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191339,877125.00
08/14/2016 12:15,2,3.627,ACTIVE,215.54,351.67,60.028,1471191303,"201051344000983","219011344069620",27.83,38.60,0,317.70,428.91,102.3,96.8,0.491,520128.0,520128.0,3162,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191340,877126.00
08/14/2016 12:15,2,3.574,ACTIVE,216.00,352.57,59.970,1471191303,"201051344001158","219011344069620",26.92,41.00,0,317.70,426.81,97.6,92.3,0.464,512692.0,512692.0,3169,0,0,0,L,1122011218,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191341,877127.00
08/14/2016 12:15,2,4.010,ACTIVE,216.45,355.58,59.917,1471191303,"201051344000576","219011344069620",27.81,37.00,0,318.00,428.91,112.9,107.1,0.539,520023.0,520023.0,3169,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191342,877128.00
08/14/2016 12:15,2,2.689,ACTIVE,212.38,360.69,60.012,1471191303,"274151322000087","219011344069620",25.27,61.00,0,324.02,391.04,68.8,64.4,0.460,736421.2,736421.2,3181,0,0,0,L,1151911521,0,122.01,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471191343,877129.00
08/14/2016 12:30,2,4.721,ALERT,217.13,357.98,59.975,1471192203,"201051344000645","219011344069620",28.07,39.00,0,307.18,525.40,134.3,127.7,0.632,519611.8,519611.8,3167,0,0,0,L,1122011218,0,123.81,123.81,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192205,877130.00
08/14/2016 12:30,2,4.186,ACTIVE,213.51,342.65,59.981,1471192203,"274151322000085","219011344069620",25.96,51.30,0,323.41,399.46,110.2,104.4,0.424,764185.6,764185.6,3137,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192206,877131.00
08/14/2016 12:30,2,6.854,ACTIVE,218.71,365.80,59.954,1471192203,"201051344000633","219011344069620",27.83,43.60,0,318.30,428.91,193.2,184.5,0.910,511104.3,511104.3,3163,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192207,877132.00
08/14/2016 12:30,2,7.789,ALERT,220.52,373.01,59.991,1471192203,"201051344000469","219011344069620",27.91,34.50,0,307.18,518.79,220.2,210.6,1.030,513314.0,513314.0,3176,0,0,0,L,1122011218,0,124.72,125.62,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192209,877133.00
08/14/2016 12:30,2,7.322,ALERT,216.90,362.79,59.944,1471192203,"201051344000646","219011344069620",27.59,45.00,0,298.47,526.90,204.7,195.7,0.968,514532.8,514532.8,3163,0,0,0,L,1122011218,0,124.72,123.14,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192211,877134.00
08/14/2016 12:30,2,6.799,ACTIVE,214.19,357.68,59.975,1471192203,"274151322000052","219011344069620",27.12,58.00,0,326.72,405.77,186.6,178.2,0.729,783692.3,783692.3,3137,0,0,0,L,1151911521,0,122.46,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192211,877135.00
08/14/2016 12:30,2,8.781,ALERT,218.93,371.81,59.938,1471192203,"201051344000585","219011344069620",27.41,42.00,0,298.77,522.39,243.8,233.4,1.109,523547.7,523547.7,3157,0,0,0,L,1122011218,0,124.94,124.27,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192213,877136.00
08/14/2016 12:30,2,8.760,ALERT,217.58,367.30,59.970,1471192203,"201051344001230","219011344069620",27.55,44.00,0,299.37,523.29,244.4,234.0,1.140,517837.4,517837.4,3180,0,0,0,L,1122011218,0,124.94,123.36,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192215,877137.00
08/14/2016 12:30,2,8.885,ALERT,219.84,371.21,59.986,1471192203,"201051344000582","219011344069620",27.49,39.50,0,299.97,518.79,247.4,236.9,1.127,510637.8,510637.8,3163,0,0,0,L,1122011218,0,125.62,124.72,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192217,877138.00
08/14/2016 12:30,2,8.877,ALERT,218.48,368.80,60.012,1471192203,"201051344000955","219011344069620",27.51,42.50,0,299.67,528.40,247.2,236.7,1.149,524265.1,524265.1,3170,0,0,0,L,1122011218,0,124.72,124.04,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192219,877139.00
08/14/2016 12:30,2,5.791,ACTIVE,214.87,414.19,59.965,1471192203,"274151322000094","219011344069620",37.27,52.30,0,333.03,457.17,218.1,208.6,0.840,641659.7,641659.7,3196,0,0,0,L,1151911521,0,122.91,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192220,877140.00
08/14/2016 12:30,2,8.844,ALERT,221.87,372.71,59.996,1471192203,"201051344000579","219011344069620",27.65,43.60,0,307.78,524.20,247.7,237.2,1.118,527613.9,527613.9,3175,0,0,0,L,1122011218,0,125.62,125.62,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192221,877141.00
08/14/2016 12:30,2,8.896,ALERT,218.03,368.80,60.007,1471192203,"201051344000890","219011344069620",27.19,47.80,0,299.37,521.79,245.0,234.5,1.114,521502.2,521502.2,3164,0,0,0,L,1122011218,0,125.17,123.14,0400,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192223,877142.00
08/14/2016 12:30,2,8.783,ACTIVE,218.71,368.80,60.012,1471192203,"201051344000438","219011344069620",27.37,43.60,0,318.61,424.41,243.2,232.8,1.162,523076.9,523076.9,3172,0,0,0,L,1122011218,0,125.40,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192224,877143.00
08/14/2016 12:30,2,8.701,ACTIVE,218.26,366.10,59.922,1471192203,"201051344000417","219011344069620",27.33,48.30,0,318.30,425.01,240.6,230.3,1.105,514580.2,514580.2,3166,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192225,877144.00
08/14/2016 12:30,2,8.383,ACTIVE,214.19,353.77,59.938,1471192203,"274151322000083","219011344069620",26.64,58.00,0,325.52,400.96,226.2,216.4,0.915,776597.7,776597.7,3147,0,0,0,L,1151911521,0,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192226,877145.00
08/14/2016 12:30,2,8.951,ACTIVE,215.77,367.00,59.996,1471192203,"274151322000076","219011344069620",27.33,57.70,0,325.82,406.37,247.5,237.0,0.959,828347.5,828347.5,3150,0,0,0,L,1151911521,0,123.36,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192227,877146.00
08/14/2016 12:30,2,8.951,ACTIVE,220.06,373.61,60.007,1471192203,"201051344000868","219011344069620",27.83,37.30,0,318.61,429.22,252.2,241.5,1.123,512188.0,512188.0,3169,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192228,877147.00
08/14/2016 12:30,2,8.799,ACTIVE,214.64,365.80,60.007,1471192203,"274151322000095","219011344069620",27.59,57.70,0,322.21,401.56,246.0,235.5,0.932,819956.0,819956.0,3155,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192229,877148.00
08/14/2016 12:30,2,8.982,ACTIVE,221.87,368.50,59.996,1471192203,"201051344000988","219011344069620",17.91,36.00,0,319.81,406.97,162.9,155.3,0.742,508344.4,508344.4,3177,0,0,0,L,1122011218,0,125.62,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192229,877149.00
08/14/2016 12:30,2,9.096,ALERT,219.39,368.50,59.938,1471192203,"201051344001025","219011344069620",27.15,43.80,0,298.77,520.29,250.2,239.6,1.096,522529.0,522529.0,3165,0,0,0,L,1122011218,0,125.40,124.49,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192231,877150.00
08/14/2016 12:30,2,8.830,ALERT,221.87,376.62,60.002,1471192203,"201051344000458","219011344069620",27.83,39.30,0,308.09,519.39,248.8,238.2,1.176,519610.9,519610.9,3164,0,0,0,L,1122011218,0,125.85,126.07,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192233,877151.00
08/14/2016 12:30,2,8.908,ALERT,222.10,376.01,59.986,1471192203,"201051344000853","219011344069620",27.61,37.50,0,307.78,523.59,248.8,238.3,1.145,518736.5,518736.5,3165,0,0,0,L,1122011218,0,126.30,125.85,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192235,877152.00
08/14/2016 12:30,2,8.756,ALERT,217.80,368.20,59.970,1471192203,"201051344000685","219011344069620",27.41,41.30,0,299.07,515.78,242.9,232.5,1.145,522320.3,522320.3,3176,0,0,0,L,1122011218,0,125.40,123.36,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192237,877153.00
08/14/2016 12:30,2,8.656,ACTIVE,219.16,368.50,60.012,1471192203,"201051344000917","219011344069620",27.45,41.00,0,320.11,425.01,240.7,230.3,1.127,519238.6,519238.6,3182,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192238,877154.00
08/14/2016 12:30,2,8.688,ALERT,217.80,365.80,59.938,1471192203,"201051344001145","219011344069620",27.33,41.00,0,299.97,522.39,240.4,230.1,1.083,524468.6,524468.6,3182,0,0,0,L,1122011218,0,124.94,123.59,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192239,877155.00
08/14/2016 12:30,2,8.910,ALERT,219.84,370.90,60.018,1471192203,"201051344000651","219011344069620",27.15,40.60,0,298.77,527.20,245.0,234.6,1.105,517282.4,517282.4,3161,0,0,0,L,1122011218,0,126.07,124.27,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192241,877156.00
08/14/2016 12:30,2,8.303,ACTIVE,214.87,367.30,59.975,1471192203,"274151322000088","219011344069620",25.27,52.00,0,326.42,399.46,212.5,203.1,0.809,748308.1,748308.1,3141,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192242,877157.00
08/14/2016 12:30,2,5.547,ACTIVE,215.77,416.89,60.002,1471192203,"274151322000068","219011344069620",38.39,55.00,0,333.33,460.17,215.6,206.2,0.831,641876.8,641876.8,3192,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192243,877158.00
08/14/2016 12:30,2,8.680,ALERT,219.39,367.60,60.007,1471192203,"201051344001135","219011344069620",27.59,40.60,0,299.07,517.58,242.6,232.2,1.074,513415.3,513415.3,3162,0,0,0,L,1122011218,0,125.40,124.27,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192245,877159.00
08/14/2016 12:30,2,8.832,ALERT,219.16,371.51,59.970,1471192203,"201051344000594","219011344069620",27.39,47.30,0,306.88,524.20,245.0,234.5,1.114,524038.2,524038.2,3168,0,0,0,L,1122011218,0,124.49,124.49,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192247,877160.00
08/14/2016 12:30,2,8.824,ALERT,219.61,368.20,59.944,1471192203,"201051344001203","219011344069620",27.67,43.40,0,299.07,521.49,247.2,236.6,1.149,521306.4,521306.4,3174,0,0,0,L,1122011218,0,126.07,124.04,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192248,877161.00
08/14/2016 12:30,2,8.293,ACTIVE,215.09,370.90,59.965,1471192203,"274151322000054","219011344069620",25.70,50.80,0,327.02,400.96,215.7,206.3,0.818,763854.9,763854.9,3138,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192249,877162.00
08/14/2016 12:30,2,8.854,ACTIVE,220.29,372.71,60.012,1471192203,"201051344000867","219011344069620",27.53,41.30,0,320.11,428.61,246.7,236.2,1.131,511295.5,511295.5,3166,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192250,877163.00
08/14/2016 12:30,2,8.633,ALERT,219.39,369.70,59.907,1471192203,"201051344001093","219011344069620",27.97,41.50,0,299.37,520.89,244.5,234.0,1.114,518668.4,518668.4,3182,0,0,0,L,1122011218,0,125.62,124.27,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192252,877164.00
08/14/2016 12:30,2,8.840,ALERT,221.19,375.71,59.996,1471192203,"201051344000900","219011344069620",28.25,36.00,0,307.48,515.78,253.0,242.3,1.127,527651.7,527651.7,3176,0,0,0,L,1122011218,0,125.62,125.40,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192254,877165.00
08/14/2016 12:30,2,8.877,ALERT,220.97,373.91,59.986,1471192203,"201051344000648","219011344069620",26.92,40.20,0,307.18,520.29,241.9,231.6,1.096,517341.2,517341.2,3163,0,0,0,L,1122011218,0,124.94,125.85,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192256,877166.00
08/14/2016 12:30,2,8.732,ACTIVE,221.42,376.92,60.002,1471192203,"201051344000569","219011344069620",28.15,37.80,0,319.21,433.72,248.8,238.2,1.123,528014.4,528014.4,3165,0,0,0,L,1122011218,0,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192257,877167.00
08/14/2016 12:30,2,8.748,ACTIVE,221.64,372.71,59.981,1471192203,"201051344000983","219011344069620",28.01,39.00,0,320.41,432.52,248.2,237.6,1.118,520171.3,520171.3,3163,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192258,877168.00
08/14/2016 12:30,2,8.844,ACTIVE,221.87,375.11,59.965,1471192203,"201051344001158","219011344069620",27.17,40.60,0,319.51,429.22,243.3,232.9,1.131,512734.3,512734.3,3170,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192258,877169.00
08/14/2016 12:30,2,8.764,ACTIVE,221.64,376.01,59.991,1471192203,"201051344000576","219011344069620",27.89,37.00,0,321.61,432.82,247.3,236.8,1.127,520066.3,520066.3,3170,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192259,877170.00
08/14/2016 12:30,2,8.180,ACTIVE,214.87,362.49,59.996,1471192203,"274151322000087","219011344069620",25.19,62.80,0,324.92,397.35,208.6,199.4,0.791,736457.6,736457.6,3182,0,0,0,L,1151911521,0,123.36,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471192260,877171.00
08/14/2016 12:45,2,8.854,ACTIVE,221.19,370.30,60.002,1471193103,"201051344000645","219011344069620",27.43,38.80,0,318.91,430.42,245.9,235.4,1.109,519658.4,519658.4,3169,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193104,877172.00
08/14/2016 12:45,2,7.564,ACTIVE,214.19,372.71,59.965,1471193103,"274151322000085","219011344069620",25.17,51.50,0,327.32,396.15,193.0,184.3,0.742,764225.3,764225.3,3138,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193105,877173.00
08/14/2016 12:45,2,8.650,ACTIVE,220.06,371.21,59.970,1471193103,"201051344000633","219011344069620",27.41,44.30,0,318.61,428.31,240.1,229.8,1.114,511150.6,511150.6,3164,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193106,877174.00
08/14/2016 12:45,2,8.889,ACTIVE,221.64,374.81,59.981,1471193103,"201051344000469","219011344069620",27.83,35.00,0,315.90,429.82,250.6,240.0,1.136,513361.4,513361.4,3178,0,0,0,L,1122011218,0,125.17,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193107,877175.00
08/14/2016 12:45,2,9.008,ACTIVE,217.80,368.20,60.018,1471193103,"201051344000646","219011344069620",26.98,44.80,0,317.70,426.21,245.9,235.5,1.140,514578.7,514578.7,3165,0,0,0,L,1122011218,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193108,877176.00
08/14/2016 12:45,2,8.428,ACTIVE,214.87,379.32,59.991,1471193103,"274151322000052","219011344069620",26.78,59.50,0,327.02,400.66,228.5,218.6,0.897,783735.2,783735.2,3138,0,0,0,L,1151911521,0,122.46,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193109,877177.00
08/14/2016 12:45,2,9.008,ACTIVE,219.39,370.00,59.949,1471193103,"201051344000585","219011344069620",27.25,42.80,0,318.61,421.70,248.8,238.2,1.131,523594.5,523594.5,3159,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193110,877178.00
08/14/2016 12:45,2,8.855,ACTIVE,217.35,365.80,59.944,1471193103,"201051344001230","219011344069620",27.41,43.60,0,318.30,422.90,245.7,235.2,1.136,517883.1,517883.1,3182,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193111,877179.00
08/14/2016 12:45,2,8.951,ACTIVE,219.39,370.60,60.023,1471193103,"201051344000582","219011344069620",27.02,40.80,0,318.30,424.41,244.9,234.5,1.118,510683.3,510683.3,3165,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193112,877180.00
08/14/2016 12:45,2,8.734,ACTIVE,218.03,365.49,60.018,1471193103,"201051344000955","219011344069620",27.43,42.80,0,318.30,424.11,242.5,232.1,1.131,524310.9,524310.9,3172,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193113,877181.00
08/14/2016 12:45,2,5.674,ACTIVE,214.64,423.81,59.986,1471193103,"274151322000094","219011344069620",37.91,54.00,0,328.52,456.87,216.8,207.3,0.835,641700.2,641700.2,3197,0,0,0,L,1151911521,0,122.68,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193114,877182.00
08/14/2016 12:45,2,8.871,ACTIVE,221.42,374.21,59.970,1471193103,"201051344000579","219011344069620",27.17,44.00,0,318.30,428.91,244.1,233.7,1.123,527660.0,527660.0,3177,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193115,877183.00
08/14/2016 12:45,2,8.889,ACTIVE,217.58,366.10,60.018,1471193103,"201051344000890","219011344069620",27.04,47.80,0,319.21,424.11,243.3,232.9,1.105,521547.7,521547.7,3166,0,0,0,L,1122011218,0,124.94,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193115,877184.00
08/14/2016 12:45,2,8.807,ACTIVE,218.71,367.90,59.949,1471193103,"201051344000438","219011344069620",27.19,43.60,0,317.40,423.81,242.4,232.0,1.136,523122.1,523122.1,3173,0,0,0,L,1122011218,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193116,877185.00
08/14/2016 12:45,2,8.789,ACTIVE,217.80,366.40,60.012,1471193103,"201051344000417","219011344069620",26.54,47.80,0,318.30,423.50,236.2,226.1,1.114,514624.8,514624.8,3167,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193117,877186.00
08/14/2016 12:45,2,8.430,ACTIVE,213.74,362.79,59.986,1471193103,"274151322000083","219011344069620",26.44,59.30,0,326.42,399.76,225.5,215.7,0.915,776639.8,776639.8,3148,0,0,0,L,1151911521,0,122.46,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193118,877187.00
08/14/2016 12:45,2,8.924,ACTIVE,214.87,382.93,59.991,1471193103,"274151322000076","219011344069620",27.23,59.30,0,329.13,405.77,245.9,235.4,0.955,828393.4,828393.4,3151,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193119,877188.00
08/14/2016 12:45,2,8.227,ACTIVE,219.39,369.70,59.975,1471193103,"201051344000868","219011344069620",27.89,37.80,0,317.10,428.61,232.5,222.5,1.065,512234.7,512234.7,3170,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193120,877189.00
08/14/2016 12:45,2,8.566,ACTIVE,214.41,383.23,59.975,1471193103,"274151322000095","219011344069620",27.31,59.30,0,325.52,401.86,236.3,226.2,0.893,820001.6,820001.6,3156,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193121,877190.00
08/14/2016 12:45,2,8.969,ACTIVE,221.64,366.40,59.996,1471193103,"201051344000988","219011344069620",17.89,35.60,0,319.51,405.17,162.6,155.0,0.751,508374.4,508374.4,3178,0,0,0,L,1122011218,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193122,877191.00
08/14/2016 12:45,2,8.930,ACTIVE,219.16,368.20,59.933,1471193103,"201051344001025","219011344069620",27.53,44.00,0,317.70,423.50,248.9,238.3,1.123,522575.4,522575.4,3167,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193123,877192.00
08/14/2016 12:45,2,8.992,ACTIVE,221.64,372.41,60.002,1471193103,"201051344000458","219011344069620",27.31,39.80,0,319.21,430.12,248.7,238.1,1.153,519657.2,519657.2,3166,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193124,877193.00
