ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 12:45,2,8.988,ACTIVE,222.10,376.01,59.991,1471193103,"201051344000853","219011344069620",27.65,37.30,0,320.41,431.62,251.6,240.9,1.153,518783.1,518783.1,3167,0,0,0,L,1122011218,0,126.30,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193124,877194.00
08/14/2016 12:45,2,8.861,ACTIVE,217.35,367.30,60.012,1471193103,"201051344000685","219011344069620",27.25,41.80,0,317.70,423.81,244.5,234.1,1.158,522365.6,522365.6,3178,0,0,0,L,1122011218,0,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193125,877195.00
08/14/2016 12:45,2,8.887,ACTIVE,219.16,372.11,60.012,1471193103,"201051344000917","219011344069620",27.12,41.00,0,319.51,423.20,243.8,233.4,1.140,519283.9,519283.9,3183,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193126,877196.00
08/14/2016 12:45,2,8.799,ACTIVE,217.80,365.80,59.938,1471193103,"201051344001145","219011344069620",27.21,40.60,0,320.41,423.50,242.3,232.0,1.096,524513.6,524513.6,3184,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193127,877197.00
08/14/2016 12:45,2,8.941,ACTIVE,219.84,368.50,60.018,1471193103,"201051344000651","219011344069620",27.12,40.60,0,319.51,422.30,245.4,234.9,1.100,517327.9,517327.9,3163,0,0,0,L,1122011218,0,126.07,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193128,877198.00
08/14/2016 12:45,2,8.322,ACTIVE,214.41,353.47,59.975,1471193103,"274151322000088","219011344069620",25.13,52.00,0,326.42,396.15,211.9,202.6,0.818,748347.5,748347.5,3142,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193129,877199.00
08/14/2016 12:45,2,5.656,ACTIVE,215.32,424.41,59.975,1471193103,"274151322000068","219011344069620",37.69,55.80,0,332.13,458.67,215.6,206.2,0.826,641916.7,641916.7,3193,0,0,0,L,1151911521,0,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193130,877200.00
08/14/2016 12:45,2,8.877,ACTIVE,219.16,365.80,59.949,1471193103,"201051344001135","219011344069620",27.14,41.80,0,318.61,424.11,243.8,233.4,1.109,513460.6,513460.6,3164,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193131,877201.00
08/14/2016 12:45,2,8.908,ACTIVE,219.16,369.70,60.007,1471193103,"201051344000594","219011344069620",27.27,48.50,0,318.00,427.71,245.9,235.5,1.127,524083.8,524083.8,3170,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193132,877202.00
08/14/2016 12:45,2,9.037,ACTIVE,219.39,369.10,59.938,1471193103,"201051344001203","219011344069620",27.12,43.60,0,318.30,423.50,248.2,237.7,1.158,521352.4,521352.4,3176,0,0,0,L,1122011218,0,126.07,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193133,877203.00
08/14/2016 12:45,2,8.354,ACTIVE,214.64,359.18,59.959,1471193103,"274151322000054","219011344069620",25.47,51.00,0,323.41,398.26,215.3,205.9,0.826,763894.8,763894.8,3139,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193134,877204.00
08/14/2016 12:45,2,8.926,ACTIVE,220.29,372.41,59.970,1471193103,"201051344000867","219011344069620",27.33,41.50,0,319.21,427.71,246.9,236.4,1.114,511341.3,511341.3,3167,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193135,877205.00
08/14/2016 12:45,2,8.705,ACTIVE,219.39,373.01,59.954,1471193103,"201051344001093","219011344069620",27.73,41.50,0,318.30,423.20,244.3,233.9,1.114,518713.7,518713.7,3184,0,0,0,L,1122011218,0,125.62,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193136,877206.00
08/14/2016 12:45,2,8.979,ALERT,220.97,375.11,59.986,1471193103,"201051344000900","219011344069620",27.69,36.50,0,310.79,516.68,251.8,241.2,1.096,527698.2,527698.2,3178,0,0,0,L,1122011218,0,125.40,125.40,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193137,877207.00
08/14/2016 12:45,2,8.764,ACTIVE,220.97,372.11,59.949,1471193103,"201051344000648","219011344069620",27.55,39.30,0,317.70,429.52,244.6,234.1,1.105,517386.2,517386.2,3165,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193138,877208.00
08/14/2016 12:45,2,8.943,ACTIVE,221.42,375.11,59.975,1471193103,"201051344000569","219011344069620",27.75,38.20,0,318.30,429.22,251.2,240.5,1.145,528060.6,528060.6,3166,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193139,877209.00
08/14/2016 12:45,2,8.877,ACTIVE,221.64,374.81,59.986,1471193103,"201051344000983","219011344069620",27.85,38.60,0,319.81,431.62,250.3,239.6,1.149,520217.3,520217.3,3164,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193140,877210.00
08/14/2016 12:45,2,9.035,ACTIVE,221.64,375.71,59.996,1471193103,"201051344001158","219011344069620",26.84,40.80,0,319.21,428.61,245.4,235.0,1.118,512779.4,512779.4,3171,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193141,877211.00
08/14/2016 12:45,2,8.908,ACTIVE,221.42,377.22,59.959,1471193103,"201051344000576","219011344069620",27.73,37.00,0,320.11,430.72,250.1,239.5,1.145,520112.1,520112.1,3171,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193142,877212.00
08/14/2016 12:45,2,8.373,ACTIVE,214.87,356.48,59.965,1471193103,"274151322000087","219011344069620",24.63,62.50,0,326.42,398.86,208.8,199.6,0.791,736496.2,736496.2,3183,0,0,0,L,1151911521,0,123.14,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471193143,877213.00
08/14/2016 13:00,2,8.729,ACTIVE,220.74,372.71,59.991,1471194003,"201051344000645","219011344069620",27.00,39.80,0,318.61,428.01,238.5,228.3,1.078,519707.4,519707.4,3170,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194004,877214.00
08/14/2016 13:00,2,8.115,ACTIVE,213.96,361.29,60.023,1471194003,"274151322000085","219011344069620",24.57,52.00,0,327.92,394.35,201.7,192.8,0.751,764267.0,764267.0,3139,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194005,877215.00
08/14/2016 13:00,2,8.674,ACTIVE,219.61,372.11,59.954,1471194003,"201051344000633","219011344069620",26.96,44.80,0,316.50,428.61,236.6,226.5,1.109,511199.3,511199.3,3165,0,0,0,L,1122011218,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194006,877216.00
08/14/2016 13:00,2,8.820,ACTIVE,221.42,373.31,59.970,1471194003,"201051344000469","219011344069620",27.21,36.30,0,316.80,429.52,242.9,232.5,1.100,513411.3,513411.3,3179,0,0,0,L,1122011218,0,124.94,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194007,877217.00
08/14/2016 13:00,2,8.684,ACTIVE,217.58,368.20,59.981,1471194003,"201051344000646","219011344069620",26.78,44.80,0,317.70,424.11,235.5,225.3,1.092,514627.2,514627.2,3166,0,0,0,L,1122011218,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194008,877218.00
08/14/2016 13:00,2,8.236,ACTIVE,214.41,373.31,59.975,1471194003,"274151322000052","219011344069620",26.32,61.00,0,328.22,398.26,219.4,209.9,0.866,783780.6,783780.6,3139,0,0,0,L,1151911521,0,122.46,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194009,877219.00
08/14/2016 13:00,2,8.783,ACTIVE,219.16,368.50,59.970,1471194003,"201051344000585","219011344069620",26.98,42.50,0,320.11,422.90,239.9,229.6,1.123,523643.9,523643.9,3160,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194010,877220.00
08/14/2016 13:00,2,8.549,ACTIVE,216.90,364.59,59.954,1471194003,"201051344001230","219011344069620",27.15,45.00,0,316.80,423.50,235.2,225.0,1.083,517931.4,517931.4,3183,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194011,877221.00
08/14/2016 13:00,2,8.551,ACTIVE,218.71,367.60,60.012,1471194003,"201051344000582","219011344069620",27.02,41.50,0,318.91,423.81,234.0,223.9,1.065,510731.4,510731.4,3166,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194012,877222.00
08/14/2016 13:00,2,8.578,ACTIVE,217.80,366.40,60.018,1471194003,"201051344000955","219011344069620",27.04,43.40,0,318.30,422.90,234.9,224.8,1.105,524359.3,524359.3,3173,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194013,877223.00
08/14/2016 13:00,2,5.559,ACTIVE,213.96,419.00,60.007,1471194003,"274151322000094","219011344069620",37.11,55.00,0,329.73,455.67,208.9,199.7,0.826,641743.0,641743.0,3198,0,0,0,L,1151911521,0,122.23,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194014,877224.00
08/14/2016 13:00,2,8.787,ACTIVE,221.19,372.71,60.007,1471194003,"201051344000579","219011344069620",26.68,45.00,0,319.21,428.61,237.5,227.3,1.100,527708.8,527708.8,3178,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194014,877225.00
08/14/2016 13:00,2,8.748,ACTIVE,217.13,364.89,60.007,1471194003,"201051344000890","219011344069620",26.50,47.50,0,320.11,423.81,234.7,224.6,1.069,521596.0,521596.0,3167,0,0,0,L,1122011218,0,124.72,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194015,877226.00
08/14/2016 13:00,2,8.633,ACTIVE,218.26,367.00,60.007,1471194003,"201051344000438","219011344069620",26.74,44.30,0,317.40,424.11,233.6,223.6,1.105,523170.2,523170.2,3174,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194016,877227.00
08/14/2016 13:00,2,8.607,ACTIVE,217.58,365.49,60.023,1471194003,"201051344000417","219011344069620",26.46,47.80,0,318.61,422.90,230.7,220.7,1.078,514672.3,514672.3,3168,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194017,877228.00
08/14/2016 13:00,2,8.213,ACTIVE,213.51,372.71,59.991,1471194003,"274151322000083","219011344069620",26.16,62.30,0,327.62,397.66,217.5,208.0,0.902,776684.6,776684.6,3149,0,0,0,L,1151911521,0,122.01,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194018,877229.00
08/14/2016 13:00,2,8.777,ACTIVE,215.09,372.11,60.007,1471194003,"274151322000076","219011344069620",26.68,60.00,0,329.13,403.07,236.9,226.8,0.919,828442.2,828442.2,3152,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194019,877230.00
08/14/2016 13:00,2,8.885,ACTIVE,219.61,370.30,60.007,1471194003,"201051344000868","219011344069620",26.96,38.20,0,315.90,429.22,242.3,232.0,1.087,512284.4,512284.4,3171,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194020,877231.00
08/14/2016 13:00,2,8.719,ACTIVE,213.96,357.08,59.996,1471194003,"274151322000095","219011344069620",26.72,60.00,0,326.12,401.56,235.7,225.6,0.893,820049.9,820049.9,3157,0,0,0,L,1151911521,0,123.14,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194021,877232.00
08/14/2016 13:00,2,8.629,ACTIVE,221.42,368.50,59.996,1471194003,"201051344000988","219011344069620",17.89,36.30,0,323.41,404.57,156.3,148.9,0.720,508406.3,508406.3,3179,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194022,877233.00
08/14/2016 13:00,2,8.789,ACTIVE,218.93,367.60,60.039,1471194003,"201051344001025","219011344069620",27.08,44.80,0,319.21,423.81,241.1,230.8,1.078,522624.8,522624.8,3168,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194023,877234.00
08/14/2016 13:00,2,8.721,ACTIVE,221.19,373.01,59.996,1471194003,"201051344000458","219011344069620",27.35,39.80,0,316.80,428.91,241.6,231.2,1.096,519706.5,519706.5,3167,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194024,877235.00
08/14/2016 13:00,2,8.871,ACTIVE,221.42,371.51,60.002,1471194003,"201051344000853","219011344069620",27.21,38.20,0,321.31,429.22,244.7,234.2,1.109,518833.0,518833.0,3168,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194025,877236.00
08/14/2016 13:00,2,8.717,ACTIVE,217.13,366.70,60.012,1471194003,"201051344000685","219011344069620",26.84,42.30,0,316.80,424.11,236.8,226.6,1.118,522414.0,522414.0,3179,0,0,0,L,1122011218,0,125.17,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194026,877237.00
08/14/2016 13:00,2,8.686,ACTIVE,218.71,369.10,60.007,1471194003,"201051344000917","219011344069620",27.00,41.50,0,319.81,423.50,237.3,227.1,1.105,519332.3,519332.3,3184,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194027,877238.00
08/14/2016 13:00,2,8.699,ACTIVE,217.35,368.20,59.996,1471194003,"201051344001145","219011344069620",26.76,41.30,0,318.61,423.50,235.6,225.5,1.065,524561.7,524561.7,3185,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194027,877239.00
08/14/2016 13:00,2,8.828,ACTIVE,219.39,370.00,60.012,1471194003,"201051344000651","219011344069620",26.66,41.50,0,319.51,422.00,238.3,228.1,1.105,517376.7,517376.7,3164,0,0,0,L,1122011218,0,125.85,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194028,877240.00
08/14/2016 13:00,2,8.221,ACTIVE,214.19,352.57,59.981,1471194003,"274151322000088","219011344069620",24.61,53.30,0,328.52,394.35,204.8,195.7,0.773,748389.7,748389.7,3143,0,0,0,L,1151911521,0,123.59,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194029,877241.00
08/14/2016 13:00,2,5.633,ACTIVE,215.32,402.46,59.970,1471194003,"274151322000068","219011344069620",36.94,55.80,0,331.53,455.67,210.8,201.5,0.813,641959.6,641959.6,3194,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194030,877242.00
08/14/2016 13:00,2,8.711,ACTIVE,218.71,366.70,59.981,1471194003,"201051344001135","219011344069620",26.90,41.50,0,320.11,423.20,237.3,227.2,1.092,513509.2,513509.2,3165,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194031,877243.00
08/14/2016 13:00,2,8.881,ACTIVE,218.93,370.30,60.012,1471194003,"201051344000594","219011344069620",26.60,49.30,0,317.10,426.51,239.3,229.1,1.087,524132.6,524132.6,3171,0,0,0,L,1122011218,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194032,877244.00
08/14/2016 13:00,2,8.855,ACTIVE,219.16,367.30,59.928,1471194003,"201051344001203","219011344069620",27.02,44.80,0,319.51,423.81,242.3,232.0,1.136,521401.7,521401.7,3177,0,0,0,L,1122011218,0,125.85,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194033,877245.00
08/14/2016 13:00,2,8.223,ACTIVE,214.19,350.77,59.981,1471194003,"274151322000054","219011344069620",25.05,52.50,0,328.52,396.45,208.5,199.3,0.795,763937.7,763937.7,3140,0,0,0,L,1151911521,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194034,877246.00
08/14/2016 13:00,2,8.752,ACTIVE,219.84,368.80,59.975,1471194003,"201051344000867","219011344069620",27.21,42.30,0,319.21,427.41,241.3,230.9,1.092,511390.5,511390.5,3168,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194035,877247.00
08/14/2016 13:00,2,8.545,ACTIVE,219.16,370.30,59.991,1471194003,"201051344001093","219011344069620",27.61,42.80,0,319.21,423.81,238.9,228.6,1.087,518762.3,518762.3,3185,0,0,0,L,1122011218,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194036,877248.00
08/14/2016 13:00,2,8.947,ACTIVE,220.74,373.01,60.002,1471194003,"201051344000900","219011344069620",27.45,37.00,0,320.11,429.22,248.7,238.1,1.105,527748.4,527748.4,3180,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194037,877249.00
08/14/2016 13:00,2,8.725,ACTIVE,220.74,373.61,60.023,1471194003,"201051344000648","219011344069620",27.00,40.40,0,316.80,430.42,238.4,228.2,1.078,517434.6,517434.6,3166,0,0,0,L,1122011218,0,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194038,877250.00
08/14/2016 13:00,2,8.635,ACTIVE,221.19,370.60,59.986,1471194003,"201051344000569","219011344069620",27.99,38.40,0,318.91,429.52,244.7,234.2,1.123,528110.2,528110.2,3167,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194038,877251.00
08/14/2016 13:00,2,8.912,ACTIVE,221.19,373.31,59.981,1471194003,"201051344000983","219011344069620",27.12,39.00,0,318.30,429.82,244.5,234.1,1.118,520266.8,520266.8,3165,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194039,877252.00
08/14/2016 13:00,2,8.801,ACTIVE,221.42,374.81,59.991,1471194003,"201051344001158","219011344069620",26.76,41.50,0,318.00,428.31,238.6,228.3,1.065,512827.8,512827.8,3172,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194040,877253.00
08/14/2016 13:00,2,8.879,ACTIVE,221.19,373.01,59.996,1471194003,"201051344000576","219011344069620",27.12,38.00,0,319.21,429.22,243.7,233.3,1.105,520161.4,520161.4,3172,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194041,877254.00
08/14/2016 13:00,2,8.211,ACTIVE,214.19,367.30,59.991,1471194003,"274151322000087","219011344069620",24.41,62.00,0,328.22,393.75,202.8,193.9,0.765,736537.7,736537.7,3184,0,0,0,L,1151911521,0,122.91,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194042,877255.00
08/14/2016 13:15,2,9.285,ACTIVE,221.19,370.30,59.986,1471194903,"201051344000645","219011344069620",26.96,40.00,0,324.02,428.01,253.3,242.6,1.153,519756.9,519756.9,3171,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194904,877256.00
08/14/2016 13:15,2,8.523,ACTIVE,214.87,376.31,59.949,1471194903,"274151322000085","219011344069620",24.59,53.80,0,327.62,394.05,212.1,202.8,0.813,764308.7,764308.7,3140,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194905,877257.00
08/14/2016 13:15,2,9.295,ACTIVE,220.06,373.01,59.975,1471194903,"201051344000633","219011344069620",26.72,45.30,0,320.71,428.91,251.6,240.9,1.171,511248.4,511248.4,3166,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194906,877258.00
08/14/2016 13:15,2,8.797,ACTIVE,221.87,376.01,59.949,1471194903,"201051344000469","219011344069620",28.55,35.80,0,318.30,428.91,253.9,243.1,1.149,513461.5,513461.5,3180,0,0,0,L,1122011218,0,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194907,877259.00
08/14/2016 13:15,2,9.174,ACTIVE,218.03,366.70,59.944,1471194903,"201051344000646","219011344069620",26.86,45.80,0,320.11,424.41,249.5,238.9,1.158,514676.0,514676.0,3167,0,0,0,L,1122011218,0,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194908,877260.00
08/14/2016 13:15,2,8.764,ACTIVE,214.64,355.58,59.917,1471194903,"274151322000052","219011344069620",26.10,60.50,0,327.32,398.56,231.5,221.5,0.902,783826.2,783826.2,3140,0,0,0,L,1151911521,0,122.68,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194909,877261.00
08/14/2016 13:15,2,9.191,ACTIVE,219.61,369.70,59.981,1471194903,"201051344000585","219011344069620",27.33,43.40,0,320.41,422.90,254.3,243.6,1.171,523693.6,523693.6,3161,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194910,877262.00
08/14/2016 13:15,2,9.203,ACTIVE,217.58,367.00,59.991,1471194903,"201051344001230","219011344069620",26.86,44.50,0,318.61,423.50,250.4,239.8,1.140,517980.1,517980.1,3184,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194911,877263.00
08/14/2016 13:15,2,9.248,ACTIVE,219.61,368.50,59.938,1471194903,"201051344000582","219011344069620",26.62,41.50,0,319.81,424.11,249.1,238.5,1.118,510779.9,510779.9,3167,0,0,0,L,1122011218,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194912,877264.00
08/14/2016 13:15,2,9.240,ACTIVE,218.03,368.50,59.944,1471194903,"201051344000955","219011344069620",26.64,43.80,0,320.11,423.50,249.3,238.7,1.162,524408.1,524408.1,3174,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194913,877265.00
08/14/2016 13:15,2,5.871,ACTIVE,214.64,406.37,59.949,1471194903,"274151322000094","219011344069620",37.47,55.00,0,330.33,453.86,222.3,212.7,0.853,641786.3,641786.3,3199,0,0,0,L,1151911521,0,122.68,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194914,877266.00
08/14/2016 13:15,2,9.324,ACTIVE,221.64,376.31,59.965,1471194903,"201051344000579","219011344069620",26.64,44.80,0,322.51,428.61,251.5,240.9,1.167,527758.0,527758.0,3179,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194915,877267.00
08/14/2016 13:15,2,9.205,ACTIVE,217.80,366.70,59.901,1471194903,"201051344000890","219011344069620",26.76,48.00,0,321.31,424.11,249.4,238.8,1.131,521644.6,521644.6,3168,0,0,0,L,1122011218,0,124.94,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194916,877268.00
08/14/2016 13:15,2,9.213,ACTIVE,218.93,367.30,59.954,1471194903,"201051344000438","219011344069620",26.54,45.50,0,320.41,423.50,247.7,237.2,1.153,523218.6,523218.6,3175,0,0,0,L,1122011218,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194917,877269.00
08/14/2016 13:15,2,9.105,ACTIVE,218.26,366.70,59.986,1471194903,"201051344000417","219011344069620",26.54,48.30,0,319.81,424.41,244.7,234.3,1.149,514720.1,514720.1,3169,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194918,877270.00
08/14/2016 13:15,2,8.785,ACTIVE,213.74,360.69,59.965,1471194903,"274151322000083","219011344069620",25.94,62.50,0,327.62,397.96,230.6,220.6,0.937,776729.8,776729.8,3150,0,0,0,L,1151911521,0,122.46,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194919,877271.00
08/14/2016 13:15,2,9.195,ACTIVE,215.09,356.78,59.954,1471194903,"274151322000076","219011344069620",26.90,60.30,0,328.82,402.46,250.3,239.7,0.972,828491.4,828491.4,3153,0,0,0,L,1151911521,0,123.14,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194920,877272.00
08/14/2016 13:15,2,8.854,ACTIVE,220.06,370.00,59.981,1471194903,"201051344000868","219011344069620",28.31,38.40,0,320.11,428.91,253.4,242.7,1.145,512334.5,512334.5,3172,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194921,877273.00
08/14/2016 13:15,2,9.299,ACTIVE,213.96,384.73,59.959,1471194903,"274151322000095","219011344069620",26.52,60.00,0,325.52,401.56,249.5,238.9,0.950,820098.8,820098.8,3158,0,0,0,L,1151911521,0,123.14,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194922,877274.00
08/14/2016 13:15,2,9.088,ACTIVE,221.87,367.60,59.970,1471194903,"201051344000988","219011344069620",17.91,36.80,0,324.02,405.17,164.9,157.2,0.756,508438.4,508438.4,3180,0,0,0,L,1122011218,0,125.62,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194922,877275.00
08/14/2016 13:15,2,9.211,ACTIVE,219.39,371.51,59.928,1471194903,"201051344001025","219011344069620",27.27,45.00,0,321.61,423.81,254.3,243.5,1.123,522674.5,522674.5,3169,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194923,877276.00
08/14/2016 13:15,2,9.191,ACTIVE,221.87,371.51,59.970,1471194903,"201051344000458","219011344069620",27.27,40.40,0,320.71,429.22,253.7,242.9,1.180,519756.3,519756.3,3168,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194924,877277.00
08/14/2016 13:15,2,8.820,ACTIVE,222.10,373.61,59.938,1471194903,"201051344000853","219011344069620",28.43,38.80,0,323.11,431.92,253.6,242.9,1.171,518883.4,518883.4,3169,0,0,0,L,1122011218,0,126.07,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194925,877278.00
08/14/2016 13:15,2,9.184,ACTIVE,217.80,367.30,59.912,1471194903,"201051344000685","219011344069620",26.86,42.50,0,318.61,425.31,249.9,239.2,1.171,522462.8,522462.8,3180,0,0,0,L,1122011218,0,125.40,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194926,877279.00
08/14/2016 13:15,2,9.211,ACTIVE,219.16,371.21,59.912,1471194903,"201051344000917","219011344069620",26.78,42.00,0,318.91,422.60,249.7,239.1,1.171,519381.1,519381.1,3185,0,0,0,L,1122011218,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194927,877280.00
08/14/2016 13:15,2,9.158,ACTIVE,218.03,367.00,59.975,1471194903,"201051344001145","219011344069620",26.72,42.50,0,321.31,423.50,247.6,237.1,1.083,524610.3,524610.3,3186,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194928,877281.00
08/14/2016 13:15,2,9.141,ACTIVE,219.84,367.30,59.933,1471194903,"201051344000651","219011344069620",26.96,42.00,0,321.31,423.20,249.6,239.0,1.123,517425.9,517425.9,3165,0,0,0,L,1122011218,0,126.07,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194929,877282.00
08/14/2016 13:15,2,8.535,ACTIVE,214.64,361.59,59.938,1471194903,"274151322000088","219011344069620",24.71,54.80,0,325.82,396.15,213.8,204.4,0.804,748431.9,748431.9,3144,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194930,877283.00
08/14/2016 13:15,2,5.779,ACTIVE,215.32,428.61,59.933,1471194903,"274151322000068","219011344069620",37.55,56.50,0,331.83,455.37,220.4,210.8,0.844,642002.9,642002.9,3195,0,0,0,L,1151911521,0,123.59,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194931,877284.00
08/14/2016 13:15,2,9.098,ACTIVE,218.93,366.10,59.938,1471194903,"201051344001135","219011344069620",26.76,41.80,0,322.21,422.90,246.5,236.0,1.153,513558.2,513558.2,3166,0,0,0,L,1122011218,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194932,877285.00
08/14/2016 13:15,2,9.162,ACTIVE,219.16,370.90,59.970,1471194903,"201051344000594","219011344069620",26.76,49.80,0,318.30,428.01,248.2,237.6,1.136,524181.9,524181.9,3172,0,0,0,L,1122011218,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194933,877286.00
08/14/2016 13:15,2,9.160,ACTIVE,219.39,370.30,59.949,1471194903,"201051344001203","219011344069620",27.04,44.50,0,320.71,423.20,250.6,239.9,1.162,521451.5,521451.5,3178,0,0,0,L,1122011218,0,126.07,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194934,877287.00
08/14/2016 13:15,2,8.562,ACTIVE,214.41,379.02,59.965,1471194903,"274151322000054","219011344069620",24.91,53.50,0,325.52,396.75,216.0,206.5,0.826,763980.7,763980.7,3141,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194935,877288.00
08/14/2016 13:15,2,9.137,ACTIVE,220.06,371.21,59.959,1471194903,"201051344000867","219011344069620",26.98,43.20,0,320.71,428.61,249.5,238.9,1.127,511440.2,511440.2,3169,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194936,877289.00
08/14/2016 13:15,2,8.998,ACTIVE,219.39,370.00,59.981,1471194903,"201051344001093","219011344069620",27.08,43.40,0,320.41,424.41,246.7,236.2,1.118,518811.3,518811.3,3186,0,0,0,L,1122011218,0,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194936,877290.00
08/14/2016 13:15,2,8.850,ACTIVE,221.19,372.71,59.933,1471194903,"201051344000900","219011344069620",28.39,38.00,0,320.11,429.22,254.3,243.6,1.118,527799.4,527799.4,3181,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194937,877291.00
08/14/2016 13:15,2,9.105,ACTIVE,220.97,373.31,59.938,1471194903,"201051344000648","219011344069620",26.60,40.80,0,319.81,430.12,245.0,234.6,1.123,517483.6,517483.6,3167,0,0,0,L,1122011218,0,124.94,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194938,877292.00
08/14/2016 13:15,2,8.996,ACTIVE,221.42,373.91,59.975,1471194903,"201051344000569","219011344069620",27.63,39.50,0,321.61,430.72,251.7,241.0,1.136,528160.6,528160.6,3168,0,0,0,L,1122011218,0,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194939,877293.00
08/14/2016 13:15,2,9.043,ACTIVE,221.64,371.51,59.981,1471194903,"201051344000983","219011344069620",27.39,39.30,0,321.61,429.52,250.6,240.0,1.145,520317.0,520317.0,3166,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194940,877294.00
08/14/2016 13:15,2,8.951,ACTIVE,221.64,372.71,59.944,1471194903,"201051344001158","219011344069620",27.00,41.30,0,320.71,427.71,244.6,234.2,1.118,512876.8,512876.8,3173,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194941,877295.00
08/14/2016 13:15,2,8.990,ACTIVE,221.42,374.51,59.965,1471194903,"201051344000576","219011344069620",27.43,38.20,0,321.91,429.52,249.7,239.1,1.149,520211.4,520211.4,3173,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194942,877296.00
08/14/2016 13:15,2,8.412,ACTIVE,214.19,357.68,59.928,1471194903,"274151322000087","219011344069620",24.39,62.50,0,327.02,394.65,207.7,198.5,0.787,736579.4,736579.4,3185,0,0,0,L,1151911521,0,123.14,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471194943,877297.00
08/14/2016 13:30,2,2.262,ACTIVE,213.74,355.28,59.944,1471195803,"201051344000645","219011344069620",27.08,39.00,0,320.41,428.61,62.1,58.0,0.517,519807.0,519807.0,3172,0,0,0,L,1122011218,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195804,877298.00
08/14/2016 13:30,2,2.066,ACTIVE,211.03,344.15,59.901,1471195803,"274151322000085","219011344069620",25.31,52.00,0,328.52,397.05,53.0,49.2,0.376,764351.2,764351.2,3141,0,0,0,L,1151911521,0,121.10,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195805,877299.00
08/14/2016 13:30,2,2.293,ACTIVE,213.51,357.08,60.012,1471195803,"201051344000633","219011344069620",26.76,44.80,0,319.51,428.31,62.2,58.1,0.535,511298.1,511298.1,3167,0,0,0,L,1122011218,0,122.01,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195806,877300.00
08/14/2016 13:30,2,2.312,ACTIVE,213.74,356.78,59.922,1471195803,"201051344000469","219011344069620",27.61,35.00,0,317.10,429.52,64.7,60.5,0.557,513512.2,513512.2,3181,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195807,877301.00
08/14/2016 13:30,2,2.379,ACTIVE,211.70,353.17,59.933,1471195803,"201051344000646","219011344069620",26.86,44.50,0,317.40,425.91,64.8,60.6,0.557,514725.4,514725.4,3168,0,0,0,L,1122011218,0,121.78,120.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195808,877302.00
08/14/2016 13:30,2,2.348,ACTIVE,210.80,356.48,59.965,1471195803,"274151322000052","219011344069620",26.04,59.30,0,326.72,400.96,61.9,57.8,0.446,783872.3,783872.3,3141,0,0,0,L,1151911521,0,120.65,121.78,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195809,877303.00
08/14/2016 13:30,2,2.389,ACTIVE,212.38,353.47,60.018,1471195803,"201051344000585","219011344069620",26.80,42.50,0,318.91,422.90,64.8,60.7,0.535,523743.9,523743.9,3162,0,0,0,L,1122011218,0,121.33,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195810,877304.00
08/14/2016 13:30,2,2.168,ACTIVE,211.70,351.07,59.912,1471195803,"201051344001230","219011344069620",27.25,43.80,0,318.00,423.81,59.9,55.9,0.504,518029.3,518029.3,3185,0,0,0,L,1122011218,0,121.55,120.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195811,877305.00
08/14/2016 13:30,2,2.213,ACTIVE,212.61,353.47,59.970,1471195803,"201051344000582","219011344069620",26.76,41.00,0,317.40,425.31,60.1,56.1,0.504,510828.8,510828.8,3168,0,0,0,L,1122011218,0,121.78,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195812,877306.00
08/14/2016 13:30,2,2.279,ACTIVE,211.70,352.27,60.028,1471195803,"201051344000955","219011344069620",26.74,43.60,0,317.70,424.11,61.8,57.7,0.530,524457.1,524457.1,3175,0,0,0,L,1122011218,0,121.10,120.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195813,877307.00
08/14/2016 13:30,2,1.477,ACTIVE,211.03,382.93,59.954,1471195803,"274151322000094","219011344069620",34.99,53.30,0,333.03,455.06,52.4,48.6,0.367,641830.0,641830.0,3200,0,0,0,L,1151911521,0,120.42,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195814,877308.00
08/14/2016 13:30,2,2.355,ACTIVE,213.51,355.88,59.938,1471195803,"201051344000579","219011344069620",27.15,44.00,0,320.41,429.22,64.8,60.6,0.544,527807.3,527807.3,3180,0,0,0,L,1122011218,0,121.55,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195814,877309.00
08/14/2016 13:30,2,2.316,ACTIVE,211.70,351.67,60.002,1471195803,"201051344000890","219011344069620",26.66,47.00,0,319.21,424.41,62.6,58.5,0.521,521693.5,521693.5,3169,0,0,0,L,1122011218,0,121.78,120.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195815,877310.00
08/14/2016 13:30,2,2.291,ACTIVE,212.38,353.47,60.007,1471195803,"201051344000438","219011344069620",26.86,44.30,0,317.40,425.01,62.4,58.3,0.539,523267.1,523267.1,3176,0,0,0,L,1122011218,0,122.01,121.10,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195816,877311.00
08/14/2016 13:30,2,2.357,ACTIVE,211.93,353.17,60.002,1471195803,"201051344000417","219011344069620",26.38,47.80,0,316.80,424.71,63.1,58.9,0.539,514768.0,514768.0,3170,0,0,0,L,1122011218,0,121.33,120.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195817,877312.00
08/14/2016 13:30,2,2.215,ACTIVE,210.57,355.28,60.012,1471195803,"274151322000083","219011344069620",26.56,59.30,0,326.42,401.86,59.6,55.6,0.433,776775.1,776775.1,3151,0,0,0,L,1151911521,0,121.10,121.55,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195818,877313.00
08/14/2016 13:30,2,2.398,ACTIVE,211.70,349.56,60.023,1471195803,"274151322000076","219011344069620",27.06,58.00,0,328.22,402.16,65.8,61.6,0.468,828540.5,828540.5,3154,0,0,0,L,1151911521,0,121.55,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195819,877314.00
08/14/2016 13:30,2,2.947,ACTIVE,213.96,362.49,59.996,1471195803,"201051344000868","219011344069620",27.41,37.00,0,318.91,428.91,81.8,77.0,0.393,512384.3,512384.3,3173,0,0,0,L,1122011218,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195820,877315.00
08/14/2016 13:30,2,2.475,ACTIVE,211.03,360.08,59.975,1471195803,"274151322000095","219011344069620",27.23,57.00,0,325.52,401.86,68.3,64.0,0.477,820147.6,820147.6,3159,0,0,0,L,1151911521,0,121.55,121.55,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195821,877316.00
08/14/2016 13:30,2,3.490,ACTIVE,215.09,356.48,59.922,1471195803,"201051344000988","219011344069620",18.01,36.00,0,316.50,407.87,63.8,59.7,0.557,508470.4,508470.4,3181,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195822,877317.00
08/14/2016 13:30,2,3.324,ACTIVE,213.29,345.06,59.970,1471195803,"201051344001025","219011344069620",28.19,43.80,0,318.61,424.11,95.1,89.9,0.451,522724.0,522724.0,3170,0,0,0,L,1122011218,0,122.23,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195823,877318.00
08/14/2016 13:30,2,3.703,ACTIVE,215.54,351.97,59.975,1471195803,"201051344000458","219011344069620",27.71,39.30,0,319.51,429.22,104.0,98.5,0.513,519805.7,519805.7,3169,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195824,877319.00
08/14/2016 13:30,2,4.377,ACTIVE,216.45,356.78,59.996,1471195803,"201051344000853","219011344069620",27.49,37.00,0,321.31,431.02,121.9,115.7,0.601,518933.2,518933.2,3170,0,0,0,L,1122011218,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195825,877320.00
08/14/2016 13:30,2,3.520,ACTIVE,213.51,347.76,59.986,1471195803,"201051344000685","219011344069620",27.41,41.80,0,316.20,423.81,97.7,92.3,0.482,522511.4,522511.4,3181,0,0,0,L,1122011218,0,123.14,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195826,877321.00
08/14/2016 13:30,2,3.498,ACTIVE,213.96,348.06,59.949,1471195803,"201051344000917","219011344069620",27.79,40.40,0,319.51,424.11,98.5,93.1,0.473,519429.8,519429.8,3186,0,0,0,L,1122011218,0,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195827,877322.00
08/14/2016 13:30,2,3.701,ACTIVE,213.51,347.76,60.002,1471195803,"201051344001145","219011344069620",26.68,40.80,0,320.71,424.41,100.1,94.7,0.468,524658.5,524658.5,3187,0,0,0,L,1122011218,0,122.68,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195828,877323.00
08/14/2016 13:30,2,4.287,ACTIVE,214.87,351.07,59.986,1471195803,"201051344000651","219011344069620",28.11,40.60,0,319.21,423.81,122.0,115.9,0.583,517474.6,517474.6,3166,0,0,0,L,1122011218,0,123.59,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195828,877324.00
08/14/2016 13:30,2,3.646,ACTIVE,211.70,342.65,59.991,1471195803,"274151322000088","219011344069620",25.17,51.50,0,327.62,397.35,93.0,87.9,0.354,748473.7,748473.7,3145,0,0,0,L,1151911521,0,122.01,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195829,877325.00
08/14/2016 13:30,2,2.729,ACTIVE,213.06,399.16,59.986,1471195803,"274151322000068","219011344069620",36.08,54.00,0,333.03,456.57,99.8,94.4,0.384,642045.7,642045.7,3196,0,0,0,L,1151911521,0,122.23,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195830,877326.00
08/14/2016 13:30,2,6.127,ACTIVE,215.77,357.98,59.933,1471195803,"201051344001135","219011344069620",27.37,40.80,0,318.61,428.31,170.0,162.1,0.795,513606.6,513606.6,3167,0,0,0,L,1122011218,0,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195831,877327.00
08/14/2016 13:30,2,8.326,ACTIVE,218.26,367.30,59.959,1471195803,"201051344000594","219011344069620",27.17,48.50,0,317.10,427.71,229.2,219.3,1.056,524230.6,524230.6,3173,0,0,0,L,1122011218,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195832,877328.00
08/14/2016 13:30,2,7.932,ACTIVE,217.35,363.39,59.996,1471195803,"201051344001203","219011344069620",27.71,43.40,0,319.81,424.41,222.6,213.0,1.052,521500.7,521500.7,3179,0,0,0,L,1122011218,0,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195833,877329.00
08/14/2016 13:30,2,6.014,ACTIVE,212.83,352.87,59.959,1471195803,"274151322000054","219011344069620",26.34,51.00,0,326.72,399.76,160.7,153.1,0.623,764023.1,764023.1,3142,0,0,0,L,1151911521,0,122.23,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195834,877330.00
08/14/2016 13:30,2,8.340,ACTIVE,219.61,367.90,59.949,1471195803,"201051344000867","219011344069620",30.08,41.50,0,318.61,428.31,253.7,242.9,1.158,511489.3,511489.3,3170,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195835,877331.00
08/14/2016 13:30,2,8.314,ACTIVE,218.71,366.70,60.007,1471195803,"201051344001093","219011344069620",30.28,41.30,0,319.51,424.71,254.8,244.0,1.162,518859.9,518859.9,3187,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195836,877332.00
08/14/2016 13:30,2,6.910,ACTIVE,218.71,362.49,59.996,1471195803,"201051344000900","219011344069620",28.19,36.30,0,319.51,429.22,197.5,188.7,0.902,527849.5,527849.5,3182,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195837,877333.00
08/14/2016 13:30,2,7.471,ACTIVE,219.39,366.10,59.975,1471195803,"201051344000648","219011344069620",27.99,39.50,0,317.40,432.22,212.3,203.0,0.994,517532.1,517532.1,3168,0,0,0,L,1122011218,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195838,877334.00
08/14/2016 13:30,2,8.039,ACTIVE,219.84,370.60,59.965,1471195803,"201051344000569","219011344069620",28.07,38.20,0,319.51,430.72,228.5,218.6,1.052,528210.2,528210.2,3169,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195839,877335.00
08/14/2016 13:30,2,8.209,ACTIVE,220.06,370.00,59.949,1471195803,"201051344000983","219011344069620",28.09,38.20,0,320.11,430.12,233.6,223.5,1.078,520366.6,520366.6,3167,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195840,877336.00
