ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 13:30,2,8.326,ACTIVE,220.52,369.70,59.981,1471195803,"201051344001158","219011344069620",27.49,41.00,0,319.51,428.91,232.1,222.1,1.074,512925.2,512925.2,3174,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195841,877337.00
08/14/2016 13:30,2,6.697,ACTIVE,219.61,368.80,60.012,1471195803,"201051344000576","219011344069620",28.21,37.00,0,318.91,429.52,191.2,182.6,0.857,520260.7,520260.7,3174,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195842,877338.00
08/14/2016 13:30,2,8.160,ACTIVE,213.29,359.78,59.965,1471195803,"274151322000087","219011344069620",24.97,60.30,0,327.02,397.05,206.2,197.0,0.778,736620.6,736620.6,3186,0,0,0,L,1151911521,0,122.46,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471195842,877339.00
08/14/2016 13:45,2,1.984,ACTIVE,213.29,353.47,59.970,1471196703,"201051344000645","219011344069620",27.15,37.30,0,319.21,428.91,54.6,50.8,0.464,519848.9,519848.9,3173,0,0,0,L,1122011218,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196704,877340.00
08/14/2016 13:45,2,1.760,ACTIVE,211.03,342.05,59.981,1471196703,"274151322000085","219011344069620",25.43,50.20,0,321.01,397.96,45.3,41.8,0.314,764387.0,764387.0,3142,0,0,0,L,1151911521,0,121.55,121.55,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196705,877341.00
08/14/2016 13:45,2,1.984,ACTIVE,213.06,354.07,60.007,1471196703,"201051344000633","219011344069620",27.43,43.20,0,317.40,429.22,55.1,51.3,0.473,511339.8,511339.8,3168,0,0,0,L,1122011218,0,121.55,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196706,877342.00
08/14/2016 13:45,2,2.016,ACTIVE,213.06,354.07,59.970,1471196703,"201051344000469","219011344069620",27.93,33.50,0,316.80,429.22,57.1,53.2,0.495,513554.6,513554.6,3182,0,0,0,L,1122011218,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196707,877343.00
08/14/2016 13:45,2,2.047,ACTIVE,211.70,349.86,59.944,1471196703,"201051344000646","219011344069620",27.08,43.00,0,316.20,425.01,56.1,52.2,0.477,514766.8,514766.8,3169,0,0,0,L,1122011218,0,121.78,120.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196708,877344.00
08/14/2016 13:45,2,1.959,ACTIVE,210.57,353.77,59.922,1471196703,"274151322000052","219011344069620",26.54,56.50,0,321.31,401.56,52.7,48.9,0.362,783911.3,783911.3,3142,0,0,0,L,1151911521,0,120.42,121.78,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196709,877345.00
08/14/2016 13:45,2,2.115,ACTIVE,212.61,351.97,59.991,1471196703,"201051344000585","219011344069620",27.37,40.80,0,318.91,424.41,58.6,54.7,0.486,523786.2,523786.2,3163,0,0,0,L,1122011218,0,121.33,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196709,877346.00
08/14/2016 13:45,2,1.889,ACTIVE,211.93,348.66,60.012,1471196703,"201051344001230","219011344069620",27.83,42.00,0,316.80,424.11,53.2,49.4,0.451,518070.5,518070.5,3186,0,0,0,L,1122011218,0,121.78,120.42,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196710,877347.00
08/14/2016 13:45,2,1.988,ACTIVE,212.83,351.97,59.996,1471196703,"201051344000582","219011344069620",27.15,39.50,0,315.90,424.71,54.7,50.9,0.464,510870.0,510870.0,3169,0,0,0,L,1122011218,0,121.78,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196711,877348.00
08/14/2016 13:45,2,2.062,ACTIVE,211.93,350.77,59.912,1471196703,"201051344000955","219011344069620",27.21,42.00,0,316.50,424.11,56.9,53.0,0.486,524498.4,524498.4,3176,0,0,0,L,1122011218,0,121.10,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196712,877349.00
08/14/2016 13:45,2,1.248,ACTIVE,210.80,400.36,59.965,1471196703,"274151322000094","219011344069620",37.25,51.00,0,332.13,462.58,48.2,44.6,0.345,641866.8,641866.8,3201,0,0,0,L,1151911521,0,120.88,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196713,877350.00
08/14/2016 13:45,2,2.104,ACTIVE,213.06,354.67,59.933,1471196703,"201051344000579","219011344069620",27.33,42.30,0,318.30,429.82,58.3,54.3,0.486,527849.1,527849.1,3181,0,0,0,L,1122011218,0,121.33,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196714,877351.00
08/14/2016 13:45,2,2.037,ACTIVE,212.16,350.47,59.949,1471196703,"201051344000890","219011344069620",27.37,45.80,0,318.30,424.71,56.5,52.6,0.477,521734.8,521734.8,3170,0,0,0,L,1122011218,0,121.78,120.42,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196715,877352.00
08/14/2016 13:45,2,2.059,ACTIVE,212.38,352.27,60.002,1471196703,"201051344000438","219011344069620",26.98,42.80,0,317.10,424.71,56.2,52.4,0.491,523308.3,523308.3,3177,0,0,0,L,1122011218,0,122.01,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196716,877353.00
08/14/2016 13:45,2,2.029,ACTIVE,211.93,351.67,59.944,1471196703,"201051344000417","219011344069620",27.17,46.20,0,317.70,424.71,55.9,52.0,0.482,514808.7,514808.7,3171,0,0,0,L,1122011218,0,121.33,120.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196717,877354.00
08/14/2016 13:45,2,1.939,ACTIVE,210.35,345.96,59.954,1471196703,"274151322000083","219011344069620",26.94,56.30,0,318.30,401.56,52.9,49.1,0.384,776813.7,776813.7,3152,0,0,0,L,1151911521,0,120.65,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196718,877355.00
08/14/2016 13:45,2,2.061,ACTIVE,211.25,348.06,59.938,1471196703,"274151322000076","219011344069620",27.71,55.30,0,322.21,402.16,57.8,53.8,0.411,828582.2,828582.2,3155,0,0,0,L,1151911521,0,121.55,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196718,877356.00
08/14/2016 13:45,2,2.102,ACTIVE,212.83,353.77,59.986,1471196703,"201051344000868","219011344069620",27.73,35.60,0,317.70,429.52,59.0,55.1,0.477,512426.5,512426.5,3174,0,0,0,L,1122011218,0,121.10,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196719,877357.00
08/14/2016 13:45,2,2.043,ACTIVE,211.03,350.47,59.896,1471196703,"274151322000095","219011344069620",27.25,54.50,0,318.61,402.77,56.4,52.5,0.393,820189.1,820189.1,3160,0,0,0,L,1151911521,0,121.33,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196720,877358.00
08/14/2016 13:45,2,2.105,ACTIVE,213.29,351.37,59.912,1471196703,"201051344000988","219011344069620",18.05,34.50,0,319.21,407.87,38.5,35.3,0.331,508497.8,508497.8,3182,0,0,0,L,1122011218,0,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196721,877359.00
08/14/2016 13:45,2,2.105,ACTIVE,212.38,350.77,59.970,1471196703,"201051344001025","219011344069620",27.55,42.50,0,318.91,424.71,58.8,54.8,0.491,522766.1,522766.1,3171,0,0,0,L,1122011218,0,121.55,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196722,877360.00
08/14/2016 13:45,2,2.111,ACTIVE,213.29,354.37,59.938,1471196703,"201051344000458","219011344069620",27.67,37.80,0,315.90,430.72,59.2,55.2,0.513,519847.8,519847.8,3170,0,0,0,L,1122011218,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196723,877361.00
08/14/2016 13:45,2,2.121,ACTIVE,213.74,356.18,59.959,1471196703,"201051344000853","219011344069620",27.91,35.80,0,320.41,429.82,60.0,56.0,0.513,518975.6,518975.6,3171,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196724,877362.00
08/14/2016 13:45,2,2.029,ACTIVE,212.38,352.87,60.012,1471196703,"201051344000685","219011344069620",27.31,40.40,0,315.30,424.41,56.2,52.3,0.499,522552.7,522552.7,3182,0,0,0,L,1122011218,0,122.46,120.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196725,877363.00
08/14/2016 13:45,2,1.992,ACTIVE,212.61,351.97,60.012,1471196703,"201051344000917","219011344069620",27.65,39.50,0,318.61,423.50,55.9,52.0,0.477,519471.0,519471.0,3187,0,0,0,L,1122011218,0,121.55,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196726,877364.00
08/14/2016 13:45,2,1.996,ACTIVE,212.38,351.37,60.012,1471196703,"201051344001145","219011344069620",27.61,39.50,0,319.21,424.11,55.8,52.0,0.464,524699.6,524699.6,3188,0,0,0,L,1122011218,0,121.78,120.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196727,877365.00
08/14/2016 13:45,2,2.090,ACTIVE,212.83,353.17,59.996,1471196703,"201051344000651","219011344069620",27.41,39.80,0,318.00,423.50,58.1,54.1,0.486,517516.1,517516.1,3167,0,0,0,L,1122011218,0,122.46,120.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196728,877366.00
08/14/2016 13:45,2,1.979,ACTIVE,210.35,352.27,59.949,1471196703,"274151322000088","219011344069620",25.33,50.00,0,318.91,398.26,50.8,47.1,0.358,748509.6,748509.6,3146,0,0,0,L,1151911521,0,121.10,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196728,877367.00
08/14/2016 13:45,2,1.367,ACTIVE,211.48,396.45,59.965,1471196703,"274151322000068","219011344069620",36.64,52.30,0,332.13,460.47,50.5,46.8,0.345,642082.4,642082.4,3197,0,0,0,L,1151911521,0,121.78,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196729,877368.00
08/14/2016 13:45,2,2.170,ACTIVE,212.16,351.37,59.996,1471196703,"201051344001135","219011344069620",27.23,39.80,0,318.61,424.11,59.9,55.9,0.491,513648.1,513648.1,3168,0,0,0,L,1122011218,0,121.78,120.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196730,877369.00
08/14/2016 13:45,2,2.109,ACTIVE,212.61,353.77,59.986,1471196703,"201051344000594","219011344069620",27.51,46.60,0,315.30,427.11,58.8,54.8,0.495,524272.0,524272.0,3174,0,0,0,L,1122011218,0,121.33,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196731,877370.00
08/14/2016 13:45,2,2.102,ACTIVE,212.83,352.57,59.954,1471196703,"201051344001203","219011344069620",27.73,42.30,0,317.40,424.71,59.1,55.1,0.495,521542.4,521542.4,3180,0,0,0,L,1122011218,0,122.46,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196732,877371.00
08/14/2016 13:45,2,2.006,ACTIVE,210.80,347.16,59.949,1471196703,"274151322000054","219011344069620",25.76,48.80,0,318.00,399.76,52.4,48.6,0.354,764059.6,764059.6,3143,0,0,0,L,1151911521,0,121.33,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196733,877372.00
08/14/2016 13:45,2,2.152,ACTIVE,213.06,354.37,59.986,1471196703,"201051344000867","219011344069620",27.65,39.50,0,317.70,428.01,60.3,56.3,0.495,511530.8,511530.8,3171,0,0,0,L,1122011218,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196734,877373.00
08/14/2016 13:45,2,1.973,ACTIVE,212.61,352.57,59.986,1471196703,"201051344001093","219011344069620",28.29,39.80,0,318.00,424.41,56.5,52.7,0.473,518900.8,518900.8,3188,0,0,0,L,1122011218,0,122.01,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196735,877374.00
08/14/2016 13:45,2,2.195,ACTIVE,213.29,356.78,59.949,1471196703,"201051344000900","219011344069620",28.03,34.50,0,316.20,429.22,62.4,58.3,0.517,527891.5,527891.5,3183,0,0,0,L,1122011218,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196736,877375.00
08/14/2016 13:45,2,2.176,ACTIVE,213.51,354.67,59.975,1471196703,"201051344000648","219011344069620",27.57,37.80,0,317.70,431.02,60.8,56.7,0.513,517573.0,517573.0,3169,0,0,0,L,1122011218,0,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196737,877376.00
08/14/2016 13:45,2,2.238,ACTIVE,213.51,355.88,60.018,1471196703,"201051344000569","219011344069620",28.07,36.00,0,318.61,429.82,63.6,59.5,0.530,528251.8,528251.8,3170,0,0,0,L,1122011218,0,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196738,877377.00
08/14/2016 13:45,2,2.268,ACTIVE,213.51,356.48,60.012,1471196703,"201051344000983","219011344069620",28.21,36.50,0,318.30,429.82,64.8,60.6,0.544,520408.2,520408.2,3168,0,0,0,L,1122011218,0,121.78,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196739,877378.00
08/14/2016 13:45,2,2.281,ACTIVE,213.51,356.48,59.917,1471196703,"201051344001158","219011344069620",27.02,38.60,0,318.00,429.52,62.5,58.4,0.526,512966.1,512966.1,3175,0,0,0,L,1122011218,0,121.33,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196740,877379.00
08/14/2016 13:45,2,2.350,ACTIVE,213.96,358.28,59.975,1471196703,"201051344000576","219011344069620",28.05,35.40,0,318.00,429.82,66.7,62.5,0.570,520302.0,520302.0,3175,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196741,877380.00
08/14/2016 13:45,2,2.023,ACTIVE,211.03,353.17,59.975,1471196703,"274151322000087","219011344069620",25.58,58.00,0,320.41,397.66,52.4,48.7,0.336,736655.9,736655.9,3187,0,0,0,L,1151911521,0,121.55,121.55,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471196741,877381.00
08/14/2016 14:00,2,8.479,ACTIVE,220.29,369.10,59.986,1471197603,"201051344000645","219011344069620",27.21,39.50,0,320.11,429.82,233.6,223.5,1.061,519895.6,519895.6,3174,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197604,877382.00
08/14/2016 14:00,2,7.881,ACTIVE,213.74,352.57,59.975,1471197603,"274151322000085","219011344069620",24.97,52.80,0,322.51,397.96,199.0,190.1,0.765,764427.1,764427.1,3143,0,0,0,L,1151911521,0,123.36,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197605,877383.00
08/14/2016 14:00,2,8.416,ACTIVE,218.93,367.90,59.986,1471197603,"201051344000633","219011344069620",27.27,43.80,0,318.91,429.22,232.6,222.5,1.100,511386.4,511386.4,3169,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197606,877384.00
08/14/2016 14:00,2,8.557,ALERT,220.74,371.51,59.970,1471197603,"201051344000469","219011344069620",27.39,35.00,0,306.28,519.09,237.2,227.1,1.109,513601.6,513601.6,3183,0,0,0,L,1122011218,0,124.49,125.62,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197608,877385.00
08/14/2016 14:00,2,8.074,ACTIVE,214.19,378.72,59.954,1471197603,"274151322000052","219011344069620",26.30,60.30,0,325.22,401.86,215.0,205.6,0.835,783955.0,783955.0,3143,0,0,0,L,1151911521,0,122.68,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197610,877386.00
08/14/2016 14:00,2,8.633,ALERT,218.93,367.60,59.986,1471197603,"201051344000585","219011344069620",27.00,42.80,0,302.98,522.99,235.8,225.7,1.109,523833.6,523833.6,3164,0,0,0,L,1122011218,0,124.72,124.27,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197612,877387.00
08/14/2016 14:00,2,8.373,ACTIVE,216.90,363.99,60.002,1471197603,"201051344001230","219011344069620",27.14,43.60,0,316.50,429.22,229.9,220.0,1.065,518116.9,518116.9,3187,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197613,877388.00
08/14/2016 14:00,2,8.488,ACTIVE,218.93,368.50,59.928,1471197603,"201051344000582","219011344069620",26.68,41.00,0,317.10,426.81,229.2,219.3,1.061,510916.4,510916.4,3170,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197614,877389.00
08/14/2016 14:00,2,8.414,ACTIVE,217.58,364.29,59.959,1471197603,"201051344000955","219011344069620",26.96,43.60,0,317.40,424.41,229.7,219.7,1.078,524545.2,524545.2,3177,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197615,877390.00
08/14/2016 14:00,2,5.471,ACTIVE,213.96,422.60,60.002,1471197603,"274151322000094","219011344069620",36.76,54.80,0,329.13,461.68,202.8,193.8,0.782,641908.1,641908.1,3202,0,0,0,L,1151911521,0,122.23,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197616,877391.00
08/14/2016 14:00,2,8.598,ACTIVE,220.52,371.21,59.949,1471197603,"201051344000579","219011344069620",26.76,44.00,0,318.91,433.12,232.8,222.8,1.105,527896.5,527896.5,3182,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197617,877392.00
08/14/2016 14:00,2,8.359,ACTIVE,217.13,363.09,59.975,1471197603,"201051344000890","219011344069620",27.10,47.00,0,319.81,425.31,229.3,219.4,1.047,521781.6,521781.6,3171,0,0,0,L,1122011218,0,124.72,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197618,877393.00
08/14/2016 14:00,2,8.320,ACTIVE,218.26,370.00,60.002,1471197603,"201051344000438","219011344069620",27.15,44.00,0,318.30,427.11,228.6,218.7,1.056,523355.0,523355.0,3178,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197619,877394.00
08/14/2016 14:00,2,8.414,ACTIVE,217.35,365.19,59.996,1471197603,"201051344000417","219011344069620",26.52,47.50,0,317.70,426.51,225.9,216.2,1.065,514854.9,514854.9,3172,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197619,877395.00
08/14/2016 14:00,2,7.994,ACTIVE,213.29,356.48,59.954,1471197603,"274151322000083","219011344069620",26.32,60.80,0,325.52,402.16,212.8,203.4,0.871,776857.5,776857.5,3153,0,0,0,L,1151911521,0,122.46,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197620,877396.00
08/14/2016 14:00,2,8.521,ACTIVE,214.64,366.70,59.996,1471197603,"274151322000076","219011344069620",26.78,59.80,0,324.92,402.77,230.7,220.8,0.906,828629.6,828629.6,3156,0,0,0,L,1151911521,0,122.91,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197621,877397.00
08/14/2016 14:00,2,8.543,ACTIVE,218.93,370.30,59.981,1471197603,"201051344000868","219011344069620",27.27,37.30,0,319.21,428.91,235.8,225.7,1.065,512474.5,512474.5,3175,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197622,877398.00
08/14/2016 14:00,2,8.447,ACTIVE,213.74,367.30,59.970,1471197603,"274151322000095","219011344069620",26.90,59.00,0,321.61,402.46,229.9,220.0,0.849,820236.2,820236.2,3161,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197623,877399.00
08/14/2016 14:00,2,8.375,ACTIVE,220.52,364.59,60.023,1471197603,"201051344000988","219011344069620",17.95,36.50,0,318.91,407.87,152.3,145.1,0.698,508529.3,508529.3,3183,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197624,877400.00
08/14/2016 14:00,2,8.566,ALERT,218.48,368.20,59.981,1471197603,"201051344001025","219011344069620",27.14,43.60,0,303.28,521.79,235.4,225.3,1.052,522813.9,522813.9,3172,0,0,0,L,1122011218,0,124.72,123.81,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197626,877401.00
08/14/2016 14:00,2,8.568,ALERT,220.52,371.21,59.970,1471197603,"201051344000458","219011344069620",27.04,39.50,0,308.39,521.49,234.4,224.3,1.092,519895.6,519895.6,3171,0,0,0,L,1122011218,0,124.94,125.40,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197628,877402.00
08/14/2016 14:00,2,8.598,ALERT,220.97,370.90,59.991,1471197603,"201051344000853","219011344069620",27.19,38.00,0,306.88,522.99,236.7,226.6,1.109,519023.7,519023.7,3172,0,0,0,L,1122011218,0,125.40,125.62,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197629,877403.00
08/14/2016 14:00,2,8.480,ACTIVE,217.13,365.49,59.986,1471197603,"201051344000685","219011344069620",26.90,42.00,0,317.70,427.11,231.0,221.0,1.100,522600.2,522600.2,3183,0,0,0,L,1122011218,0,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197630,877404.00
08/14/2016 14:00,2,8.396,ACTIVE,218.48,366.70,59.996,1471197603,"201051344000917","219011344069620",27.17,41.80,0,320.41,427.11,231.0,221.0,1.074,519518.5,519518.5,3188,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197631,877405.00
08/14/2016 14:00,2,8.467,ACTIVE,217.13,364.89,60.018,1471197603,"201051344001145","219011344069620",26.80,42.00,0,320.71,425.31,229.6,219.7,1.039,524747.0,524747.0,3189,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197632,877406.00
08/14/2016 14:00,2,8.381,ALERT,218.93,367.30,59.954,1471197603,"201051344000651","219011344069620",27.29,41.50,0,305.68,527.20,231.6,221.6,1.025,517563.8,517563.8,3168,0,0,0,L,1122011218,0,125.62,123.81,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197634,877407.00
08/14/2016 14:00,2,7.893,ACTIVE,213.74,377.52,59.991,1471197603,"274151322000088","219011344069620",25.07,53.30,0,321.61,398.56,200.2,191.3,0.760,748551.4,748551.4,3147,0,0,0,L,1151911521,0,123.14,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197635,877408.00
08/14/2016 14:00,2,5.408,ACTIVE,214.64,408.78,59.965,1471197603,"274151322000068","219011344069620",37.19,55.50,0,330.63,461.98,204.3,195.2,0.782,642124.7,642124.7,3198,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197636,877409.00
08/14/2016 14:00,2,8.539,ACTIVE,218.48,366.10,59.949,1471197603,"201051344001135","219011344069620",26.68,41.50,0,319.81,427.11,230.7,220.7,1.056,513696.2,513696.2,3169,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197637,877410.00
08/14/2016 14:00,2,8.494,ACTIVE,218.03,367.30,60.002,1471197603,"201051344000594","219011344069620",27.06,48.30,0,317.40,428.91,232.6,222.6,1.056,524320.3,524320.3,3175,0,0,0,L,1122011218,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197637,877411.00
08/14/2016 14:00,2,8.484,ACTIVE,218.71,367.00,59.954,1471197603,"201051344001203","219011344069620",27.25,44.30,0,318.91,426.81,234.2,224.1,1.105,521591.0,521591.0,3181,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197638,877412.00
08/14/2016 14:00,2,7.963,ACTIVE,213.96,359.48,59.970,1471197603,"274151322000054","219011344069620",25.27,53.00,0,325.22,400.66,203.5,194.5,0.773,764102.3,764102.3,3144,0,0,0,L,1151911521,0,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197639,877413.00
08/14/2016 14:00,2,8.596,ACTIVE,219.39,370.30,59.991,1471197603,"201051344000867","219011344069620",26.90,42.80,0,317.70,427.71,234.1,224.0,1.047,511579.5,511579.5,3172,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197640,877414.00
08/14/2016 14:00,2,8.266,ACTIVE,218.71,371.51,59.986,1471197603,"201051344001093","219011344069620",27.51,42.00,0,320.71,425.61,230.2,220.3,1.052,518948.7,518948.7,3189,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197641,877415.00
08/14/2016 14:00,2,8.559,ALERT,219.84,372.11,60.007,1471197603,"201051344000900","219011344069620",27.67,37.30,0,306.28,517.88,239.7,229.5,1.074,527940.9,527940.9,3184,0,0,0,L,1122011218,0,124.72,125.17,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197643,877416.00
08/14/2016 14:00,2,8.537,ACTIVE,219.84,369.40,60.007,1471197603,"201051344000648","219011344069620",26.66,40.20,0,318.61,431.02,230.3,220.4,1.061,517621.3,517621.3,3170,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197644,877417.00
08/14/2016 14:00,2,8.555,ALERT,220.29,370.00,59.975,1471197603,"201051344000569","219011344069620",27.27,39.00,0,307.48,522.39,236.3,226.1,1.087,528300.6,528300.6,3171,0,0,0,L,1122011218,0,124.27,125.62,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197646,877418.00
08/14/2016 14:00,2,8.594,ACTIVE,220.52,371.81,59.949,1471197603,"201051344000983","219011344069620",27.15,38.60,0,319.81,430.42,236.2,226.1,1.078,520457.6,520457.6,3169,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197646,877419.00
08/14/2016 14:00,2,8.484,ACTIVE,220.52,371.21,60.007,1471197603,"201051344001158","219011344069620",26.86,41.30,0,317.40,430.12,230.8,220.9,1.061,513014.6,513014.6,3176,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197647,877420.00
08/14/2016 14:00,2,8.600,ACTIVE,220.52,372.71,59.954,1471197603,"201051344000576","219011344069620",26.96,37.80,0,319.51,431.32,234.9,224.8,1.100,520351.2,520351.2,3176,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197648,877421.00
08/14/2016 14:00,2,7.889,ACTIVE,213.96,376.62,59.991,1471197603,"274151322000087","219011344069620",24.77,62.80,0,320.71,397.35,197.9,189.1,0.747,736697.8,736697.8,3188,0,0,0,L,1151911521,0,122.91,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197649,877422.00
08/14/2016 14:00,2,8.373,ACTIVE,217.58,365.49,59.996,1471197603,"201051344000646","219011344069620",27.14,44.80,0,316.80,426.21,229.9,220.0,1.074,514816.0,514816.0,3170,0,0,0,L,1122011218,1,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471197650,877423.00
08/14/2016 14:15,2,8.789,ACTIVE,220.29,370.60,60.012,1471198503,"201051344000645","219011344069620",26.54,40.20,0,318.91,427.41,236.1,226.0,1.069,519949.3,519949.3,3175,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198504,877424.00
08/14/2016 14:15,2,8.115,ACTIVE,213.51,355.28,59.991,1471198503,"274151322000085","219011344069620",24.07,54.50,0,325.82,392.85,197.9,189.1,0.760,764472.2,764472.2,3144,0,0,0,L,1151911521,0,122.91,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198505,877425.00
08/14/2016 14:15,2,8.689,ACTIVE,218.93,369.40,60.002,1471198503,"201051344000633","219011344069620",26.66,46.20,0,317.70,426.51,234.5,224.4,1.096,511439.7,511439.7,3170,0,0,0,L,1122011218,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198506,877426.00
08/14/2016 14:15,2,8.807,ACTIVE,220.74,372.11,59.991,1471198503,"201051344000469","219011344069620",26.96,37.00,0,316.80,428.61,240.3,230.0,1.105,513656.1,513656.1,3185,0,0,0,L,1122011218,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198507,877427.00
08/14/2016 14:15,2,8.768,ACTIVE,217.13,365.19,60.007,1471198503,"201051344000646","219011344069620",26.12,45.30,0,317.70,423.20,232.0,222.0,1.074,514866.2,514866.2,3171,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198508,877428.00
08/14/2016 14:15,2,8.221,ACTIVE,213.74,354.37,59.991,1471198503,"274151322000052","219011344069620",25.88,62.80,0,327.62,397.35,215.3,205.9,0.866,784004.0,784004.0,3144,0,0,0,L,1151911521,0,122.46,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198509,877429.00
08/14/2016 14:15,2,8.873,ACTIVE,218.71,366.10,59.996,1471198503,"201051344000585","219011344069620",26.46,44.00,0,317.40,422.60,237.8,227.6,1.092,523887.6,523887.6,3166,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198510,877430.00
08/14/2016 14:15,2,8.594,ACTIVE,216.67,366.40,60.002,1471198503,"201051344001230","219011344069620",26.70,45.00,0,317.40,421.70,232.4,222.4,1.074,518169.5,518169.5,3188,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198511,877431.00
08/14/2016 14:15,2,8.639,ACTIVE,218.71,369.70,60.002,1471198503,"201051344000582","219011344069620",26.46,42.80,0,319.21,422.30,231.3,221.4,1.039,510968.8,510968.8,3171,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198512,877432.00
08/14/2016 14:15,2,8.541,ACTIVE,217.13,365.49,59.959,1471198503,"201051344000955","219011344069620",26.70,45.50,0,317.40,421.70,230.8,220.8,1.083,524597.6,524597.6,3178,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198513,877433.00
08/14/2016 14:15,2,5.420,ACTIVE,213.29,411.18,59.991,1471198503,"274151322000094","219011344069620",37.59,56.00,0,329.73,458.67,206.7,197.5,0.800,641954.7,641954.7,3203,0,0,0,L,1151911521,0,122.23,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198514,877434.00
08/14/2016 14:15,2,8.658,ACTIVE,220.52,370.60,59.996,1471198503,"201051344000579","219011344069620",26.78,45.80,0,317.70,427.71,235.0,224.9,1.087,527949.7,527949.7,3183,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198515,877435.00
08/14/2016 14:15,2,8.676,ACTIVE,217.13,366.40,60.002,1471198503,"201051344000890","219011344069620",26.36,48.50,0,318.00,422.00,231.6,221.6,1.056,521834.0,521834.0,3172,0,0,0,L,1122011218,0,124.72,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198516,877436.00
08/14/2016 14:15,2,8.572,ACTIVE,218.03,367.00,59.981,1471198503,"201051344000438","219011344069620",26.48,46.00,0,317.10,422.30,229.8,219.9,1.087,523407.1,523407.1,3179,0,0,0,L,1122011218,0,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198516,877437.00
08/14/2016 14:15,2,8.451,ACTIVE,217.35,365.19,59.986,1471198503,"201051344000417","219011344069620",26.58,48.80,0,317.40,421.40,227.4,217.6,1.069,514906.5,514906.5,3173,0,0,0,L,1122011218,0,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198517,877438.00
08/14/2016 14:15,2,8.277,ACTIVE,213.29,353.17,59.996,1471198503,"274151322000083","219011344069620",25.66,64.00,0,326.72,397.05,215.0,205.6,0.871,776906.1,776906.1,3154,0,0,0,L,1151911521,0,122.23,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198518,877439.00
08/14/2016 14:15,2,8.650,ACTIVE,214.19,380.82,59.991,1471198503,"274151322000076","219011344069620",26.56,62.30,0,326.42,400.66,232.4,222.4,0.910,828682.3,828682.3,3157,0,0,0,L,1151911521,0,122.68,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198519,877440.00
08/14/2016 14:15,2,8.713,ACTIVE,218.93,372.11,59.970,1471198503,"201051344000868","219011344069620",27.17,39.00,0,316.20,427.41,239.6,229.3,1.078,512528.7,512528.7,3176,0,0,0,L,1122011218,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198520,877441.00
08/14/2016 14:15,2,8.742,ACTIVE,213.51,355.58,59.991,1471198503,"274151322000095","219011344069620",26.26,61.00,0,324.92,400.96,232.4,222.4,0.875,820288.8,820288.8,3162,0,0,0,L,1151911521,0,123.14,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198521,877442.00
08/14/2016 14:15,2,8.447,ACTIVE,220.52,364.59,59.996,1471198503,"201051344000988","219011344069620",17.91,37.50,0,319.51,402.46,153.3,146.1,0.703,508563.9,508563.9,3184,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198522,877443.00
08/14/2016 14:15,2,8.754,ACTIVE,218.71,369.10,59.986,1471198503,"201051344001025","219011344069620",26.84,45.80,0,318.61,422.60,237.9,227.7,1.078,522867.7,522867.7,3174,0,0,0,L,1122011218,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198523,877444.00
08/14/2016 14:15,2,8.828,ACTIVE,220.52,370.30,59.991,1471198503,"201051344000458","219011344069620",26.74,41.00,0,318.61,428.31,239.1,228.8,1.118,519949.4,519949.4,3173,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198524,877445.00
08/14/2016 14:15,2,8.771,ACTIVE,220.97,373.01,60.002,1471198503,"201051344000853","219011344069620",27.25,39.30,0,321.61,428.01,242.2,231.8,1.118,519078.1,519078.1,3174,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198525,877446.00
08/14/2016 14:15,2,8.713,ACTIVE,217.13,366.40,59.996,1471198503,"201051344000685","219011344069620",26.44,44.00,0,317.10,422.00,233.2,223.2,1.109,522652.8,522652.8,3184,0,0,0,L,1122011218,0,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198526,877447.00
08/14/2016 14:15,2,8.691,ACTIVE,218.48,368.80,59.991,1471198503,"201051344000917","219011344069620",26.64,43.20,0,318.91,421.70,234.3,224.3,1.100,519571.3,519571.3,3189,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198526,877448.00
08/14/2016 14:15,2,8.643,ACTIVE,217.13,366.70,59.981,1471198503,"201051344001145","219011344069620",26.62,43.40,0,318.61,421.70,232.9,222.9,1.056,524799.4,524799.4,3190,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198527,877449.00
08/14/2016 14:15,2,8.590,ACTIVE,219.16,367.90,59.991,1471198503,"201051344000651","219011344069620",26.94,43.60,0,318.61,421.70,234.2,224.1,1.069,517616.7,517616.7,3170,0,0,0,L,1122011218,0,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198528,877450.00
08/14/2016 14:15,2,8.096,ACTIVE,213.29,352.87,59.996,1471198503,"274151322000088","219011344069620",24.39,54.80,0,324.62,393.15,200.1,191.2,0.773,748596.6,748596.6,3148,0,0,0,L,1151911521,0,122.91,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198529,877451.00
08/14/2016 14:15,2,5.396,ACTIVE,214.64,414.79,59.991,1471198503,"274151322000068","219011344069620",37.55,58.80,0,330.93,449.95,204.4,195.4,0.791,642170.9,642170.9,3199,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198530,877452.00
08/14/2016 14:15,2,8.742,ACTIVE,218.48,365.49,59.996,1471198503,"201051344001135","219011344069620",26.40,43.80,0,318.91,422.60,233.6,223.6,1.061,513748.7,513748.7,3170,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198531,877453.00
08/14/2016 14:15,2,8.840,ACTIVE,218.03,368.20,59.975,1471198503,"201051344000594","219011344069620",26.40,50.20,0,317.70,423.50,236.2,226.1,1.096,524373.4,524373.4,3176,0,0,0,L,1122011218,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198532,877454.00
08/14/2016 14:15,2,8.746,ACTIVE,218.48,369.10,60.023,1471198503,"201051344001203","219011344069620",26.90,45.50,0,317.10,423.20,238.2,228.0,1.105,521644.5,521644.5,3182,0,0,0,L,1122011218,0,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198533,877455.00
08/14/2016 14:15,2,8.121,ACTIVE,213.51,353.47,59.996,1471198503,"274151322000054","219011344069620",24.81,54.50,0,326.42,395.25,203.9,194.9,0.773,764148.4,764148.4,3145,0,0,0,L,1151911521,0,122.91,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198534,877456.00
08/14/2016 14:15,2,8.830,ACTIVE,218.93,370.30,59.996,1471198503,"201051344000867","219011344069620",26.66,43.00,0,316.20,423.81,238.3,228.1,1.078,511633.0,511633.0,3173,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198535,877457.00
08/14/2016 14:15,2,8.590,ACTIVE,218.93,367.00,59.991,1471198503,"201051344001093","219011344069620",27.02,43.60,0,318.30,421.70,235.1,224.9,1.105,519001.4,519001.4,3190,0,0,0,L,1122011218,0,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198536,877458.00
08/14/2016 14:15,2,8.793,ACTIVE,219.84,369.40,59.996,1471198503,"201051344000900","219011344069620",27.61,39.00,0,318.00,428.31,245.8,235.3,1.100,527995.9,527995.9,3186,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198537,877459.00
08/14/2016 14:15,2,8.715,ACTIVE,219.84,371.81,59.986,1471198503,"201051344000648","219011344069620",26.68,40.80,0,317.40,427.71,235.4,225.3,1.087,517673.9,517673.9,3171,0,0,0,L,1122011218,0,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198537,877460.00
08/14/2016 14:15,2,8.793,ACTIVE,220.29,372.41,59.986,1471198503,"201051344000569","219011344069620",27.25,39.50,0,317.10,429.52,242.8,232.4,1.114,528354.8,528354.8,3173,0,0,0,L,1122011218,0,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198538,877461.00
08/14/2016 14:15,2,8.910,ACTIVE,220.52,370.30,59.991,1471198503,"201051344000983","219011344069620",26.84,40.00,0,318.30,429.22,242.1,231.7,1.109,520511.6,520511.6,3170,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198539,877462.00
08/14/2016 14:15,2,8.791,ACTIVE,220.74,373.61,59.991,1471198503,"201051344001158","219011344069620",26.44,42.30,0,316.50,427.71,235.5,225.4,1.069,513067.2,513067.2,3177,0,0,0,L,1122011218,0,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198540,877463.00
08/14/2016 14:15,2,8.906,ACTIVE,220.52,372.41,59.991,1471198503,"201051344000576","219011344069620",26.68,38.60,0,319.51,428.91,240.6,230.3,1.074,520404.9,520404.9,3177,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198541,877464.00
08/14/2016 14:15,2,8.209,ACTIVE,213.29,369.70,59.986,1471198503,"274151322000087","219011344069620",23.93,63.70,0,324.62,392.85,199.0,190.1,0.742,736742.5,736742.5,3189,0,0,0,L,1151911521,0,122.46,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471198542,877465.00
08/14/2016 14:30,2,8.568,ACTIVE,220.29,369.70,59.965,1471199404,"201051344000645","219011344069620",26.54,40.80,0,320.41,427.71,230.4,220.4,1.043,520004.0,520004.0,3176,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199405,877466.00
08/14/2016 14:30,2,7.850,ACTIVE,214.19,370.30,59.965,1471199404,"274151322000085","219011344069620",24.21,55.30,0,328.22,391.94,192.6,183.9,0.751,764517.8,764517.8,3145,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199406,877467.00
08/14/2016 14:30,2,8.441,ACTIVE,219.16,369.10,59.986,1471199404,"201051344000633","219011344069620",26.70,47.30,0,321.31,428.01,228.1,218.3,1.065,511493.9,511493.9,3171,0,0,0,L,1122011218,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199407,877468.00
08/14/2016 14:30,2,8.545,ACTIVE,220.97,371.51,59.975,1471199404,"201051344000469","219011344069620",27.08,38.00,0,315.90,429.22,234.3,224.2,1.100,513711.7,513711.7,3186,0,0,0,L,1122011218,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199408,877469.00
08/14/2016 14:30,2,8.455,ACTIVE,217.35,365.19,59.970,1471199404,"201051344000646","219011344069620",26.44,46.40,0,319.51,424.41,226.2,216.4,1.052,514919.9,514919.9,3172,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199408,877470.00
08/14/2016 14:30,2,8.043,ACTIVE,214.41,353.17,59.970,1471199404,"274151322000052","219011344069620",25.78,62.50,0,327.92,397.35,209.8,200.6,0.826,784053.7,784053.7,3145,0,0,0,L,1151911521,0,122.46,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199409,877471.00
08/14/2016 14:30,2,8.555,ACTIVE,218.71,369.10,59.991,1471199404,"201051344000585","219011344069620",26.78,45.30,0,321.61,421.70,232.0,222.0,1.078,523942.6,523942.6,3167,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199411,877472.00
08/14/2016 14:30,2,8.359,ACTIVE,216.90,363.69,59.975,1471199404,"201051344001230","219011344069620",26.82,46.40,0,318.00,422.90,227.0,217.1,1.052,518223.3,518223.3,3189,0,0,0,L,1122011218,0,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199411,877473.00
08/14/2016 14:30,2,8.334,ACTIVE,218.93,368.20,60.012,1471199404,"201051344000582","219011344069620",26.84,43.60,0,319.81,422.30,226.3,216.5,1.034,511022.3,511022.3,3172,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199412,877474.00
08/14/2016 14:30,2,8.430,ACTIVE,217.58,364.29,59.981,1471199404,"201051344000955","219011344069620",26.32,46.60,0,318.30,422.30,224.6,214.8,1.052,524650.9,524650.9,3179,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199413,877475.00
08/14/2016 14:30,2,5.225,ACTIVE,214.19,425.61,59.981,1471199404,"274151322000094","219011344069620",37.63,57.30,0,371.81,448.75,199.5,190.6,0.778,642002.2,642002.2,3204,0,0,0,L,1151911521,0,122.46,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199414,877476.00
08/14/2016 14:30,2,8.512,ACTIVE,220.97,371.21,59.981,1471199404,"201051344000579","219011344069620",26.56,46.20,0,319.81,428.01,229.0,219.1,1.052,528003.9,528003.9,3184,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199415,877477.00
08/14/2016 14:30,2,8.434,ACTIVE,217.13,364.29,59.975,1471199404,"201051344000890","219011344069620",26.46,49.00,0,321.91,423.20,225.8,216.0,1.034,521887.5,521887.5,3173,0,0,0,L,1122011218,0,124.72,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199416,877478.00
08/14/2016 14:30,2,8.426,ACTIVE,218.03,366.70,59.981,1471199404,"201051344000438","219011344069620",26.24,47.50,0,319.51,422.00,223.8,214.1,1.047,523460.1,523460.1,3180,0,0,0,L,1122011218,0,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199417,877479.00
