ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 14:30,2,8.371,ACTIVE,217.35,364.59,59.975,1471199404,"201051344000417","219011344069620",26.14,49.50,0,318.91,421.40,221.5,211.8,1.043,514958.9,514958.9,3174,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199418,877480.00
08/14/2016 14:30,2,8.018,ACTIVE,213.74,375.71,59.981,1471199404,"274151322000083","219011344069620",25.86,64.30,0,328.82,396.75,209.9,200.7,0.849,776955.8,776955.8,3155,0,0,0,L,1151911521,0,122.23,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199419,877481.00
08/14/2016 14:30,2,8.361,ACTIVE,214.64,373.31,59.965,1471199404,"274151322000076","219011344069620",26.66,62.50,0,327.32,400.66,225.8,216.1,0.879,828735.9,828735.9,3158,0,0,0,L,1151911521,0,122.91,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199419,877482.00
08/14/2016 14:30,2,8.570,ACTIVE,219.16,369.70,59.981,1471199404,"201051344000868","219011344069620",26.86,40.00,0,320.11,427.71,233.2,223.2,1.047,512584.1,512584.1,3177,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199420,877483.00
08/14/2016 14:30,2,8.443,ACTIVE,213.74,370.60,60.002,1471199404,"274151322000095","219011344069620",26.52,62.30,0,324.92,400.96,226.9,217.1,0.866,820342.5,820342.5,3163,0,0,0,L,1151911521,0,123.14,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199421,877484.00
08/14/2016 14:30,2,8.221,ACTIVE,220.97,365.19,59.970,1471199404,"201051344000988","219011344069620",17.89,37.80,0,319.81,402.16,149.2,142.1,0.689,508599.2,508599.2,3185,0,0,0,L,1122011218,0,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199422,877485.00
08/14/2016 14:30,2,8.406,ACTIVE,218.71,366.70,59.991,1471199404,"201051344001025","219011344069620",27.17,46.60,0,321.91,423.20,231.2,221.2,1.021,522922.6,522922.6,3175,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199423,877486.00
08/14/2016 14:30,2,8.572,ACTIVE,220.74,372.11,59.975,1471199404,"201051344000458","219011344069620",26.76,41.50,0,318.61,428.91,232.3,222.3,1.092,520004.5,520004.5,3174,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199424,877487.00
08/14/2016 14:30,2,8.467,ACTIVE,221.19,372.41,59.949,1471199404,"201051344000853","219011344069620",27.43,40.40,0,320.71,427.71,235.4,225.3,1.061,519133.8,519133.8,3175,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199425,877488.00
08/14/2016 14:30,2,8.410,ACTIVE,217.13,364.59,59.970,1471199404,"201051344000685","219011344069620",26.70,44.50,0,318.61,422.60,227.3,217.4,1.083,522706.6,522706.6,3185,0,0,0,L,1122011218,0,124.94,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199426,877489.00
08/14/2016 14:30,2,8.473,ACTIVE,218.71,369.10,59.981,1471199404,"201051344000917","219011344069620",26.74,44.30,0,321.31,421.40,229.4,219.5,1.069,519625.3,519625.3,3190,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199427,877490.00
08/14/2016 14:30,2,8.406,ACTIVE,217.13,364.59,59.981,1471199404,"201051344001145","219011344069620",26.68,44.00,0,323.41,422.90,227.1,217.2,1.030,524853.0,524853.0,3191,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199428,877491.00
08/14/2016 14:30,2,8.555,ACTIVE,219.16,365.80,60.023,1471199404,"201051344000651","219011344069620",26.40,43.80,0,322.21,421.70,228.5,218.7,1.034,517670.8,517670.8,3171,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199429,877492.00
08/14/2016 14:30,2,7.863,ACTIVE,213.74,350.17,59.986,1471199404,"274151322000088","219011344069620",24.29,55.30,0,328.22,392.55,193.4,184.7,0.734,748642.4,748642.4,3149,0,0,0,L,1151911521,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199430,877493.00
08/14/2016 14:30,2,5.361,ACTIVE,214.87,410.58,59.975,1471199404,"274151322000068","219011344069620",36.94,58.80,0,367.90,447.55,199.4,190.5,0.773,642218.2,642218.2,3200,0,0,0,L,1151911521,0,123.14,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199431,877494.00
08/14/2016 14:30,2,8.434,ACTIVE,218.48,367.00,59.975,1471199404,"201051344001135","219011344069620",26.54,45.00,0,321.31,423.81,226.7,216.9,1.034,513802.4,513802.4,3171,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199432,877495.00
08/14/2016 14:30,2,8.564,ACTIVE,218.48,369.10,59.975,1471199404,"201051344000594","219011344069620",26.44,51.30,0,320.41,422.60,229.2,219.3,1.025,524427.7,524427.7,3177,0,0,0,L,1122011218,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199432,877496.00
08/14/2016 14:30,2,8.521,ACTIVE,218.71,368.20,60.023,1471199404,"201051344001203","219011344069620",26.82,47.30,0,320.41,422.30,231.3,221.3,1.078,521699.1,521699.1,3183,0,0,0,L,1122011218,0,125.62,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199433,877497.00
08/14/2016 14:30,2,7.871,ACTIVE,213.74,359.18,59.965,1471199404,"274151322000054","219011344069620",24.77,56.00,0,328.52,394.95,197.4,188.6,0.760,764195.0,764195.0,3146,0,0,0,L,1151911521,0,122.91,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199434,877498.00
08/14/2016 14:30,2,8.551,ACTIVE,219.39,368.50,59.986,1471199404,"201051344000867","219011344069620",26.72,44.50,0,320.71,425.91,231.3,221.4,1.052,511687.8,511687.8,3174,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199435,877499.00
08/14/2016 14:30,2,8.283,ACTIVE,218.71,365.19,59.991,1471199404,"201051344001093","219011344069620",27.23,44.00,0,321.91,422.00,228.4,218.6,1.025,519055.3,519055.3,3191,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199436,877500.00
08/14/2016 14:30,2,8.543,ACTIVE,220.29,372.41,59.981,1471199404,"201051344000900","219011344069620",27.59,39.30,0,318.91,428.31,238.6,228.3,1.061,528052.2,528052.2,3187,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199437,877501.00
08/14/2016 14:30,2,8.445,ACTIVE,220.06,368.80,59.986,1471199404,"201051344000648","219011344069620",26.66,41.50,0,320.41,430.12,227.9,218.1,1.047,517727.9,517727.9,3172,0,0,0,L,1122011218,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199438,877502.00
08/14/2016 14:30,2,8.490,ACTIVE,220.52,372.11,59.991,1471199404,"201051344000569","219011344069620",27.39,40.60,0,319.51,428.31,235.4,225.3,1.083,528410.4,528410.4,3174,0,0,0,L,1122011218,0,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199439,877503.00
08/14/2016 14:30,2,8.609,ACTIVE,220.74,372.71,59.975,1471199404,"201051344000983","219011344069620",26.92,40.80,0,321.61,428.61,234.6,224.5,1.065,520567.1,520567.1,3171,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199440,877504.00
08/14/2016 14:30,2,8.430,ACTIVE,220.74,369.70,60.018,1471199404,"201051344001158","219011344069620",26.68,43.60,0,321.31,428.01,227.6,217.8,1.065,513121.1,513121.1,3178,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199441,877505.00
08/14/2016 14:30,2,8.486,ACTIVE,220.52,370.60,59.986,1471199404,"201051344000576","219011344069620",27.14,40.00,0,320.41,428.61,233.1,223.1,1.074,520460.1,520460.1,3178,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199442,877506.00
08/14/2016 14:30,2,7.887,ACTIVE,213.96,351.67,59.986,1471199404,"274151322000087","219011344069620",24.13,66.70,0,326.72,391.64,192.8,184.1,0.720,736787.9,736787.9,3190,0,0,0,L,1151911521,0,122.68,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471199443,877507.00
08/14/2016 14:45,2,8.258,ACTIVE,220.06,369.70,59.996,1471200303,"201051344000645","219011344069620",26.74,40.60,0,337.84,422.30,223.4,213.7,1.016,520058.2,520058.2,3177,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200304,877508.00
08/14/2016 14:45,2,7.529,ACTIVE,213.96,361.59,59.996,1471200303,"274151322000085","219011344069620",24.67,55.00,0,330.03,388.64,188.2,179.8,0.698,764563.0,764563.0,3146,0,0,0,L,1151911521,0,123.14,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200305,877509.00
08/14/2016 14:45,2,8.209,ACTIVE,218.93,368.50,60.012,1471200303,"201051344000633","219011344069620",26.74,47.50,0,333.93,416.89,222.2,212.5,1.043,511547.7,511547.7,3172,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200306,877510.00
08/14/2016 14:45,2,8.205,ACTIVE,220.52,371.51,60.007,1471200303,"201051344000469","219011344069620",27.35,36.50,0,337.84,424.11,227.2,217.4,1.056,513766.8,513766.8,3187,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200307,877511.00
08/14/2016 14:45,2,8.062,ACTIVE,217.13,364.89,59.996,1471200303,"201051344000646","219011344069620",27.04,46.60,0,331.53,417.49,220.8,211.1,1.030,514973.1,514973.1,3173,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200308,877512.00
08/14/2016 14:45,2,7.660,ACTIVE,213.96,362.49,59.986,1471200303,"274151322000052","219011344069620",26.40,64.00,0,328.82,392.55,204.9,195.8,0.804,784103.0,784103.0,3146,0,0,0,L,1151911521,0,122.23,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200309,877513.00
08/14/2016 14:45,2,8.289,ACTIVE,218.71,365.19,60.002,1471200303,"201051344000585","219011344069620",27.04,44.30,0,334.24,416.89,226.9,217.1,1.061,523997.3,523997.3,3168,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200310,877514.00
08/14/2016 14:45,2,7.990,ACTIVE,216.67,364.59,59.991,1471200303,"201051344001230","219011344069620",27.17,45.50,0,329.43,415.09,219.9,210.4,1.021,518276.5,518276.5,3190,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200311,877515.00
08/14/2016 14:45,2,8.018,ACTIVE,218.48,366.40,60.012,1471200303,"201051344000582","219011344069620",26.94,43.40,0,333.33,417.79,218.6,209.1,1.012,511075.3,511075.3,3173,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200312,877516.00
08/14/2016 14:45,2,7.926,ACTIVE,217.35,362.49,59.986,1471200303,"201051344000955","219011344069620",27.31,46.40,0,332.43,415.99,219.1,209.5,1.034,524703.7,524703.7,3180,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200313,877517.00
08/14/2016 14:45,2,5.002,ACTIVE,213.74,426.51,59.996,1471200303,"274151322000094","219011344069620",38.15,57.00,0,334.24,450.26,192.6,183.9,0.738,642049.1,642049.1,3205,0,0,0,L,1151911521,0,122.46,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200314,877518.00
08/14/2016 14:45,2,8.166,ACTIVE,220.29,369.10,60.007,1471200303,"201051344000579","219011344069620",26.90,45.80,0,338.14,422.30,222.6,212.9,1.030,528057.7,528057.7,3185,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200315,877519.00
08/14/2016 14:45,2,8.006,ACTIVE,217.13,365.49,60.002,1471200303,"201051344000890","219011344069620",27.06,49.00,0,332.13,416.59,219.2,209.7,0.994,521940.5,521940.5,3174,0,0,0,L,1122011218,0,124.49,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200315,877520.00
08/14/2016 14:45,2,7.998,ACTIVE,217.80,364.29,59.996,1471200303,"201051344000438","219011344069620",26.92,46.60,0,333.33,416.89,218.1,208.6,1.025,523512.7,523512.7,3181,0,0,0,L,1122011218,0,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200316,877521.00
08/14/2016 14:45,2,7.986,ACTIVE,217.35,363.99,59.996,1471200303,"201051344000417","219011344069620",26.68,49.80,0,332.73,415.99,215.6,206.2,1.016,515010.9,515010.9,3175,0,0,0,L,1122011218,0,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200317,877522.00
08/14/2016 14:45,2,7.686,ACTIVE,213.29,353.47,59.991,1471200303,"274151322000083","219011344069620",26.28,64.80,0,330.33,392.85,204.5,195.4,0.840,777005.1,777005.1,3156,0,0,0,L,1151911521,0,122.23,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200318,877523.00
08/14/2016 14:45,2,8.068,ACTIVE,214.41,354.37,59.991,1471200303,"274151322000076","219011344069620",27.04,63.00,0,329.13,396.45,220.8,211.1,0.862,828789.0,828789.0,3159,0,0,0,L,1151911521,0,122.91,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200319,877524.00
08/14/2016 14:45,2,8.168,ACTIVE,218.93,370.30,60.028,1471200303,"201051344000868","219011344069620",27.35,39.80,0,334.24,418.09,226.2,216.4,1.012,512639.0,512639.0,3178,0,0,0,L,1122011218,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200320,877525.00
08/14/2016 14:45,2,8.123,ACTIVE,213.51,359.18,59.981,1471200303,"274151322000095","219011344069620",26.80,62.50,0,328.22,397.05,220.6,211.0,0.831,820395.7,820395.7,3164,0,0,0,L,1151911521,0,122.68,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200321,877526.00
08/14/2016 14:45,2,8.053,ACTIVE,220.52,363.69,60.002,1471200303,"201051344000988","219011344069620",17.91,37.30,0,321.31,398.56,146.0,139.0,0.667,508634.3,508634.3,3186,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200322,877527.00
08/14/2016 14:45,2,8.232,ACTIVE,218.48,364.89,59.996,1471200303,"201051344001025","219011344069620",27.04,47.00,0,334.24,418.39,225.4,215.6,1.016,522977.0,522977.0,3176,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200323,877528.00
08/14/2016 14:45,2,8.113,ACTIVE,220.29,370.90,59.954,1471200303,"201051344000458","219011344069620",27.41,42.00,0,337.84,423.50,225.1,215.3,1.061,520059.2,520059.2,3175,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200324,877529.00
08/14/2016 14:45,2,8.180,ACTIVE,220.74,370.90,60.002,1471200303,"201051344000853","219011344069620",27.47,39.80,0,339.04,424.11,227.7,217.8,1.056,519189.0,519189.0,3176,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200325,877530.00
08/14/2016 14:45,2,8.105,ACTIVE,216.67,363.69,60.002,1471200303,"201051344000685","219011344069620",26.86,44.30,0,331.83,416.59,220.4,210.9,1.052,522759.9,522759.9,3186,0,0,0,L,1122011218,0,124.94,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200326,877531.00
08/14/2016 14:45,2,8.082,ACTIVE,218.26,368.20,59.959,1471200303,"201051344000917","219011344069620",27.04,43.60,0,333.33,416.89,221.2,211.6,1.052,519679.0,519679.0,3191,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200327,877532.00
08/14/2016 14:45,2,8.100,ACTIVE,217.13,363.69,60.002,1471200303,"201051344001145","219011344069620",26.86,43.80,0,332.13,416.59,220.3,210.7,0.999,524906.3,524906.3,3192,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200327,877533.00
08/14/2016 14:45,2,8.090,ACTIVE,218.93,366.70,59.996,1471200303,"201051344000651","219011344069620",27.14,43.60,0,334.24,417.19,222.3,212.7,0.999,517724.3,517724.3,3172,0,0,0,L,1122011218,0,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200328,877534.00
08/14/2016 14:45,2,7.537,ACTIVE,213.74,372.41,59.991,1471200303,"274151322000088","219011344069620",24.77,56.00,0,330.03,388.94,189.0,180.5,0.712,748687.7,748687.7,3150,0,0,0,L,1151911521,0,123.36,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200329,877535.00
08/14/2016 14:45,2,5.107,ACTIVE,214.19,427.71,59.991,1471200303,"274151322000068","219011344069620",37.61,58.30,0,375.11,446.95,193.2,184.6,0.742,642264.9,642264.9,3201,0,0,0,L,1151911521,0,122.91,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200330,877536.00
08/14/2016 14:45,2,8.068,ACTIVE,218.03,366.70,59.996,1471200303,"201051344001135","219011344069620",27.06,43.60,0,333.33,417.19,221.2,211.5,1.008,513855.7,513855.7,3172,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200331,877537.00
08/14/2016 14:45,2,8.189,ACTIVE,218.03,367.30,59.996,1471200303,"201051344000594","219011344069620",26.84,51.30,0,333.63,418.09,222.5,212.8,1.034,524481.6,524481.6,3178,0,0,0,L,1122011218,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200332,877538.00
08/14/2016 14:45,2,8.055,ACTIVE,218.48,365.80,60.018,1471200303,"201051344001203","219011344069620",27.43,46.00,0,334.24,417.79,223.8,214.1,1.052,521753.3,521753.3,3184,0,0,0,L,1122011218,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200333,877539.00
08/14/2016 14:45,2,7.562,ACTIVE,213.96,377.52,59.996,1471200303,"274151322000054","219011344069620",25.21,54.80,0,330.33,390.74,193.0,184.3,0.742,764241.3,764241.3,3147,0,0,0,L,1151911521,0,122.91,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200334,877540.00
08/14/2016 14:45,2,8.217,ACTIVE,218.93,367.30,60.007,1471200303,"201051344000867","219011344069620",26.90,43.60,0,334.84,416.89,223.8,214.1,1.012,511742.0,511742.0,3175,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200335,877541.00
08/14/2016 14:45,2,7.953,ACTIVE,218.48,367.00,60.002,1471200303,"201051344001093","219011344069620",27.35,43.40,0,334.24,416.89,220.2,210.6,1.025,519108.6,519108.6,3192,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200336,877542.00
08/14/2016 14:45,2,8.109,ACTIVE,219.61,370.30,59.991,1471200303,"201051344000900","219011344069620",27.97,39.00,0,336.34,424.41,229.7,219.8,1.030,528108.0,528108.0,3188,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200337,877543.00
08/14/2016 14:45,2,8.105,ACTIVE,219.84,370.30,59.996,1471200303,"201051344000648","219011344069620",26.84,41.80,0,337.84,422.60,220.3,210.7,1.021,517781.4,517781.4,3173,0,0,0,L,1122011218,0,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200338,877544.00
08/14/2016 14:45,2,8.168,ACTIVE,220.06,370.00,60.007,1471200303,"201051344000569","219011344069620",27.37,40.60,0,335.74,424.71,226.4,216.6,1.034,528465.4,528465.4,3175,0,0,0,L,1122011218,0,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200339,877545.00
08/14/2016 14:45,2,8.088,ACTIVE,220.29,369.70,59.991,1471200303,"201051344000983","219011344069620",27.65,40.80,0,336.34,424.41,226.5,216.7,1.039,520622.1,520622.1,3172,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200340,877546.00
08/14/2016 14:45,2,8.090,ACTIVE,220.29,369.40,60.002,1471200303,"201051344001158","219011344069620",26.92,42.50,0,336.94,421.70,220.6,210.9,1.021,513174.6,513174.6,3179,0,0,0,L,1122011218,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200340,877547.00
08/14/2016 14:45,2,8.104,ACTIVE,220.29,371.21,59.996,1471200303,"201051344000576","219011344069620",27.35,39.30,0,336.64,423.81,224.5,214.8,1.034,520514.7,520514.7,3179,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200341,877548.00
08/14/2016 14:45,2,7.482,ACTIVE,213.74,354.67,59.991,1471200303,"274151322000087","219011344069620",24.75,65.70,0,330.03,388.04,187.6,179.1,0.703,736833.0,736833.0,3191,0,0,0,L,1151911521,0,122.68,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471200342,877549.00
08/14/2016 15:00,2,7.936,ACTIVE,219.84,368.20,60.018,1471201203,"201051344000645","219011344069620",27.00,40.80,0,337.54,419.90,216.9,207.4,0.986,520110.8,520110.8,3178,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201204,877550.00
08/14/2016 15:00,2,7.340,ACTIVE,213.96,371.81,60.007,1471201203,"274151322000085","219011344069620",24.49,57.00,0,330.93,388.04,182.1,173.8,0.689,764607.3,764607.3,3147,0,0,0,L,1151911521,0,123.14,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201205,877551.00
08/14/2016 15:00,2,7.826,ACTIVE,218.71,369.70,59.981,1471201203,"201051344000633","219011344069620",27.19,46.40,0,334.84,414.49,215.5,206.0,1.012,511600.0,511600.0,3173,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201206,877552.00
08/14/2016 15:00,2,7.869,ACTIVE,220.29,370.00,59.981,1471201203,"201051344000469","219011344069620",27.63,36.50,0,337.84,422.00,220.1,210.5,1.030,513820.3,513820.3,3188,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201207,877553.00
08/14/2016 15:00,2,7.844,ACTIVE,217.13,365.80,59.933,1471201203,"201051344000646","219011344069620",26.86,47.00,0,332.73,415.39,213.3,204.0,0.999,515025.0,515025.0,3174,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201208,877554.00
08/14/2016 15:00,2,7.422,ACTIVE,213.96,351.97,59.970,1471201203,"274151322000052","219011344069620",26.30,64.30,0,329.43,391.64,197.6,188.8,0.773,784151.0,784151.0,3147,0,0,0,L,1151911521,0,122.46,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201209,877555.00
08/14/2016 15:00,2,8.035,ACTIVE,218.48,364.89,59.991,1471201203,"201051344000585","219011344069620",26.96,44.00,0,335.14,415.69,219.3,209.7,1.008,524050.7,524050.7,3169,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201210,877556.00
08/14/2016 15:00,2,7.730,ACTIVE,216.67,362.49,59.949,1471201203,"201051344001230","219011344069620",27.19,46.00,0,328.82,409.68,212.9,203.6,0.994,518328.2,518328.2,3191,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201211,877557.00
08/14/2016 15:00,2,7.676,ACTIVE,218.48,366.70,60.002,1471201203,"201051344000582","219011344069620",27.21,43.80,0,330.63,419.30,211.5,202.2,0.981,511126.8,511126.8,3174,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201211,877558.00
08/14/2016 15:00,2,7.818,ACTIVE,217.13,363.69,59.959,1471201203,"201051344000955","219011344069620",26.66,46.20,0,332.73,411.48,211.1,201.8,0.994,524755.1,524755.1,3181,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201212,877559.00
08/14/2016 15:00,2,5.023,ACTIVE,213.74,414.79,59.986,1471201203,"274151322000094","219011344069620",36.82,56.80,0,376.62,448.75,186.8,178.4,0.734,642094.7,642094.7,3206,0,0,0,L,1151911521,0,122.23,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201213,877560.00
08/14/2016 15:00,2,7.859,ACTIVE,220.29,368.80,59.996,1471201203,"201051344000579","219011344069620",27.08,46.80,0,337.24,419.90,215.4,206.0,1.008,528110.0,528110.0,3186,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201214,877561.00
08/14/2016 15:00,2,7.760,ACTIVE,216.67,360.69,59.949,1471201203,"201051344000890","219011344069620",26.98,49.30,0,313.20,429.22,211.9,202.6,0.963,521992.1,521992.1,3175,0,0,0,L,1122011218,0,124.49,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201215,877562.00
08/14/2016 15:00,2,7.725,ACTIVE,217.80,364.59,60.028,1471201203,"201051344000438","219011344069620",26.90,47.00,0,336.94,415.09,210.5,201.3,0.986,523563.9,523563.9,3182,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201216,877563.00
08/14/2016 15:00,2,7.678,ALERT,216.90,363.69,59.986,1471201203,"201051344000417","219011344069620",26.72,50.00,0,301.47,412.98,207.7,198.5,0.977,515061.4,515061.4,3176,0,0,0,L,1122011218,0,124.04,123.14,0002,45,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201218,877564.00
08/14/2016 15:00,2,7.463,ACTIVE,213.51,347.16,59.965,1471201203,"274151322000083","219011344069620",26.16,64.80,0,330.63,392.85,197.7,188.9,0.787,777053.1,777053.1,3157,0,0,0,L,1151911521,0,122.23,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201219,877565.00
08/14/2016 15:00,2,7.801,ACTIVE,214.64,374.21,59.970,1471201203,"274151322000076","219011344069620",26.96,62.30,0,330.03,394.65,212.7,203.4,0.831,828840.8,828840.8,3160,0,0,0,L,1151911521,0,122.91,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201220,877566.00
08/14/2016 15:00,2,7.908,ACTIVE,218.48,366.40,59.991,1471201203,"201051344000868","219011344069620",27.35,38.80,0,333.93,428.91,218.9,209.4,0.990,512692.3,512692.3,3179,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201221,877567.00
08/14/2016 15:00,2,7.770,ACTIVE,213.51,360.38,60.007,1471201203,"274151322000095","219011344069620",27.02,62.50,0,329.43,395.55,212.6,203.3,0.831,820447.5,820447.5,3165,0,0,0,L,1151911521,0,122.91,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201222,877568.00
08/14/2016 15:00,2,7.787,ACTIVE,220.29,362.19,59.991,1471201203,"201051344000988","219011344069620",17.91,38.00,0,334.84,397.96,141.2,134.3,0.654,508668.4,508668.4,3187,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201223,877569.00
08/14/2016 15:00,2,7.848,ACTIVE,218.03,365.49,59.996,1471201203,"201051344001025","219011344069620",27.33,46.80,0,336.94,416.59,217.1,207.7,0.968,523029.9,523029.9,3177,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201224,877570.00
08/14/2016 15:00,2,7.910,ACTIVE,220.29,369.70,59.986,1471201203,"201051344000458","219011344069620",27.17,41.00,0,338.14,420.80,217.8,208.2,1.016,520112.3,520112.3,3176,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201225,877571.00
08/14/2016 15:00,2,7.951,ACTIVE,220.52,371.81,59.986,1471201203,"201051344000853","219011344069620",27.35,40.00,0,327.92,437.63,220.2,210.6,1.021,519242.7,519242.7,3177,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201225,877572.00
08/14/2016 15:00,2,7.811,ALERT,216.67,363.99,59.944,1471201203,"201051344000685","219011344069620",26.88,44.50,0,301.77,414.49,212.5,203.2,1.016,522811.6,522811.6,3187,0,0,0,L,1122011218,0,124.72,122.91,0002,40,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201227,877573.00
08/14/2016 15:00,2,7.746,ACTIVE,218.03,363.39,60.002,1471201203,"201051344000917","219011344069620",27.25,44.30,0,336.34,414.79,213.7,204.3,1.008,519731.2,519731.2,3192,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201228,877574.00
08/14/2016 15:00,2,7.836,ACTIVE,216.67,362.79,59.954,1471201203,"201051344001145","219011344069620",26.86,44.30,0,336.94,414.19,213.0,203.7,0.972,524958.2,524958.2,3193,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201229,877575.00
08/14/2016 15:00,2,7.844,ACTIVE,218.48,364.89,60.012,1471201203,"201051344000651","219011344069620",26.96,43.60,0,335.44,415.09,214.1,204.7,0.972,517776.6,517776.6,3173,0,0,0,L,1122011218,0,125.40,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201230,877576.00
08/14/2016 15:00,2,7.211,ACTIVE,213.51,363.99,59.959,1471201203,"274151322000088","219011344069620",24.93,55.80,0,330.33,388.94,182.1,173.8,0.667,748732.1,748732.1,3151,0,0,0,L,1151911521,0,123.14,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201231,877577.00
08/14/2016 15:00,2,4.986,ACTIVE,214.41,422.60,59.991,1471201203,"274151322000068","219011344069620",36.90,58.30,0,376.31,445.45,186.2,177.8,0.725,642310.6,642310.6,3202,0,0,0,L,1151911521,0,122.91,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201232,877578.00
08/14/2016 15:00,2,7.818,ACTIVE,218.03,362.19,60.002,1471201203,"201051344001135","219011344069620",26.90,44.50,0,336.94,415.09,213.0,203.7,0.968,513907.7,513907.7,3173,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201233,877579.00
08/14/2016 15:00,2,7.924,ACTIVE,217.80,367.30,59.991,1471201203,"201051344000594","219011344069620",26.84,51.30,0,334.24,416.29,215.3,205.9,1.003,524534.0,524534.0,3179,0,0,0,L,1122011218,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201234,877580.00
08/14/2016 15:00,2,7.867,ACTIVE,218.26,364.89,59.970,1471201203,"201051344001203","219011344069620",27.10,46.60,0,336.34,415.69,216.1,206.6,1.003,521806.0,521806.0,3185,0,0,0,L,1122011218,0,125.40,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201235,877581.00
08/14/2016 15:00,2,7.389,ACTIVE,213.51,375.71,59.991,1471201203,"274151322000054","219011344069620",24.79,55.00,0,330.33,390.14,185.4,177.0,0.712,764286.6,764286.6,3148,0,0,0,L,1151911521,0,122.68,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201236,877582.00
08/14/2016 15:00,2,7.814,ACTIVE,218.93,365.80,60.039,1471201203,"201051344000867","219011344069620",27.35,43.40,0,335.14,415.09,216.5,207.0,0.981,511794.9,511794.9,3176,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201237,877583.00
08/14/2016 15:00,2,7.656,ACTIVE,218.26,366.10,59.981,1471201203,"201051344001093","219011344069620",27.35,44.00,0,334.84,414.79,212.1,202.8,0.986,519160.5,519160.5,3193,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201238,877584.00
08/14/2016 15:00,2,7.949,ACTIVE,219.61,369.40,59.996,1471201203,"201051344000900","219011344069620",27.57,38.60,0,334.84,421.70,221.9,212.3,0.994,528162.3,528162.3,3189,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201239,877585.00
08/14/2016 15:00,2,7.779,ACTIVE,219.39,367.60,59.996,1471201203,"201051344000648","219011344069620",27.08,42.00,0,333.63,419.90,213.3,203.9,0.986,517833.5,517833.5,3174,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201240,877586.00
08/14/2016 15:00,2,7.867,ACTIVE,219.84,370.00,59.986,1471201203,"201051344000569","219011344069620",27.49,40.00,0,334.84,420.80,219.1,209.5,1.003,528519.0,528519.0,3176,0,0,0,L,1122011218,0,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201241,877587.00
08/14/2016 15:00,2,7.848,ACTIVE,220.06,368.50,59.991,1471201203,"201051344000983","219011344069620",27.57,40.80,0,327.32,424.41,219.0,209.5,0.999,520675.6,520675.6,3173,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201242,877588.00
08/14/2016 15:00,2,7.887,ALERT,220.06,368.50,59.991,1471201203,"201051344001158","219011344069620",26.66,42.50,0,308.39,419.90,212.8,203.5,0.981,513226.4,513226.4,3180,0,0,0,L,1122011218,0,124.72,124.94,0002,41,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201244,877589.00
08/14/2016 15:00,2,7.789,ACTIVE,220.06,368.20,60.002,1471201203,"201051344000576","219011344069620",27.51,39.30,0,337.84,421.70,216.9,207.4,0.999,520567.8,520567.8,3180,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201244,877590.00
08/14/2016 15:00,2,7.266,ACTIVE,213.74,350.17,59.970,1471201203,"274151322000087","219011344069620",24.55,66.70,0,330.93,387.14,180.6,172.4,0.667,736877.1,736877.1,3192,0,0,0,L,1151911521,0,122.46,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471201245,877591.00
08/14/2016 15:15,2,7.605,ACTIVE,219.39,367.60,59.928,1471202103,"201051344000645","219011344069620",27.19,40.40,0,337.24,417.49,209.3,200.1,0.955,520161.5,520161.5,3179,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202104,877592.00
08/14/2016 15:15,2,7.059,ACTIVE,213.51,367.60,59.965,1471202103,"274151322000085","219011344069620",24.71,55.50,0,331.23,385.93,176.6,168.6,0.689,764649.9,764649.9,3148,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202105,877593.00
08/14/2016 15:15,2,7.572,ACTIVE,218.26,364.59,59.944,1471202103,"201051344000633","219011344069620",27.10,46.00,0,334.84,415.69,207.8,198.6,0.981,511650.4,511650.4,3174,0,0,0,L,1122011218,0,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202106,877594.00
08/14/2016 15:15,2,7.598,ACTIVE,219.84,369.70,59.975,1471202103,"201051344000469","219011344069620",27.65,36.30,0,336.64,419.90,212.9,203.5,1.008,513871.9,513871.9,3189,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202106,877595.00
08/14/2016 15:15,2,7.525,ACTIVE,216.45,362.49,59.944,1471202103,"201051344000646","219011344069620",27.10,46.00,0,329.43,411.78,206.3,197.2,0.963,515075.1,515075.1,3175,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202107,877596.00
08/14/2016 15:15,2,7.117,ACTIVE,213.29,369.10,59.954,1471202103,"274151322000052","219011344069620",26.56,61.70,0,329.13,390.14,191.5,182.9,0.729,784197.4,784197.4,3148,0,0,0,L,1151911521,0,122.23,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202108,877597.00
08/14/2016 15:15,2,7.609,ACTIVE,218.03,362.49,59.986,1471202103,"201051344000585","219011344069620",27.57,44.00,0,336.64,413.59,212.5,203.2,0.986,524102.3,524102.3,3170,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202109,877598.00
08/14/2016 15:15,2,7.404,ACTIVE,216.22,361.29,59.986,1471202103,"201051344001230","219011344069620",27.49,44.80,0,329.43,406.97,206.1,197.0,0.959,518378.1,518378.1,3192,0,0,0,L,1122011218,0,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202110,877599.00
08/14/2016 15:15,2,7.471,ACTIVE,218.03,365.19,59.981,1471202103,"201051344000582","219011344069620",27.10,43.60,0,336.04,414.19,204.9,195.9,0.946,511176.5,511176.5,3175,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202111,877600.00
08/14/2016 15:15,2,7.496,ACTIVE,216.67,361.89,59.981,1471202103,"201051344000955","219011344069620",26.94,46.00,0,330.63,406.37,204.3,195.3,0.968,524804.7,524804.7,3182,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202112,877601.00
08/14/2016 15:15,2,4.879,ACTIVE,213.29,397.96,59.944,1471202103,"274151322000094","219011344069620",36.60,56.30,0,377.52,448.45,179.4,171.2,0.694,642138.5,642138.5,3207,0,0,0,L,1151911521,0,122.23,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202113,877602.00
08/14/2016 15:15,2,7.541,ACTIVE,219.61,367.30,60.002,1471202103,"201051344000579","219011344069620",27.29,45.80,0,337.54,417.49,208.3,199.2,0.968,528160.5,528160.5,3187,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202114,877603.00
08/14/2016 15:15,2,7.461,ACTIVE,216.22,361.59,59.959,1471202103,"201051344000890","219011344069620",27.15,49.30,0,330.63,408.18,205.2,196.1,0.950,522041.8,522041.8,3176,0,0,0,L,1122011218,0,124.27,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202115,877604.00
08/14/2016 15:15,2,7.408,ACTIVE,217.35,364.29,59.954,1471202103,"201051344000438","219011344069620",27.17,46.80,0,336.64,411.78,203.8,194.8,0.959,523613.3,523613.3,3183,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202116,877605.00
08/14/2016 15:15,2,7.471,ACTIVE,216.67,361.89,59.986,1471202103,"201051344000417","219011344069620",26.64,49.50,0,331.83,408.48,201.6,192.6,0.955,515110.2,515110.2,3178,0,0,0,L,1122011218,0,123.81,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202117,877606.00
08/14/2016 15:15,2,7.145,ACTIVE,212.83,347.46,59.959,1471202103,"274151322000083","219011344069620",26.50,64.00,0,330.63,390.14,191.4,182.8,0.769,777099.4,777099.4,3158,0,0,0,L,1151911521,0,121.78,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202117,877607.00
08/14/2016 15:15,2,7.500,ACTIVE,214.19,346.86,59.970,1471202103,"274151322000076","219011344069620",27.10,61.00,0,329.43,393.15,205.6,196.5,0.782,828890.7,828890.7,3161,0,0,0,L,1151911521,0,122.46,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202118,877608.00
08/14/2016 15:15,2,7.533,ACTIVE,218.26,367.60,59.944,1471202103,"201051344000868","219011344069620",27.73,39.50,0,334.24,414.19,211.5,202.2,0.955,512743.5,512743.5,3180,0,0,0,L,1122011218,0,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202119,877609.00
08/14/2016 15:15,2,7.451,ACTIVE,213.06,362.49,59.954,1471202103,"274151322000095","219011344069620",27.27,61.70,0,329.73,393.75,205.9,196.8,0.787,820497.3,820497.3,3166,0,0,0,L,1151911521,0,122.46,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202120,877610.00
08/14/2016 15:15,2,7.547,ACTIVE,219.61,361.59,59.986,1471202103,"201051344000988","219011344069620",17.91,37.50,0,342.35,395.55,136.9,130.2,0.636,508701.3,508701.3,3188,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202121,877611.00
08/14/2016 15:15,2,7.639,ACTIVE,217.80,363.39,59.991,1471202103,"201051344001025","219011344069620",27.25,45.50,0,337.24,413.59,210.8,201.5,0.950,523081.0,523081.0,3178,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202122,877612.00
08/14/2016 15:15,2,7.496,ACTIVE,219.84,368.50,59.954,1471202103,"201051344000458","219011344069620",27.79,41.00,0,337.84,418.70,210.7,201.4,0.986,520163.3,520163.3,3177,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202123,877613.00
08/14/2016 15:15,2,7.562,ACTIVE,220.06,368.80,59.996,1471202103,"201051344000853","219011344069620",27.83,39.30,0,341.75,420.50,213.1,203.7,0.990,519294.3,519294.3,3178,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202124,877614.00
08/14/2016 15:15,2,7.537,ACTIVE,216.45,363.39,59.981,1471202103,"201051344000685","219011344069620",27.04,44.00,0,331.53,406.97,206.3,197.2,0.981,522861.5,522861.5,3189,0,0,0,L,1122011218,0,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202125,877615.00
08/14/2016 15:15,2,7.533,ACTIVE,217.58,363.39,59.901,1471202103,"201051344000917","219011344069620",27.19,43.60,0,336.64,412.38,207.6,198.4,0.981,519781.3,519781.3,3193,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202126,877616.00
08/14/2016 15:15,2,7.557,ACTIVE,216.45,361.59,59.965,1471202103,"201051344001145","219011344069620",27.00,43.00,0,330.03,410.58,206.6,197.4,0.946,525008.2,525008.2,3194,0,0,0,L,1122011218,0,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202127,877617.00
08/14/2016 15:15,2,7.498,ACTIVE,218.03,365.80,59.975,1471202103,"201051344000651","219011344069620",27.33,43.40,0,336.34,413.29,207.5,198.4,0.924,517826.8,517826.8,3174,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202128,877618.00
08/14/2016 15:15,2,6.986,ACTIVE,213.06,346.26,59.954,1471202103,"274151322000088","219011344069620",24.99,54.00,0,330.63,386.83,176.8,168.7,0.676,748774.8,748774.8,3152,0,0,0,L,1151911521,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202129,877619.00
08/14/2016 15:15,2,4.740,ACTIVE,214.41,420.20,59.954,1471202103,"274151322000068","219011344069620",37.51,58.30,0,375.41,445.45,180.2,172.0,0.698,642354.2,642354.2,3203,0,0,0,L,1151911521,0,122.91,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202130,877620.00
08/14/2016 15:15,2,7.465,ACTIVE,217.58,361.59,59.975,1471202103,"201051344001135","219011344069620",27.31,43.40,0,336.94,412.08,206.3,197.2,0.955,513957.7,513957.7,3174,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202130,877621.00
08/14/2016 15:15,2,7.592,ACTIVE,217.58,364.89,59.981,1471202103,"201051344000594","219011344069620",27.08,50.20,0,335.14,414.19,208.1,198.9,0.977,524584.4,524584.4,3180,0,0,0,L,1122011218,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202131,877622.00
