ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 15:15,2,7.564,ACTIVE,217.80,363.39,59.986,1471202103,"201051344001203","219011344069620",27.29,45.50,0,336.94,413.89,209.1,199.9,0.959,521856.7,521856.7,3186,0,0,0,L,1122011218,0,125.17,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202132,877623.00
08/14/2016 15:15,2,7.014,ACTIVE,213.51,355.58,59.928,1471202103,"274151322000054","219011344069620",25.37,53.50,0,330.03,388.34,180.1,171.9,0.703,764330.1,764330.1,3149,0,0,0,L,1151911521,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202133,877624.00
08/14/2016 15:15,2,7.508,ACTIVE,218.48,366.70,59.933,1471202103,"201051344000867","219011344069620",27.55,43.40,0,335.14,412.98,209.4,200.2,0.950,511845.6,511845.6,3177,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202134,877625.00
08/14/2016 15:15,2,7.309,ACTIVE,217.80,364.89,59.933,1471202103,"201051344001093","219011344069620",27.73,43.00,0,336.64,412.68,205.2,196.1,0.946,519210.1,519210.1,3194,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202135,877626.00
08/14/2016 15:15,2,7.521,ACTIVE,218.93,367.90,59.970,1471202103,"201051344000900","219011344069620",28.19,38.00,0,334.84,419.60,214.7,205.3,0.959,528214.3,528214.3,3190,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202136,877627.00
08/14/2016 15:15,2,7.477,ACTIVE,218.93,366.40,59.959,1471202103,"201051344000648","219011344069620",27.27,40.40,0,336.04,417.79,206.6,197.5,0.955,517883.4,517883.4,3175,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202137,877628.00
08/14/2016 15:15,2,7.473,ACTIVE,219.39,367.90,59.933,1471202103,"201051344000569","219011344069620",28.05,39.80,0,334.54,418.39,212.1,202.8,0.977,528570.3,528570.3,3177,0,0,0,L,1122011218,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202138,877629.00
08/14/2016 15:15,2,7.561,ACTIVE,219.61,367.00,59.949,1471202103,"201051344000983","219011344069620",27.77,40.20,0,335.74,419.00,212.7,203.4,0.981,520727.0,520727.0,3174,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202139,877630.00
08/14/2016 15:15,2,7.600,ACTIVE,219.61,367.60,59.975,1471202103,"201051344001158","219011344069620",26.82,42.30,0,336.94,417.19,206.5,197.4,0.955,513276.3,513276.3,3182,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202140,877631.00
08/14/2016 15:15,2,7.494,ACTIVE,219.39,368.20,59.975,1471202103,"201051344000576","219011344069620",27.69,39.30,0,336.04,418.70,210.2,200.9,0.968,520618.6,520618.6,3181,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202141,877632.00
08/14/2016 15:15,2,6.996,ACTIVE,213.51,350.47,59.965,1471202103,"274151322000087","219011344069620",24.83,65.70,0,330.93,385.33,175.8,167.8,0.645,736919.3,736919.3,3193,0,0,0,L,1151911521,0,122.46,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471202141,877633.00
08/14/2016 15:30,2,7.357,ACTIVE,219.39,364.89,59.959,1471203003,"201051344000645","219011344069620",27.49,39.30,0,336.64,415.09,204.9,195.8,0.932,520210.8,520210.8,3180,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203005,877634.00
08/14/2016 15:30,2,6.719,ACTIVE,213.74,357.08,59.959,1471203003,"274151322000085","219011344069620",25.47,53.30,0,331.83,386.53,173.1,165.2,0.645,764691.4,764691.4,3149,0,0,0,L,1151911521,0,123.14,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203006,877635.00
08/14/2016 15:30,2,7.363,ACTIVE,218.48,366.70,59.981,1471203003,"201051344000633","219011344069620",27.25,45.00,0,335.14,411.18,203.1,194.1,0.959,511699.2,511699.2,3175,0,0,0,L,1122011218,0,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203007,877636.00
08/14/2016 15:30,2,7.320,ACTIVE,219.84,369.40,59.970,1471203003,"201051344000469","219011344069620",27.99,35.40,0,335.74,417.19,207.3,198.1,0.977,513921.8,513921.8,3190,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203008,877637.00
08/14/2016 15:30,2,7.262,ACTIVE,216.45,360.69,59.970,1471203003,"201051344000646","219011344069620",27.39,44.30,0,330.03,409.98,201.3,192.4,0.941,515123.4,515123.4,3176,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203008,877638.00
08/14/2016 15:30,2,6.908,ACTIVE,213.51,369.10,59.981,1471203003,"274151322000052","219011344069620",26.64,62.00,0,330.33,389.24,186.3,177.9,0.742,784242.1,784242.1,3149,0,0,0,L,1151911521,0,122.01,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203009,877639.00
08/14/2016 15:30,2,7.439,ACTIVE,217.80,363.09,59.928,1471203003,"201051344000585","219011344069620",27.57,43.20,0,333.63,412.08,207.5,198.4,0.968,524152.0,524152.0,3171,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203010,877640.00
08/14/2016 15:30,2,7.201,ACTIVE,216.22,361.29,59.965,1471203003,"201051344001230","219011344069620",27.57,43.80,0,329.13,405.47,201.2,192.3,0.932,518426.5,518426.5,3193,0,0,0,L,1122011218,0,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203011,877641.00
08/14/2016 15:30,2,7.268,ACTIVE,217.80,363.09,59.975,1471203003,"201051344000582","219011344069620",27.19,42.80,0,333.63,411.78,200.0,191.1,0.919,511224.5,511224.5,3176,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203012,877642.00
08/14/2016 15:30,2,7.205,ACTIVE,216.67,361.29,59.996,1471203003,"201051344000955","219011344069620",27.29,45.50,0,330.63,409.08,199.2,190.3,0.937,524852.5,524852.5,3183,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203013,877643.00
08/14/2016 15:30,2,4.684,ACTIVE,213.29,404.57,59.959,1471203003,"274151322000094","219011344069620",37.09,56.50,0,379.92,448.45,176.7,168.6,0.703,642180.8,642180.8,3208,0,0,0,L,1151911521,0,122.01,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203014,877644.00
08/14/2016 15:30,2,7.283,ACTIVE,219.61,366.10,59.981,1471203003,"201051344000579","219011344069620",27.65,44.50,0,336.64,415.69,203.8,194.8,0.950,528209.6,528209.6,3188,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203015,877645.00
08/14/2016 15:30,2,7.178,ACTIVE,216.22,361.89,59.954,1471203003,"201051344000890","219011344069620",27.57,48.00,0,330.63,405.17,200.4,191.5,0.928,522090.0,522090.0,3177,0,0,0,L,1122011218,0,124.27,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203016,877646.00
08/14/2016 15:30,2,7.158,ACTIVE,217.13,362.19,59.933,1471203003,"201051344000438","219011344069620",27.45,45.80,0,333.63,409.98,199.0,190.1,0.937,523661.1,523661.1,3184,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203017,877647.00
08/14/2016 15:30,2,7.207,ACTIVE,216.67,360.69,59.907,1471203003,"201051344000417","219011344069620",27.00,48.50,0,330.63,408.48,197.1,188.3,0.932,515157.5,515157.5,3179,0,0,0,L,1122011218,0,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203018,877648.00
08/14/2016 15:30,2,6.949,ACTIVE,212.83,368.50,59.970,1471203003,"274151322000083","219011344069620",26.58,62.30,0,331.53,389.24,187.1,178.7,0.756,777144.2,777144.2,3159,0,0,0,L,1151911521,0,122.23,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203019,877649.00
08/14/2016 15:30,2,7.197,ACTIVE,213.96,361.59,59.981,1471203003,"274151322000076","219011344069620",27.49,60.80,0,330.33,391.34,200.4,191.5,0.791,828938.9,828938.9,3162,0,0,0,L,1151911521,0,122.46,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203020,877650.00
08/14/2016 15:30,2,7.408,ACTIVE,218.26,366.70,59.996,1471203003,"201051344000868","219011344069620",27.55,38.20,0,335.14,412.68,206.7,197.6,0.946,512793.3,512793.3,3181,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203021,877651.00
08/14/2016 15:30,2,7.324,ACTIVE,213.06,379.62,59.949,1471203003,"274151322000095","219011344069620",27.15,59.80,0,330.63,393.45,201.3,192.4,0.769,820545.7,820545.7,3167,0,0,0,L,1151911521,0,122.68,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203022,877652.00
08/14/2016 15:30,2,7.314,ACTIVE,219.84,363.09,59.981,1471203003,"201051344000988","219011344069620",18.11,36.00,0,339.34,394.35,134.1,127.5,0.619,508733.4,508733.4,3189,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203022,877653.00
08/14/2016 15:30,2,7.324,ACTIVE,217.80,360.99,59.965,1471203003,"201051344001025","219011344069620",27.73,44.80,0,333.33,412.08,205.6,196.5,0.928,523130.4,523130.4,3179,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203023,877654.00
08/14/2016 15:30,2,7.314,ACTIVE,219.61,366.40,59.981,1471203003,"201051344000458","219011344069620",27.87,40.00,0,336.34,415.69,206.4,197.3,0.977,520212.9,520212.9,3178,0,0,0,L,1122011218,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203024,877655.00
08/14/2016 15:30,2,7.344,ACTIVE,220.06,369.40,59.965,1471203003,"201051344000853","219011344069620",28.01,38.00,0,339.34,417.49,208.2,199.0,0.968,519344.4,519344.4,3179,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203025,877656.00
08/14/2016 15:30,2,7.297,ACTIVE,217.58,363.09,59.991,1471203003,"201051344000917","219011344069620",27.47,43.00,0,332.43,410.58,202.8,193.9,0.955,519830.1,519830.1,3194,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203027,877657.00
08/14/2016 15:30,2,7.244,ACTIVE,216.45,362.19,59.954,1471203003,"201051344001145","219011344069620",27.59,42.80,0,330.03,409.38,202.2,193.3,0.919,525056.7,525056.7,3195,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203028,877658.00
08/14/2016 15:30,2,7.281,ACTIVE,218.26,364.29,59.981,1471203003,"201051344000651","219011344069620",27.51,43.20,0,334.24,411.78,202.8,193.8,0.919,517875.5,517875.5,3175,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203029,877659.00
08/14/2016 15:30,2,6.744,ACTIVE,213.29,347.76,59.965,1471203003,"274151322000088","219011344069620",25.39,53.50,0,331.23,386.53,173.4,165.4,0.663,748816.3,748816.3,3153,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203030,877660.00
08/14/2016 15:30,2,4.475,ACTIVE,214.19,414.19,59.965,1471203003,"274151322000068","219011344069620",38.35,57.00,0,380.52,446.95,173.9,165.9,0.672,642396.3,642396.3,3204,0,0,0,L,1151911521,0,123.14,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203031,877661.00
08/14/2016 15:30,2,7.350,ACTIVE,217.58,361.89,59.938,1471203003,"201051344001135","219011344069620",27.08,43.20,0,333.03,409.98,201.5,192.5,0.919,514006.1,514006.1,3175,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203032,877662.00
08/14/2016 15:30,2,7.283,ACTIVE,217.13,364.89,59.981,1471203003,"201051344000594","219011344069620",27.61,49.50,0,335.44,412.38,203.6,194.5,0.941,524633.4,524633.4,3181,0,0,0,L,1122011218,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203033,877663.00
08/14/2016 15:30,2,7.379,ACTIVE,217.80,362.19,59.991,1471203003,"201051344001203","219011344069620",27.31,44.50,0,334.84,411.78,203.9,194.9,0.963,521905.8,521905.8,3187,0,0,0,L,1122011218,0,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203034,877664.00
08/14/2016 15:30,2,6.760,ACTIVE,213.29,348.66,59.981,1471203003,"274151322000054","219011344069620",25.72,53.50,0,330.93,388.34,176.5,168.4,0.689,764372.3,764372.3,3150,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203035,877665.00
08/14/2016 15:30,2,7.373,ACTIVE,218.26,364.89,59.954,1471203003,"201051344000867","219011344069620",27.49,42.00,0,335.74,411.78,205.2,196.1,0.937,511895.0,511895.0,3178,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203036,877666.00
08/14/2016 15:30,2,7.064,ACTIVE,218.03,363.69,60.007,1471203003,"201051344001093","219011344069620",28.01,42.30,0,334.24,411.78,200.4,191.5,0.915,519258.4,519258.4,3195,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203037,877667.00
08/14/2016 15:30,2,7.275,ACTIVE,219.16,369.10,59.986,1471203003,"201051344000900","219011344069620",28.43,37.30,0,335.14,416.89,209.4,200.2,0.941,528264.9,528264.9,3191,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203038,877668.00
08/14/2016 15:30,2,7.193,ACTIVE,219.16,366.40,59.991,1471203003,"201051344000648","219011344069620",27.75,40.00,0,336.34,414.49,202.2,193.3,0.928,517932.1,517932.1,3176,0,0,0,L,1122011218,0,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203039,877669.00
08/14/2016 15:30,2,7.240,ACTIVE,219.39,367.90,59.986,1471203003,"201051344000569","219011344069620",28.25,39.30,0,335.14,416.59,207.0,197.9,0.959,528620.2,528620.2,3178,0,0,0,L,1122011218,0,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203040,877670.00
08/14/2016 15:30,2,7.297,ACTIVE,219.61,367.60,60.002,1471203003,"201051344000983","219011344069620",28.07,39.00,0,335.14,415.99,207.6,198.4,0.959,520777.0,520777.0,3175,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203041,877671.00
08/14/2016 15:30,2,7.299,ACTIVE,219.61,367.90,59.986,1471203003,"201051344001158","219011344069620",27.35,41.30,0,335.74,415.39,202.0,193.0,0.928,513325.0,513325.0,3183,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203042,877672.00
08/14/2016 15:30,2,7.256,ACTIVE,219.61,368.50,59.954,1471203003,"201051344000576","219011344069620",27.99,38.20,0,336.34,416.89,205.7,196.6,0.941,520668.2,520668.2,3182,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203042,877673.00
08/14/2016 15:30,2,6.797,ACTIVE,213.51,367.90,59.981,1471203003,"274151322000087","219011344069620",25.07,66.00,0,332.13,384.73,172.4,164.5,0.628,736960.7,736960.7,3194,0,0,0,L,1151911521,0,122.68,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203043,877674.00
08/14/2016 15:30,2,7.287,ACTIVE,216.45,362.79,60.034,1471203003,"201051344000685","219011344069620",27.29,43.00,0,330.33,408.48,201.4,192.5,0.968,522910.9,522910.9,3190,0,0,0,L,1122011218,1,124.72,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203044,877675.00
08/14/2016 15:45,2,7.031,ACTIVE,218.71,364.59,59.986,1471203903,"201051344000645","219011344069620",27.33,38.80,0,336.34,413.59,194.6,185.9,0.897,520258.4,520258.4,3181,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203905,877676.00
08/14/2016 15:45,2,6.479,ACTIVE,212.83,360.69,59.965,1471203903,"274151322000085","219011344069620",25.31,53.80,0,330.63,384.73,165.9,158.2,0.645,764731.8,764731.8,3150,0,0,0,L,1151911521,0,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203906,877677.00
08/14/2016 15:45,2,7.016,ACTIVE,217.80,363.39,59.954,1471203903,"201051344000633","219011344069620",27.29,44.80,0,334.54,411.78,193.9,185.2,0.893,511746.6,511746.6,3176,0,0,0,L,1122011218,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203906,877678.00
08/14/2016 15:45,2,7.033,ACTIVE,219.16,364.59,59.949,1471203903,"201051344000469","219011344069620",27.77,35.60,0,335.44,415.69,197.5,188.7,0.928,513970.1,513970.1,3191,0,0,0,L,1122011218,0,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203907,877679.00
08/14/2016 15:45,2,6.965,ACTIVE,216.00,360.38,59.991,1471203903,"201051344000646","219011344069620",27.23,43.80,0,330.33,408.78,192.2,183.6,0.897,515170.3,515170.3,3177,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203908,877680.00
08/14/2016 15:45,2,6.582,ACTIVE,213.06,361.89,59.933,1471203903,"274151322000052","219011344069620",26.74,59.50,0,330.93,388.94,178.3,170.2,0.707,784285.6,784285.6,3150,0,0,0,L,1151911521,0,121.78,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203909,877681.00
08/14/2016 15:45,2,7.211,ACTIVE,217.58,362.79,59.986,1471203903,"201051344000585","219011344069620",27.17,42.50,0,336.64,410.28,198.5,189.6,0.928,524200.5,524200.5,3172,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203910,877682.00
08/14/2016 15:45,2,6.859,ACTIVE,215.77,359.18,59.991,1471203903,"201051344001230","219011344069620",27.59,43.60,0,329.43,403.97,191.6,183.0,0.893,518473.3,518473.3,3194,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203911,877683.00
08/14/2016 15:45,2,6.895,ACTIVE,217.58,362.49,60.002,1471203903,"201051344000582","219011344069620",27.35,42.00,0,332.43,410.58,191.0,182.4,0.879,511271.2,511271.2,3177,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203912,877684.00
08/14/2016 15:45,2,6.842,ACTIVE,216.22,360.08,59.996,1471203903,"201051344000955","219011344069620",27.43,44.80,0,331.23,406.37,189.9,181.4,0.897,524898.9,524898.9,3184,0,0,0,L,1122011218,0,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203913,877685.00
08/14/2016 15:45,2,4.449,ACTIVE,213.06,421.10,59.938,1471203903,"274151322000094","219011344069620",37.41,55.30,0,382.33,449.35,168.6,160.8,0.658,642221.6,642221.6,3209,0,0,0,L,1151911521,0,122.01,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203914,877686.00
08/14/2016 15:45,2,7.020,ACTIVE,219.16,365.80,60.002,1471203903,"201051344000579","219011344069620",27.41,43.80,0,336.34,414.19,194.9,186.2,0.906,528257.0,528257.0,3189,0,0,0,L,1122011218,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203915,877687.00
08/14/2016 15:45,2,6.924,ACTIVE,216.00,360.08,59.954,1471203903,"201051344000890","219011344069620",27.29,47.00,0,330.63,405.77,191.4,182.8,0.857,522136.6,522136.6,3178,0,0,0,L,1122011218,0,124.04,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203915,877688.00
08/14/2016 15:45,2,6.834,ACTIVE,216.90,361.29,59.996,1471203903,"201051344000438","219011344069620",27.43,45.00,0,333.63,408.48,189.9,181.3,0.902,523707.4,523707.4,3185,0,0,0,L,1122011218,0,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203916,877689.00
08/14/2016 15:45,2,6.863,ACTIVE,216.22,358.58,59.991,1471203903,"201051344000417","219011344069620",27.06,47.30,0,331.53,403.67,188.1,179.6,0.888,515203.3,515203.3,3180,0,0,0,L,1122011218,0,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203917,877690.00
08/14/2016 15:45,2,6.688,ACTIVE,212.61,357.08,59.949,1471203903,"274151322000083","219011344069620",26.40,60.80,0,317.40,391.94,178.7,170.5,0.725,777187.8,777187.8,3160,0,0,0,L,1151911521,0,121.78,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203918,877691.00
08/14/2016 15:45,2,6.902,ACTIVE,213.74,366.10,59.954,1471203903,"274151322000076","219011344069620",27.41,59.30,0,330.33,390.14,191.2,182.7,0.734,828985.5,828985.5,3163,0,0,0,L,1151911521,0,122.46,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203919,877692.00
08/14/2016 15:45,2,6.975,ACTIVE,217.58,362.79,59.981,1471203903,"201051344000868","219011344069620",27.93,38.00,0,335.44,410.58,197.3,188.5,0.897,512841.4,512841.4,3182,0,0,0,L,1122011218,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203920,877693.00
08/14/2016 15:45,2,6.953,ACTIVE,212.83,355.28,59.954,1471203903,"274151322000095","219011344069620",27.33,59.30,0,328.22,391.64,192.3,183.7,0.738,820592.5,820592.5,3168,0,0,0,L,1151911521,0,122.68,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203921,877694.00
08/14/2016 15:45,2,6.982,ACTIVE,218.93,360.08,59.949,1471203903,"201051344000988","219011344069620",18.05,36.30,0,338.74,393.45,127.7,121.3,0.601,508764.4,508764.4,3190,0,0,0,L,1122011218,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203922,877695.00
08/14/2016 15:45,2,6.980,ACTIVE,217.13,360.99,59.928,1471203903,"201051344001025","219011344069620",27.79,44.00,0,337.24,409.98,196.5,187.8,0.888,523178.3,523178.3,3180,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203923,877696.00
08/14/2016 15:45,2,7.061,ACTIVE,218.93,366.10,59.970,1471203903,"201051344000458","219011344069620",27.55,40.20,0,336.04,414.79,197.0,188.2,0.932,520260.9,520260.9,3179,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203924,877697.00
08/14/2016 15:45,2,7.051,ACTIVE,219.39,367.30,59.975,1471203903,"201051344000853","219011344069620",27.83,37.80,0,342.35,416.59,198.7,189.8,0.932,519392.8,519392.8,3180,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203925,877698.00
08/14/2016 15:45,2,6.898,ACTIVE,216.00,358.58,59.965,1471203903,"201051344000685","219011344069620",27.55,43.00,0,330.93,403.97,192.4,183.8,0.928,522956.8,522956.8,3191,0,0,0,L,1122011218,0,124.49,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203926,877699.00
08/14/2016 15:45,2,6.873,ACTIVE,217.13,360.38,59.901,1471203903,"201051344000917","219011344069620",27.85,42.30,0,336.04,409.38,193.6,184.9,0.910,519877.3,519877.3,3195,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203926,877700.00
08/14/2016 15:45,2,6.939,ACTIVE,216.22,360.08,59.928,1471203903,"201051344001145","219011344069620",27.51,42.80,0,332.13,407.87,193.3,184.6,0.879,525103.7,525103.7,3196,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203927,877701.00
08/14/2016 15:45,2,7.014,ACTIVE,217.80,361.89,59.970,1471203903,"201051344000651","219011344069620",27.25,42.50,0,336.94,409.68,193.6,184.9,0.888,517922.6,517922.6,3176,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203928,877702.00
08/14/2016 15:45,2,6.488,ACTIVE,212.83,357.08,59.959,1471203903,"274151322000088","219011344069620",25.33,52.80,0,331.83,385.33,166.3,158.6,0.636,748856.7,748856.7,3154,0,0,0,L,1151911521,0,122.91,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203929,877703.00
08/14/2016 15:45,2,4.355,ACTIVE,213.96,411.48,59.959,1471203903,"274151322000068","219011344069620",38.09,55.80,0,379.62,446.95,167.6,159.9,0.636,642437.1,642437.1,3205,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203930,877704.00
08/14/2016 15:45,2,6.988,ACTIVE,217.13,362.49,59.965,1471203903,"201051344001135","219011344069620",27.21,43.00,0,332.43,409.08,192.6,184.0,0.884,514053.0,514053.0,3176,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203931,877705.00
08/14/2016 15:45,2,7.021,ACTIVE,217.13,363.39,59.975,1471203903,"201051344000594","219011344069620",27.41,48.50,0,336.04,411.48,195.0,186.3,0.902,524680.8,524680.8,3182,0,0,0,L,1122011218,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203932,877706.00
08/14/2016 15:45,2,7.006,ACTIVE,217.58,360.99,59.981,1471203903,"201051344001203","219011344069620",27.45,44.00,0,337.84,409.98,194.7,186.0,0.906,521953.2,521953.2,3188,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203933,877707.00
08/14/2016 15:45,2,6.502,ACTIVE,213.06,372.41,59.954,1471203903,"274151322000054","219011344069620",25.78,52.30,0,331.23,386.23,169.7,161.9,0.672,764413.5,764413.5,3151,0,0,0,L,1151911521,0,122.46,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203934,877708.00
08/14/2016 15:45,2,7.025,ACTIVE,218.03,361.89,59.970,1471203903,"201051344000867","219011344069620",27.51,42.00,0,335.74,409.38,195.8,187.1,0.897,511942.6,511942.6,3179,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203935,877709.00
08/14/2016 15:45,2,6.801,ACTIVE,217.58,362.49,59.986,1471203903,"201051344001093","219011344069620",27.77,42.00,0,336.64,409.38,191.3,182.7,0.884,519304.9,519304.9,3196,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203936,877710.00
08/14/2016 15:45,2,7.127,ACTIVE,218.48,364.29,59.970,1471203903,"201051344000900","219011344069620",27.79,37.50,0,335.44,416.29,200.6,191.6,0.893,528313.7,528313.7,3192,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203937,877711.00
08/14/2016 15:45,2,6.979,ACTIVE,218.48,365.80,59.965,1471203903,"201051344000648","219011344069620",27.29,39.80,0,336.34,413.59,192.8,184.2,0.897,517979.1,517979.1,3177,0,0,0,L,1122011218,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203938,877712.00
08/14/2016 15:45,2,7.072,ACTIVE,218.93,366.40,59.981,1471203903,"201051344000569","219011344069620",27.65,38.60,0,335.44,415.09,198.0,189.2,0.919,528668.4,528668.4,3179,0,0,0,L,1122011218,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203939,877713.00
08/14/2016 15:45,2,7.023,ACTIVE,219.16,366.40,59.933,1471203903,"201051344000983","219011344069620",27.89,38.80,0,335.74,415.09,198.4,189.6,0.915,520825.3,520825.3,3176,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203940,877714.00
08/14/2016 15:45,2,6.938,ACTIVE,218.93,365.49,59.970,1471203903,"201051344001158","219011344069620",27.51,40.40,0,336.04,413.59,193.3,184.6,0.897,513372.0,513372.0,3184,0,0,0,L,1122011218,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203941,877715.00
08/14/2016 15:45,2,6.979,ACTIVE,218.93,365.49,59.975,1471203903,"201051344000576","219011344069620",27.77,38.00,0,336.04,415.39,196.1,187.4,0.897,520716.0,520716.0,3183,0,0,0,L,1122011218,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203942,877716.00
08/14/2016 15:45,2,6.477,ACTIVE,213.06,347.76,59.970,1471203903,"274151322000087","219011344069620",25.27,64.50,0,327.32,384.43,165.5,157.8,0.619,737000.9,737000.9,3195,0,0,0,L,1151911521,0,122.46,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471203942,877717.00
08/14/2016 16:00,2,6.699,ACTIVE,218.93,364.59,59.991,1471204803,"201051344000645","219011344069620",27.39,39.00,0,336.64,407.27,185.7,177.3,0.849,520303.9,520303.9,3182,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204804,877718.00
08/14/2016 16:00,2,6.145,ACTIVE,213.96,367.30,60.002,1471204803,"274151322000085","219011344069620",25.39,53.80,0,332.43,383.23,157.9,150.5,0.605,764770.5,764770.5,3151,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204805,877719.00
08/14/2016 16:00,2,6.559,ACTIVE,218.26,362.79,59.981,1471204803,"201051344000633","219011344069620",27.83,43.60,0,335.44,407.87,184.9,176.5,0.866,511791.8,511791.8,3177,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204806,877720.00
08/14/2016 16:00,2,6.586,ACTIVE,219.39,366.40,60.007,1471204803,"201051344000469","219011344069620",28.23,34.80,0,335.14,411.48,188.4,179.9,0.893,514016.2,514016.2,3192,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204807,877721.00
08/14/2016 16:00,2,6.555,ACTIVE,216.22,360.08,60.007,1471204803,"201051344000646","219011344069620",27.53,44.00,0,330.33,405.47,182.8,174.5,0.862,515215.2,515215.2,3178,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204808,877722.00
08/14/2016 16:00,2,6.252,ACTIVE,213.96,367.00,59.991,1471204803,"274151322000052","219011344069620",26.76,59.80,0,331.53,386.23,169.3,161.5,0.658,784327.1,784327.1,3151,0,0,0,L,1151911521,0,122.23,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204809,877723.00
08/14/2016 16:00,2,6.725,ACTIVE,217.58,361.59,60.023,1471204803,"201051344000585","219011344069620",27.77,42.50,0,335.44,407.27,189.2,180.7,0.879,524246.9,524246.9,3173,0,0,0,L,1122011218,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204809,877724.00
08/14/2016 16:00,2,6.537,ACTIVE,216.22,358.88,59.986,1471204803,"201051344001230","219011344069620",27.59,42.80,0,330.33,401.26,182.8,174.5,0.826,518517.9,518517.9,3195,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204810,877725.00
08/14/2016 16:00,2,6.545,ACTIVE,217.80,360.99,59.996,1471204803,"201051344000582","219011344069620",27.47,42.50,0,336.94,407.27,181.9,173.7,0.835,511315.6,511315.6,3178,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204811,877726.00
08/14/2016 16:00,2,6.527,ACTIVE,216.45,357.98,60.007,1471204803,"201051344000955","219011344069620",27.29,43.80,0,330.93,400.66,180.4,172.2,0.853,524943.2,524943.2,3185,0,0,0,L,1122011218,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204812,877727.00
08/14/2016 16:00,2,4.139,ACTIVE,213.74,413.89,60.002,1471204803,"274151322000094","219011344069620",37.99,53.80,0,383.23,446.35,159.7,152.2,0.610,642260.6,642260.6,3210,0,0,0,L,1151911521,0,122.68,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204813,877728.00
08/14/2016 16:00,2,6.643,ACTIVE,219.39,365.19,59.996,1471204803,"201051344000579","219011344069620",27.59,43.00,0,336.04,409.38,185.6,177.2,0.862,528302.4,528302.4,3190,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204814,877729.00
08/14/2016 16:00,2,6.562,ACTIVE,216.45,358.88,59.959,1471204803,"201051344000890","219011344069620",27.41,46.20,0,330.63,401.86,182.1,173.9,0.840,522181.2,522181.2,3179,0,0,0,L,1122011218,0,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204815,877730.00
08/14/2016 16:00,2,6.529,ACTIVE,217.13,359.48,60.023,1471204803,"201051344000438","219011344069620",27.29,44.50,0,334.84,405.47,180.5,172.3,0.849,523751.7,523751.7,3186,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204816,877731.00
08/14/2016 16:00,2,6.496,ACTIVE,216.67,359.18,59.912,1471204803,"201051344000417","219011344069620",27.19,46.80,0,331.23,400.66,178.8,170.6,0.844,515247.1,515247.1,3181,0,0,0,L,1122011218,0,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204817,877732.00
08/14/2016 16:00,2,6.270,ACTIVE,213.74,369.10,59.975,1471204803,"274151322000083","219011344069620",26.86,59.50,0,331.83,385.93,170.5,162.7,0.689,777229.5,777229.5,3161,0,0,0,L,1151911521,0,122.23,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204817,877733.00
08/14/2016 16:00,2,6.602,ACTIVE,214.64,360.99,59.949,1471204803,"274151322000076","219011344069620",27.10,57.30,0,330.93,388.64,181.2,173.0,0.703,829030.1,829030.1,3164,0,0,0,L,1151911521,0,122.91,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204818,877734.00
08/14/2016 16:00,2,6.668,ALERT,218.03,363.39,59.970,1471204803,"201051344000868","219011344069620",27.77,37.80,0,302.68,409.08,187.7,179.2,0.871,512887.1,512887.1,3183,0,0,0,L,1122011218,0,123.81,124.49,0002,33,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204820,877735.00
08/14/2016 16:00,2,6.551,ACTIVE,213.74,363.99,59.996,1471204803,"274151322000095","219011344069620",27.55,57.30,0,330.93,390.44,182.7,174.4,0.694,820637.4,820637.4,3169,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204821,877736.00
08/14/2016 16:00,2,6.732,ACTIVE,219.39,359.78,60.018,1471204803,"201051344000988","219011344069620",17.89,36.00,0,338.14,388.34,122.1,115.9,0.566,508794.1,508794.1,3191,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204822,877737.00
08/14/2016 16:00,2,6.717,ACTIVE,217.58,361.29,59.986,1471204803,"201051344001025","219011344069620",27.49,43.60,0,337.24,406.37,187.0,178.6,0.840,523224.2,523224.2,3181,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204823,877738.00
08/14/2016 16:00,2,6.643,ACTIVE,219.39,366.40,60.002,1471204803,"201051344000458","219011344069620",27.87,39.80,0,336.64,410.58,187.4,179.0,0.884,520306.8,520306.8,3180,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204824,877739.00
08/14/2016 16:00,2,6.627,ACTIVE,219.84,368.20,59.996,1471204803,"201051344000853","219011344069620",28.15,37.50,0,338.14,412.68,188.8,180.3,0.884,519439.1,519439.1,3181,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204825,877740.00
08/14/2016 16:00,2,6.568,ACTIVE,216.45,360.38,60.012,1471204803,"201051344000685","219011344069620",27.51,42.80,0,330.93,401.26,183.0,174.7,0.875,523001.7,523001.7,3192,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204826,877741.00
08/14/2016 16:00,2,6.605,ACTIVE,217.58,361.29,59.954,1471204803,"201051344000917","219011344069620",27.63,42.00,0,333.63,406.97,184.8,176.5,0.879,519922.5,519922.5,3196,0,0,0,L,1122011218,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204827,877742.00
08/14/2016 16:00,2,6.654,ACTIVE,216.45,358.88,60.002,1471204803,"201051344001145","219011344069620",27.27,41.80,0,331.83,402.46,183.7,175.4,0.844,525148.8,525148.8,3197,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204827,877743.00
08/14/2016 16:00,2,6.617,ACTIVE,217.80,361.29,59.986,1471204803,"201051344000651","219011344069620",27.49,42.30,0,337.54,406.67,184.1,175.8,0.831,517967.8,517967.8,3177,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204828,877744.00
08/14/2016 16:00,2,6.096,ACTIVE,213.74,364.59,59.970,1471204803,"274151322000088","219011344069620",25.54,51.80,0,331.83,383.83,157.7,150.3,0.601,748895.4,748895.4,3155,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204829,877745.00
08/14/2016 16:00,2,4.215,ACTIVE,214.64,415.69,59.991,1471204803,"274151322000068","219011344069620",37.13,54.30,0,379.32,448.45,158.9,151.5,0.614,642476.0,642476.0,3206,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204830,877746.00
08/14/2016 16:00,2,6.639,ACTIVE,217.35,359.48,60.012,1471204803,"201051344001135","219011344069620",27.27,42.00,0,332.43,405.77,183.3,175.0,0.849,514097.9,514097.9,3177,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204831,877747.00
08/14/2016 16:00,2,6.678,ACTIVE,217.35,363.69,59.944,1471204803,"201051344000594","219011344069620",27.45,47.80,0,336.34,409.08,185.6,177.2,0.857,524726.2,524726.2,3183,0,0,0,L,1122011218,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204832,877748.00
08/14/2016 16:00,2,6.604,ACTIVE,217.80,360.69,60.007,1471204803,"201051344001203","219011344069620",27.73,43.80,0,337.54,406.07,185.4,177.0,0.871,521998.5,521998.5,3189,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204833,877749.00
08/14/2016 16:00,2,6.154,ACTIVE,214.19,370.30,59.965,1471204803,"274151322000054","219011344069620",25.84,51.00,0,331.83,385.03,160.9,153.4,0.632,764453.0,764453.0,3152,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204834,877750.00
08/14/2016 16:00,2,6.670,ACTIVE,218.03,362.19,59.996,1471204803,"201051344000867","219011344069620",27.59,41.00,0,336.94,407.87,186.3,177.9,0.853,511988.2,511988.2,3180,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204835,877751.00
08/14/2016 16:00,2,6.398,ACTIVE,217.58,361.59,60.002,1471204803,"201051344001093","219011344069620",27.99,41.00,0,336.94,405.77,181.3,173.1,0.835,519349.3,519349.3,3197,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204836,877752.00
08/14/2016 16:00,2,6.695,ALERT,218.71,366.70,59.944,1471204803,"201051344000900","219011344069620",28.09,37.50,0,298.47,409.38,190.6,182.0,0.857,528360.2,528360.2,3193,0,0,0,L,1122011218,0,124.49,124.49,0002,33,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204838,877753.00
08/14/2016 16:00,2,6.447,ACTIVE,218.93,365.19,60.018,1471204803,"201051344000648","219011344069620",28.09,39.00,0,317.10,433.72,183.3,175.0,0.857,518024.0,518024.0,3178,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204838,877754.00
08/14/2016 16:00,2,6.602,ALERT,219.16,365.49,59.986,1471204803,"201051344000569","219011344069620",28.11,38.80,0,294.26,408.48,188.0,179.5,0.871,528714.4,528714.4,3180,0,0,0,L,1122011218,0,124.04,124.94,0002,33,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204840,877755.00
08/14/2016 16:00,2,6.617,ACTIVE,219.39,367.30,59.996,1471204803,"201051344000983","219011344069620",28.17,38.20,0,335.44,410.58,188.9,180.4,0.871,520871.6,520871.6,3177,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204841,877756.00
08/14/2016 16:00,2,6.658,ACTIVE,219.16,364.89,60.002,1471204803,"201051344001158","219011344069620",27.29,40.20,0,335.74,408.48,184.2,175.9,0.857,513417.1,513417.1,3185,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204842,877757.00
08/14/2016 16:00,2,6.650,ACTIVE,219.16,365.80,60.007,1471204803,"201051344000576","219011344069620",27.69,37.30,0,335.44,410.88,186.6,178.1,0.857,520761.7,520761.7,3184,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204843,877758.00
08/14/2016 16:00,2,6.141,ACTIVE,213.96,345.36,59.991,1471204803,"274151322000087","219011344069620",25.41,64.30,0,332.13,382.93,157.8,150.4,0.588,737039.5,737039.5,3196,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471204844,877759.00
08/14/2016 16:15,2,6.279,ACTIVE,218.71,363.39,59.981,1471205704,"201051344000645","219011344069620",27.79,37.80,0,336.94,408.18,176.7,168.6,0.826,520347.1,520347.1,3183,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205705,877760.00
08/14/2016 16:15,2,5.818,ACTIVE,213.74,350.17,59.970,1471205704,"274151322000085","219011344069620",25.56,51.80,0,331.83,380.52,150.7,143.5,0.575,764807.3,764807.3,3152,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205706,877761.00
08/14/2016 16:15,2,6.281,ACTIVE,217.80,361.89,59.981,1471205704,"201051344000633","219011344069620",27.67,43.00,0,335.74,404.57,176.0,168.0,0.809,511834.9,511834.9,3178,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205707,877762.00
08/14/2016 16:15,2,6.307,ACTIVE,219.16,365.49,59.975,1471205704,"201051344000469","219011344069620",27.95,34.00,0,336.34,409.68,178.5,170.4,0.849,514060.0,514060.0,3193,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205707,877763.00
08/14/2016 16:15,2,6.154,ACTIVE,216.22,360.08,59.949,1471205704,"201051344000646","219011344069620",27.97,42.80,0,330.63,398.86,174.3,166.4,0.822,515257.8,515257.8,3179,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205709,877764.00
08/14/2016 16:15,2,5.850,ACTIVE,213.51,357.38,59.986,1471205704,"274151322000052","219011344069620",27.29,56.80,0,331.23,383.23,161.5,153.9,0.619,784366.6,784366.6,3152,0,0,0,L,1151911521,0,122.01,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205710,877765.00
