ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 16:15,2,6.434,ACTIVE,217.35,360.38,60.002,1471205704,"201051344000585","219011344069620",27.73,41.30,0,337.24,405.17,180.7,172.5,0.844,524291.0,524291.0,3174,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205710,877766.00
08/14/2016 16:15,2,6.088,ACTIVE,216.00,358.58,59.981,1471205704,"201051344001230","219011344069620",28.17,41.50,0,330.93,398.56,173.7,165.7,0.804,518560.4,518560.4,3196,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205712,877767.00
08/14/2016 16:15,2,6.164,ACTIVE,217.35,360.38,59.970,1471205704,"201051344000582","219011344069620",27.71,41.00,0,334.24,404.27,173.0,165.1,0.800,511358.0,511358.0,3179,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205713,877768.00
08/14/2016 16:15,2,6.088,ACTIVE,216.22,357.98,59.970,1471205704,"201051344000955","219011344069620",27.89,43.40,0,331.23,397.35,172.0,164.1,0.818,524985.2,524985.2,3186,0,0,0,L,1122011218,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205713,877769.00
08/14/2016 16:15,2,3.977,ACTIVE,213.74,418.70,59.991,1471205704,"274151322000094","219011344069620",37.35,52.50,0,382.93,448.15,150.5,143.3,0.579,642297.4,642297.4,3211,0,0,0,L,1151911521,0,122.23,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205714,877770.00
08/14/2016 16:15,2,6.301,ACTIVE,218.93,364.59,59.981,1471205704,"201051344000579","219011344069620",27.67,42.80,0,336.34,408.48,176.7,168.6,0.818,528345.6,528345.6,3191,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205715,877771.00
08/14/2016 16:15,2,6.180,ACTIVE,216.22,358.28,59.981,1471205704,"201051344000890","219011344069620",27.67,45.30,0,330.93,398.56,173.1,165.2,0.791,522223.6,522223.6,3180,0,0,0,L,1122011218,0,124.04,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205716,877772.00
08/14/2016 16:15,2,6.111,ACTIVE,216.90,360.38,59.975,1471205704,"201051344000438","219011344069620",27.79,43.80,0,333.93,403.37,172.0,164.1,0.813,523793.7,523793.7,3187,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205717,877773.00
08/14/2016 16:15,2,6.100,ACTIVE,216.45,358.58,59.986,1471205704,"201051344000417","219011344069620",27.55,45.80,0,331.53,397.96,170.3,162.4,0.804,515288.8,515288.8,3182,0,0,0,L,1122011218,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205718,877774.00
08/14/2016 16:15,2,5.947,ACTIVE,213.06,351.07,59.996,1471205704,"274151322000083","219011344069620",27.00,58.00,0,332.13,384.43,162.5,155.0,0.663,777269.2,777269.2,3162,0,0,0,L,1151911521,0,122.46,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205719,877775.00
08/14/2016 16:15,2,6.102,ACTIVE,214.64,351.07,60.002,1471205704,"274151322000076","219011344069620",27.95,55.80,0,330.63,385.63,172.5,164.6,0.672,829072.4,829072.4,3165,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205720,877776.00
08/14/2016 16:15,2,6.236,ACTIVE,217.58,363.99,59.991,1471205704,"201051344000868","219011344069620",28.11,37.00,0,336.94,405.77,177.6,169.5,0.809,512930.7,512930.7,3185,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205721,877777.00
08/14/2016 16:15,2,6.205,ACTIVE,213.74,346.56,59.981,1471205704,"274151322000095","219011344069620",27.79,56.50,0,331.23,387.14,174.6,166.5,0.645,820679.9,820679.9,3170,0,0,0,L,1151911521,0,123.14,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205722,877778.00
08/14/2016 16:15,2,6.244,ACTIVE,218.93,359.18,59.996,1471205704,"201051344000988","219011344069620",18.33,35.80,0,338.44,388.64,115.9,109.9,0.539,508822.3,508822.3,3192,0,0,0,L,1122011218,0,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205723,877779.00
08/14/2016 16:15,2,6.400,ACTIVE,217.35,360.69,59.975,1471205704,"201051344001025","219011344069620",27.41,43.40,0,336.94,403.67,177.8,169.6,0.800,523267.6,523267.6,3182,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205724,877780.00
08/14/2016 16:15,2,6.277,ACTIVE,218.93,364.29,59.991,1471205704,"201051344000458","219011344069620",28.03,38.60,0,337.24,408.78,178.1,170.0,0.849,520350.4,520350.4,3181,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205725,877781.00
08/14/2016 16:15,2,6.248,ACTIVE,219.39,364.89,59.986,1471205704,"201051344000853","219011344069620",28.37,36.80,0,337.84,409.98,179.5,171.4,0.849,519483.1,519483.1,3182,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205725,877782.00
08/14/2016 16:15,2,6.195,ACTIVE,216.22,360.38,59.986,1471205704,"201051344000685","219011344069620",27.75,41.50,0,331.23,398.56,174.2,166.2,0.844,523044.3,523044.3,3193,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205726,877783.00
08/14/2016 16:15,2,6.188,ACTIVE,217.13,360.38,59.991,1471205704,"201051344000917","219011344069620",28.05,41.30,0,336.04,403.07,175.7,167.6,0.835,519965.4,519965.4,3197,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205727,877784.00
08/14/2016 16:15,2,6.236,ACTIVE,216.22,359.78,60.012,1471205704,"201051344001145","219011344069620",27.75,41.00,0,331.83,401.56,175.2,167.2,0.804,525191.6,525191.6,3198,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205728,877785.00
08/14/2016 16:15,2,6.219,ACTIVE,217.58,360.69,59.991,1471205704,"201051344000651","219011344069620",27.81,41.30,0,337.54,403.67,175.2,167.2,0.800,518010.6,518010.6,3178,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205729,877786.00
08/14/2016 16:15,2,5.752,ACTIVE,213.74,353.47,59.981,1471205704,"274151322000088","219011344069620",25.80,50.60,0,332.43,380.82,150.2,143.0,0.570,748932.0,748932.0,3156,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205730,877787.00
08/14/2016 16:15,2,3.951,ACTIVE,214.64,416.29,59.996,1471205704,"274151322000068","219011344069620",37.53,53.80,0,382.93,444.24,150.0,142.8,0.575,642512.7,642512.7,3207,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205731,877788.00
08/14/2016 16:15,2,6.184,ACTIVE,217.13,358.88,59.954,1471205704,"201051344001135","219011344069620",27.81,41.80,0,332.13,402.77,174.1,166.1,0.809,514140.5,514140.5,3178,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205732,877789.00
08/14/2016 16:15,2,6.207,ACTIVE,217.13,361.89,59.986,1471205704,"201051344000594","219011344069620",28.01,46.80,0,336.94,406.07,176.2,168.1,0.813,524769.3,524769.3,3184,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205733,877790.00
08/14/2016 16:15,2,6.250,ACTIVE,217.35,359.18,59.991,1471205704,"201051344001203","219011344069620",27.75,43.20,0,337.84,403.37,175.8,167.8,0.822,522041.6,522041.6,3190,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205734,877791.00
08/14/2016 16:15,2,5.760,ACTIVE,213.74,366.10,59.991,1471205704,"274151322000054","219011344069620",26.24,50.80,0,331.23,382.03,152.9,145.7,0.592,764490.3,764490.3,3153,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205734,877792.00
08/14/2016 16:15,2,6.279,ACTIVE,218.03,362.79,60.018,1471205704,"201051344000867","219011344069620",27.83,40.20,0,336.94,404.87,176.9,168.9,0.800,512031.5,512031.5,3181,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205735,877793.00
08/14/2016 16:15,2,6.074,ACTIVE,217.35,360.99,59.959,1471205704,"201051344001093","219011344069620",27.87,40.80,0,337.24,403.67,171.5,163.6,0.795,519391.3,519391.3,3198,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205736,877794.00
08/14/2016 16:15,2,6.299,ACTIVE,218.48,364.59,59.996,1471205704,"201051344000900","219011344069620",28.31,36.30,0,335.74,406.67,180.7,172.4,0.818,528404.4,528404.4,3195,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205737,877795.00
08/14/2016 16:15,2,6.162,ACTIVE,218.71,363.99,60.002,1471205704,"201051344000648","219011344069620",27.93,38.40,0,336.64,405.17,174.3,166.4,0.813,518066.7,518066.7,3179,0,0,0,L,1122011218,0,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205738,877796.00
08/14/2016 16:15,2,6.211,ACTIVE,218.71,364.29,59.991,1471205704,"201051344000569","219011344069620",28.41,37.80,0,336.34,410.88,178.7,170.6,0.822,528758.1,528758.1,3182,0,0,0,L,1122011218,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205739,877797.00
08/14/2016 16:15,2,6.201,ACTIVE,218.93,361.29,59.986,1471205704,"201051344000983","219011344069620",28.55,37.80,0,336.34,407.87,179.2,171.1,0.835,520915.4,520915.4,3178,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205740,877798.00
08/14/2016 16:15,2,6.230,ACTIVE,219.16,363.99,60.023,1471205704,"201051344001158","219011344069620",27.71,38.60,0,336.34,407.57,174.8,166.8,0.822,513459.8,513459.8,3186,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205741,877799.00
08/14/2016 16:15,2,6.129,ACTIVE,218.93,363.99,60.007,1471205704,"201051344000576","219011344069620",28.49,36.00,0,336.34,409.08,176.9,168.8,0.804,520804.9,520804.9,3185,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205742,877800.00
08/14/2016 16:15,2,5.748,ACTIVE,213.74,357.68,59.975,1471205704,"274151322000087","219011344069620",25.86,61.70,0,331.23,380.52,150.4,143.3,0.570,737076.1,737076.1,3197,0,0,0,L,1151911521,0,122.91,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471205743,877801.00
08/14/2016 16:30,2,5.924,ACTIVE,218.26,360.08,59.954,1471206603,"201051344000645","219011344069620",27.73,37.00,0,336.64,401.56,166.5,158.8,0.760,520388.0,520388.0,3184,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206604,877802.00
08/14/2016 16:30,2,5.398,ACTIVE,213.74,354.67,59.965,1471206603,"274151322000085","219011344069620",25.96,50.40,0,332.13,379.02,141.9,135.1,0.544,764842.1,764842.1,3153,0,0,0,L,1151911521,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206605,877803.00
08/14/2016 16:30,2,5.947,ACTIVE,217.58,361.29,59.975,1471206603,"201051344000633","219011344069620",27.51,41.80,0,336.34,401.86,165.5,157.8,0.787,511875.6,511875.6,3179,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206606,877804.00
08/14/2016 16:30,2,5.842,ACTIVE,218.71,363.39,59.970,1471206603,"201051344000469","219011344069620",28.43,33.50,0,336.04,403.37,168.0,160.2,0.804,514101.3,514101.3,3194,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206607,877805.00
08/14/2016 16:30,2,5.889,ACTIVE,216.00,357.68,60.002,1471206603,"201051344000646","219011344069620",27.49,41.80,0,330.93,398.26,164.0,156.4,0.773,515298.1,515298.1,3180,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206608,877806.00
08/14/2016 16:30,2,5.434,ACTIVE,213.29,362.79,59.965,1471206603,"274151322000052","219011344069620",27.51,55.30,0,331.83,381.42,151.3,144.2,0.597,784403.8,784403.8,3153,0,0,0,L,1151911521,0,122.01,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206609,877807.00
08/14/2016 16:30,2,5.939,ACTIVE,217.13,358.28,59.970,1471206603,"201051344000585","219011344069620",28.27,40.00,0,336.94,401.86,169.8,162.0,0.791,524332.8,524332.8,3175,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206610,877808.00
08/14/2016 16:30,2,5.777,ACTIVE,215.54,357.08,59.970,1471206603,"201051344001230","219011344069620",27.89,40.60,0,330.63,395.25,163.1,155.5,0.756,518600.5,518600.5,3197,0,0,0,L,1122011218,0,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206611,877809.00
08/14/2016 16:30,2,5.795,ACTIVE,217.13,357.38,59.986,1471206603,"201051344000582","219011344069620",27.71,40.60,0,332.43,402.16,162.6,155.0,0.756,511397.9,511397.9,3180,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206612,877810.00
08/14/2016 16:30,2,5.773,ACTIVE,216.00,357.38,59.970,1471206603,"201051344000955","219011344069620",27.63,42.80,0,331.83,395.55,161.5,153.9,0.778,525024.9,525024.9,3187,0,0,0,L,1122011218,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206613,877811.00
08/14/2016 16:30,2,3.744,ACTIVE,213.51,399.46,59.970,1471206603,"274151322000094","219011344069620",36.88,52.30,0,384.43,446.35,139.6,132.8,0.552,642331.9,642331.9,3212,0,0,0,L,1151911521,0,122.01,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206614,877812.00
08/14/2016 16:30,2,5.898,ACTIVE,218.48,361.89,59.970,1471206603,"201051344000579","219011344069620",27.89,41.30,0,336.94,402.16,166.6,158.8,0.778,528386.5,528386.5,3192,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206614,877813.00
08/14/2016 16:30,2,5.824,ACTIVE,215.77,356.48,59.970,1471206603,"201051344000890","219011344069620",27.59,44.30,0,318.30,405.77,162.8,155.2,0.747,522263.6,522263.6,3181,0,0,0,L,1122011218,0,123.81,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206615,877814.00
08/14/2016 16:30,2,5.734,ACTIVE,216.45,357.08,59.965,1471206603,"201051344000438","219011344069620",27.85,43.20,0,333.33,399.46,161.7,154.2,0.760,523833.5,523833.5,3188,0,0,0,L,1122011218,0,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206616,877815.00
08/14/2016 16:30,2,5.770,ACTIVE,216.22,357.68,59.938,1471206603,"201051344000417","219011344069620",27.41,44.50,0,331.53,395.55,160.2,152.7,0.760,515328.1,515328.1,3183,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206617,877816.00
08/14/2016 16:30,2,5.541,ACTIVE,213.06,351.67,59.965,1471206603,"274151322000083","219011344069620",27.25,55.80,0,332.13,382.03,152.8,145.6,0.614,777306.6,777306.6,3163,0,0,0,L,1151911521,0,122.23,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206618,877817.00
08/14/2016 16:30,2,5.789,ACTIVE,214.19,351.67,59.965,1471206603,"274151322000076","219011344069620",27.69,54.30,0,331.53,383.53,162.4,154.8,0.632,829112.3,829112.3,3166,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206619,877818.00
08/14/2016 16:30,2,5.908,ACTIVE,217.13,360.38,59.981,1471206603,"201051344000868","219011344069620",27.99,35.60,0,336.64,402.46,167.4,159.7,0.773,512971.9,512971.9,3186,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206620,877819.00
08/14/2016 16:30,2,5.875,ACTIVE,213.06,363.69,59.970,1471206603,"274151322000095","219011344069620",27.53,54.00,0,331.23,385.03,163.7,156.1,0.623,820720.2,820720.2,3171,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206621,877820.00
08/14/2016 16:30,2,5.836,ACTIVE,218.48,357.68,59.944,1471206603,"201051344000988","219011344069620",18.45,35.20,0,338.74,384.13,109.1,103.4,0.504,508848.9,508848.9,3193,0,0,0,L,1122011218,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206622,877821.00
08/14/2016 16:30,2,5.980,ACTIVE,216.67,357.68,60.023,1471206603,"201051344001025","219011344069620",27.63,42.00,0,315.90,403.97,167.4,159.7,0.756,523308.8,523308.8,3183,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206623,877822.00
08/14/2016 16:30,2,5.922,ACTIVE,218.48,363.39,59.981,1471206603,"201051344000458","219011344069620",27.93,38.00,0,337.84,402.16,167.6,159.8,0.800,520391.6,520391.6,3182,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206623,877823.00
08/14/2016 16:30,2,5.961,ACTIVE,218.71,363.09,59.981,1471206603,"201051344000853","219011344069620",27.95,36.50,0,339.65,405.47,168.6,160.8,0.791,519524.6,519524.6,3183,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206624,877824.00
08/14/2016 16:30,2,5.793,ACTIVE,215.77,357.38,59.975,1471206603,"201051344000685","219011344069620",27.87,41.00,0,327.32,410.28,163.5,155.9,0.795,523084.5,523084.5,3194,0,0,0,L,1122011218,0,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206625,877825.00
08/14/2016 16:30,2,5.836,ACTIVE,216.67,357.68,59.938,1471206603,"201051344000917","219011344069620",27.91,40.40,0,335.44,400.36,165.1,157.4,0.773,520006.0,520006.0,3198,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206626,877826.00
08/14/2016 16:30,2,5.871,ACTIVE,216.00,357.08,59.933,1471206603,"201051344001145","219011344069620",27.71,40.40,0,332.73,397.96,164.7,157.0,0.756,525232.1,525232.1,3199,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206627,877827.00
08/14/2016 16:30,2,5.861,ACTIVE,217.13,357.68,59.970,1471206603,"201051344000651","219011344069620",27.73,40.40,0,337.84,400.66,164.6,156.9,0.760,518051.1,518051.1,3179,0,0,0,L,1122011218,0,124.72,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206628,877828.00
08/14/2016 16:30,2,5.328,ACTIVE,213.06,362.79,59.970,1471206603,"274151322000088","219011344069620",26.18,49.50,0,332.43,379.32,141.2,134.4,0.539,748966.6,748966.6,3157,0,0,0,L,1151911521,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206629,877829.00
08/14/2016 16:30,2,3.703,ACTIVE,214.19,418.39,59.965,1471206603,"274151322000068","219011344069620",37.41,53.00,0,383.53,446.05,140.2,133.4,0.535,642547.2,642547.2,3208,0,0,0,L,1151911521,0,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206630,877830.00
08/14/2016 16:30,2,5.773,ACTIVE,216.67,357.68,59.975,1471206603,"201051344001135","219011344069620",28.01,40.80,0,332.73,400.06,163.7,156.1,0.760,514180.7,514180.7,3179,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206631,877831.00
08/14/2016 16:30,2,5.877,ACTIVE,216.67,360.69,59.981,1471206603,"201051344000594","219011344069620",27.91,45.30,0,337.24,402.77,166.2,158.5,0.769,524810.1,524810.1,3185,0,0,0,L,1122011218,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206632,877832.00
08/14/2016 16:30,2,5.803,ACTIVE,216.90,357.38,59.981,1471206603,"201051344001203","219011344069620",28.09,41.80,0,337.54,400.06,165.1,157.4,0.782,522082.1,522082.1,3191,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206632,877833.00
08/14/2016 16:30,2,5.395,ACTIVE,213.51,353.77,59.965,1471206603,"274151322000054","219011344069620",26.36,50.00,0,331.83,380.22,143.9,137.0,0.552,764525.6,764525.6,3154,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206633,877834.00
08/14/2016 16:30,2,5.906,ACTIVE,217.58,359.48,59.981,1471206603,"201051344000867","219011344069620",27.89,38.80,0,336.94,402.16,166.9,159.1,0.765,512072.5,512072.5,3182,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206634,877835.00
08/14/2016 16:30,2,5.629,ACTIVE,217.13,357.68,59.944,1471206603,"201051344001093","219011344069620",28.29,39.30,0,337.24,400.06,161.3,153.8,0.742,519430.9,519430.9,3199,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206635,877836.00
08/14/2016 16:30,2,5.875,ACTIVE,218.03,363.69,59.986,1471206603,"201051344000900","219011344069620",28.51,35.60,0,336.34,402.77,169.5,161.7,0.773,528446.1,528446.1,3196,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206636,877837.00
08/14/2016 16:30,2,5.719,ACTIVE,218.26,363.39,59.965,1471206603,"201051344000648","219011344069620",28.31,37.00,0,337.54,401.56,163.9,156.3,0.765,518107.0,518107.0,3180,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206637,877838.00
08/14/2016 16:30,2,5.896,ACTIVE,218.48,362.49,59.970,1471206603,"201051344000569","219011344069620",28.09,36.80,0,336.64,403.37,167.8,160.0,0.760,528799.3,528799.3,3183,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206638,877839.00
08/14/2016 16:30,2,5.889,ACTIVE,218.71,364.29,59.975,1471206603,"201051344000983","219011344069620",28.35,37.00,0,336.64,402.77,169.0,161.2,0.800,520956.9,520956.9,3179,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206639,877840.00
08/14/2016 16:30,2,5.887,ACTIVE,218.48,362.19,59.975,1471206603,"201051344001158","219011344069620",27.65,38.00,0,336.64,401.56,164.8,157.2,0.769,513500.3,513500.3,3187,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206640,877841.00
08/14/2016 16:30,2,5.838,ACTIVE,218.48,363.09,59.975,1471206603,"201051344000576","219011344069620",28.15,35.60,0,336.94,402.77,166.4,158.7,0.778,520845.8,520845.8,3186,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206641,877842.00
08/14/2016 16:30,2,5.375,ACTIVE,213.29,345.66,59.970,1471206603,"274151322000087","219011344069620",26.08,60.30,0,332.13,378.12,141.8,135.0,0.526,737110.8,737110.8,3198,0,0,0,L,1151911521,0,122.46,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471206642,877843.00
08/14/2016 16:45,2,5.475,ACTIVE,218.03,362.79,59.965,1471207503,"201051344000645","219011344069620",27.91,36.50,0,337.54,398.56,154.8,147.5,0.707,520426.3,520426.3,3185,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207504,877844.00
08/14/2016 16:45,2,4.984,ACTIVE,213.06,347.76,59.986,1471207503,"274151322000085","219011344069620",26.38,49.30,0,332.13,381.73,133.0,126.4,0.513,764874.8,764874.8,3154,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207505,877845.00
08/14/2016 16:45,2,5.482,ACTIVE,217.13,359.48,59.996,1471207503,"201051344000633","219011344069620",27.85,41.00,0,337.24,399.46,154.7,147.4,0.742,511913.8,511913.8,3180,0,0,0,L,1122011218,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207506,877846.00
08/14/2016 16:45,2,5.455,ACTIVE,218.03,361.59,60.018,1471207503,"201051344000469","219011344069620",28.37,33.80,0,336.64,400.36,156.8,149.4,0.742,514140.0,514140.0,3195,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207507,877847.00
08/14/2016 16:45,2,5.416,ACTIVE,215.77,356.18,59.996,1471207503,"201051344000646","219011344069620",27.97,40.40,0,331.53,393.75,153.3,146.1,0.725,515335.9,515335.9,3181,0,0,0,L,1122011218,0,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207508,877848.00
08/14/2016 16:45,2,5.074,ACTIVE,213.06,351.67,59.981,1471207503,"274151322000052","219011344069620",27.55,54.50,0,315.60,391.34,141.5,134.7,0.561,784438.7,784438.7,3154,0,0,0,L,1151911521,0,122.01,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207509,877849.00
08/14/2016 16:45,2,5.648,ACTIVE,216.90,357.38,59.986,1471207503,"201051344000585","219011344069620",27.95,39.80,0,331.23,394.05,159.9,152.4,0.734,524372.2,524372.2,3176,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207510,877850.00
08/14/2016 16:45,2,5.291,ACTIVE,215.54,353.17,59.986,1471207503,"201051344001230","219011344069620",28.39,40.20,0,332.43,393.15,152.2,144.9,0.707,518638.1,518638.1,3198,0,0,0,L,1122011218,0,123.81,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207511,877851.00
08/14/2016 16:45,2,5.359,ACTIVE,216.90,357.38,59.991,1471207503,"201051344000582","219011344069620",27.95,39.50,0,330.93,393.75,151.7,144.5,0.707,511435.4,511435.4,3181,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207512,877852.00
08/14/2016 16:45,2,5.312,ACTIVE,215.77,354.37,59.991,1471207503,"201051344000955","219011344069620",27.99,41.50,0,331.83,391.94,150.6,143.4,0.716,525062.1,525062.1,3188,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207513,877853.00
08/14/2016 16:45,2,3.312,ACTIVE,213.29,421.40,59.991,1471207503,"274151322000094","219011344069620",38.84,50.60,0,385.63,443.64,130.0,123.5,0.504,642364.1,642364.1,3213,0,0,0,L,1151911521,0,122.23,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207513,877854.00
08/14/2016 16:45,2,5.508,ACTIVE,218.03,359.48,59.981,1471207503,"201051344000579","219011344069620",27.91,40.20,0,337.24,398.56,155.7,148.3,0.716,528424.9,528424.9,3193,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207514,877855.00
08/14/2016 16:45,2,5.395,ACTIVE,215.54,354.67,59.996,1471207503,"201051344000890","219011344069620",27.83,43.20,0,332.73,392.85,152.1,144.9,0.703,522301.1,522301.1,3182,0,0,0,L,1122011218,0,123.81,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207515,877856.00
08/14/2016 16:45,2,5.273,ACTIVE,216.22,355.88,59.986,1471207503,"201051344000438","219011344069620",28.27,42.80,0,331.83,393.15,150.9,143.7,0.720,523870.8,523870.8,3189,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207516,877857.00
08/14/2016 16:45,2,5.340,ACTIVE,215.77,354.97,59.986,1471207503,"201051344000417","219011344069620",27.69,43.80,0,331.53,391.94,149.8,142.7,0.720,515365.0,515365.0,3184,0,0,0,L,1122011218,0,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207517,877858.00
08/14/2016 16:45,2,5.139,ACTIVE,212.61,348.66,59.981,1471207503,"274151322000083","219011344069620",27.47,54.30,0,332.13,379.92,143.0,136.1,0.579,777341.9,777341.9,3164,0,0,0,L,1151911521,0,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207518,877859.00
08/14/2016 16:45,2,5.336,ACTIVE,213.74,351.97,59.986,1471207503,"274151322000076","219011344069620",28.07,53.00,0,332.73,381.73,151.7,144.5,0.601,829149.7,829149.7,3167,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207519,877860.00
08/14/2016 16:45,2,5.502,ACTIVE,216.90,357.68,59.981,1471207503,"201051344000868","219011344069620",27.99,35.60,0,338.14,399.46,155.9,148.6,0.720,513010.4,513010.4,3187,0,0,0,L,1122011218,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207520,877861.00
08/14/2016 16:45,2,5.418,ACTIVE,212.61,344.45,60.002,1471207503,"274151322000095","219011344069620",27.95,52.50,0,332.73,383.23,153.2,145.9,0.583,820758.1,820758.1,3172,0,0,0,L,1151911521,0,122.23,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207521,877862.00
08/14/2016 16:45,2,5.494,ACTIVE,217.80,354.97,60.018,1471207503,"201051344000988","219011344069620",18.29,34.50,0,338.44,382.33,101.8,96.3,0.482,508873.9,508873.9,3194,0,0,0,L,1122011218,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207522,877863.00
08/14/2016 16:45,2,5.512,ACTIVE,216.67,356.78,60.018,1471207503,"201051344001025","219011344069620",28.07,41.30,0,331.83,393.75,156.7,149.3,0.716,523347.4,523347.4,3184,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207523,877864.00
08/14/2016 16:45,2,5.547,ACTIVE,217.80,359.48,59.981,1471207503,"201051344000458","219011344069620",27.81,38.00,0,337.24,399.76,156.3,148.9,0.756,520430.2,520430.2,3183,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207524,877865.00
08/14/2016 16:45,2,5.502,ACTIVE,218.48,361.29,60.007,1471207503,"201051344000853","219011344069620",28.23,35.60,0,336.94,400.06,157.3,149.9,0.742,519563.5,519563.5,3184,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207525,877866.00
08/14/2016 16:45,2,5.396,ACTIVE,215.54,357.68,59.981,1471207503,"201051344000685","219011344069620",27.97,40.60,0,332.13,391.94,152.8,145.6,0.756,523122.2,523122.2,3195,0,0,0,L,1122011218,0,124.27,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207526,877867.00
08/14/2016 16:45,2,5.449,ACTIVE,216.45,357.98,59.986,1471207503,"201051344000917","219011344069620",27.97,40.40,0,331.23,393.75,154.4,147.1,0.734,520044.1,520044.1,3199,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207527,877868.00
08/14/2016 16:45,2,5.477,ACTIVE,215.77,356.48,59.981,1471207503,"201051344001145","219011344069620",27.77,40.00,0,332.43,392.85,154.2,146.9,0.703,525270.1,525270.1,3200,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207527,877869.00
08/14/2016 16:45,2,5.496,ACTIVE,216.90,357.08,59.986,1471207503,"201051344000651","219011344069620",27.67,40.20,0,333.93,393.45,154.0,146.7,0.703,518089.1,518089.1,3180,0,0,0,L,1122011218,0,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207528,877870.00
08/14/2016 16:45,2,4.895,ACTIVE,212.83,362.19,59.975,1471207503,"274151322000088","219011344069620",26.62,48.00,0,333.03,377.22,132.0,125.5,0.482,748999.2,748999.2,3158,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207529,877871.00
08/14/2016 16:45,2,3.379,ACTIVE,213.96,419.90,59.981,1471207503,"274151322000068","219011344069620",38.19,51.80,0,385.63,444.85,130.0,123.5,0.499,642579.5,642579.5,3209,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207530,877872.00
08/14/2016 16:45,2,5.432,ACTIVE,216.22,356.48,59.986,1471207503,"201051344001135","219011344069620",27.83,40.40,0,332.13,392.25,153.2,145.9,0.716,514218.5,514218.5,3180,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207531,877873.00
08/14/2016 16:45,2,5.475,ACTIVE,216.22,357.68,59.944,1471207503,"201051344000594","219011344069620",27.99,44.50,0,336.94,399.16,155.2,147.8,0.725,524848.4,524848.4,3186,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207532,877874.00
08/14/2016 16:45,2,5.418,ACTIVE,216.67,355.58,59.959,1471207503,"201051344001203","219011344069620",28.09,40.80,0,333.33,393.45,154.0,146.7,0.729,522120.2,522120.2,3192,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207533,877875.00
08/14/2016 16:45,2,4.998,ACTIVE,213.06,360.69,59.981,1471207503,"274151322000054","219011344069620",26.60,48.30,0,332.73,378.72,134.7,128.1,0.517,764558.8,764558.8,3155,0,0,0,L,1151911521,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207534,877876.00
08/14/2016 16:45,2,5.420,ACTIVE,217.13,357.68,59.970,1471207503,"201051344000867","219011344069620",28.33,38.60,0,337.84,398.26,155.4,148.1,0.707,512110.9,512110.9,3183,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207535,877877.00
08/14/2016 16:45,2,5.291,ACTIVE,216.67,357.38,59.965,1471207503,"201051344001093","219011344069620",27.97,38.80,0,332.13,392.25,149.8,142.7,0.694,519468.0,519468.0,3200,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207536,877878.00
08/14/2016 16:45,2,5.490,ACTIVE,217.58,360.99,59.996,1471207503,"201051344000900","219011344069620",28.45,35.40,0,333.63,406.67,158.2,150.8,0.720,528485.2,528485.2,3197,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207537,877879.00
08/14/2016 16:45,2,5.357,ACTIVE,217.58,360.08,59.970,1471207503,"201051344000648","219011344069620",28.17,37.00,0,337.54,398.86,152.8,145.5,0.703,518144.7,518144.7,3181,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207538,877880.00
08/14/2016 16:45,2,5.506,ACTIVE,217.80,360.99,59.965,1471207503,"201051344000569","219011344069620",28.11,36.50,0,336.94,399.16,156.7,149.3,0.707,528838.0,528838.0,3184,0,0,0,L,1122011218,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207539,877881.00
08/14/2016 16:45,2,5.486,ACTIVE,218.03,360.99,59.981,1471207503,"201051344000983","219011344069620",28.39,36.30,0,336.94,399.76,157.6,150.2,0.742,520995.9,520995.9,3180,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207540,877882.00
08/14/2016 16:45,2,5.518,ACTIVE,218.03,360.69,59.938,1471207503,"201051344001158","219011344069620",27.49,38.00,0,336.94,397.96,153.6,146.3,0.734,513538.2,513538.2,3188,0,0,0,L,1122011218,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207540,877883.00
08/14/2016 16:45,2,5.436,ACTIVE,218.03,360.08,59.986,1471207503,"201051344000576","219011344069620",28.13,35.40,0,337.24,399.16,154.9,147.6,0.716,520884.1,520884.1,3187,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207541,877884.00
08/14/2016 16:45,2,4.971,ACTIVE,213.29,361.29,59.970,1471207503,"274151322000087","219011344069620",26.32,59.00,0,331.53,376.62,132.6,126.0,0.495,737143.5,737143.5,3199,0,0,0,L,1151911521,0,122.46,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471207542,877885.00
08/14/2016 17:00,2,5.008,ACTIVE,217.13,357.98,59.965,1471208403,"201051344000645","219011344069620",28.21,36.00,0,338.44,395.25,143.0,136.1,0.658,520461.7,520461.7,3186,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208404,877886.00
08/14/2016 17:00,2,4.588,ACTIVE,212.61,351.97,59.954,1471208403,"274151322000085","219011344069620",26.44,47.30,0,328.52,376.92,122.8,116.6,0.477,764905.1,764905.1,3155,0,0,0,L,1151911521,0,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208405,877887.00
08/14/2016 17:00,2,5.006,ACTIVE,216.22,357.38,59.959,1471208403,"201051344000633","219011344069620",28.23,39.50,0,337.84,395.85,143.1,136.2,0.681,511949.2,511949.2,3181,0,0,0,L,1122011218,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208406,877888.00
08/14/2016 17:00,2,5.023,ACTIVE,217.13,358.28,59.965,1471208403,"201051344000469","219011344069620",28.37,32.60,0,336.94,396.45,144.3,137.4,0.698,514175.8,514175.8,3196,0,0,0,L,1122011218,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208407,877889.00
08/14/2016 17:00,2,4.939,ACTIVE,215.09,354.07,59.959,1471208403,"201051344000646","219011344069620",28.35,40.20,0,330.93,390.14,141.8,134.9,0.681,515371.0,515371.0,3182,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208408,877890.00
08/14/2016 17:00,2,4.633,ACTIVE,212.38,352.87,59.922,1471208403,"274151322000052","219011344069620",27.77,52.00,0,333.03,377.22,130.2,123.7,0.508,784471.0,784471.0,3155,0,0,0,L,1151911521,0,121.78,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208409,877891.00
08/14/2016 17:00,2,5.154,ACTIVE,216.22,354.37,59.970,1471208403,"201051344000585","219011344069620",28.39,38.80,0,332.43,390.44,148.1,141.1,0.694,524408.8,524408.8,3177,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208410,877892.00
08/14/2016 17:00,2,4.898,ACTIVE,214.87,352.57,59.970,1471208403,"201051344001230","219011344069620",28.27,39.00,0,333.33,389.84,140.2,133.4,0.658,518672.9,518672.9,3199,0,0,0,L,1122011218,0,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208411,877893.00
08/14/2016 17:00,2,4.875,ACTIVE,216.22,353.47,59.959,1471208403,"201051344000582","219011344069620",28.37,39.30,0,332.13,390.14,140.1,133.3,0.650,511470.1,511470.1,3182,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208411,877894.00
08/14/2016 17:00,2,4.846,ACTIVE,215.09,352.27,60.012,1471208403,"201051344000955","219011344069620",28.35,40.40,0,332.43,390.14,139.1,132.4,0.650,525096.6,525096.6,3189,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208412,877895.00
08/14/2016 17:00,2,3.074,ACTIVE,212.61,426.21,59.965,1471208403,"274151322000094","219011344069620",38.84,49.50,0,386.23,442.74,120.7,114.5,0.464,642393.8,642393.8,3214,0,0,0,L,1151911521,0,121.78,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208413,877896.00
08/14/2016 17:00,2,5.021,ACTIVE,217.13,358.28,59.959,1471208403,"201051344000579","219011344069620",28.27,40.00,0,336.94,395.55,143.9,137.0,0.667,528460.5,528460.5,3194,0,0,0,L,1122011218,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208414,877897.00
08/14/2016 17:00,2,4.936,ACTIVE,215.09,353.47,59.959,1471208403,"201051344000890","219011344069620",28.11,42.50,0,333.03,390.44,140.5,133.7,0.636,522335.9,522335.9,3183,0,0,0,L,1122011218,0,123.36,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208415,877898.00
08/14/2016 17:00,2,4.932,ACTIVE,215.77,355.28,59.954,1471208403,"201051344000438","219011344069620",27.93,41.50,0,332.13,388.94,139.5,132.7,0.654,523905.3,523905.3,3190,0,0,0,L,1122011218,0,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208416,877899.00
08/14/2016 17:00,2,4.848,ACTIVE,215.32,351.97,59.970,1471208403,"201051344000417","219011344069620",28.17,42.80,0,332.13,388.64,138.3,131.6,0.667,515399.3,515399.3,3185,0,0,0,L,1122011218,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208417,877900.00
08/14/2016 17:00,2,4.705,ACTIVE,212.16,344.76,59.965,1471208403,"274151322000083","219011344069620",27.67,53.30,0,332.73,377.22,131.8,125.3,0.535,777374.5,777374.5,3165,0,0,0,L,1151911521,0,121.78,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208418,877901.00
08/14/2016 17:00,2,4.848,ACTIVE,213.06,357.08,59.954,1471208403,"274151322000076","219011344069620",28.45,51.00,0,333.03,378.72,139.8,133.0,0.544,829184.4,829184.4,3168,0,0,0,L,1151911521,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208419,877902.00
08/14/2016 17:00,2,5.051,ACTIVE,216.00,356.78,59.954,1471208403,"201051344000868","219011344069620",28.15,34.80,0,336.94,395.25,144.1,137.2,0.654,513046.1,513046.1,3188,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208420,877903.00
08/14/2016 17:00,2,4.930,ACTIVE,212.16,351.97,59.949,1471208403,"274151322000095","219011344069620",28.35,50.80,0,333.03,379.92,141.6,134.7,0.539,820793.2,820793.2,3173,0,0,0,L,1151911521,0,122.01,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208421,877904.00
08/14/2016 17:00,2,5.113,ACTIVE,217.13,354.07,59.959,1471208403,"201051344000988","219011344069620",18.15,33.80,0,338.44,379.62,94.0,88.8,0.438,508897.0,508897.0,3195,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208422,877905.00
08/14/2016 17:00,2,5.082,ACTIVE,215.77,354.07,59.959,1471208403,"201051344001025","219011344069620",28.13,40.80,0,332.43,390.44,144.7,137.8,0.654,523383.3,523383.3,3185,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208423,877906.00
08/14/2016 17:00,2,5.027,ACTIVE,216.90,357.38,59.965,1471208403,"201051344000458","219011344069620",28.41,36.80,0,338.74,396.15,144.6,137.6,0.698,520466.0,520466.0,3184,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208424,877907.00
08/14/2016 17:00,2,4.979,ACTIVE,217.58,359.18,59.954,1471208403,"201051344000853","219011344069620",28.80,35.20,0,337.84,395.85,145.2,138.2,0.685,519599.5,519599.5,3185,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208425,877908.00
