ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 17:00,2,4.883,ACTIVE,215.09,354.97,59.922,1471208403,"201051344000685","219011344069620",28.51,39.50,0,332.13,389.24,140.9,134.0,0.663,523157.1,523157.1,3196,0,0,0,L,1122011218,0,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208426,877909.00
08/14/2016 17:00,2,5.004,ACTIVE,215.77,355.28,59.954,1471208403,"201051344000917","219011344069620",28.17,39.80,0,331.23,389.54,142.7,135.8,0.689,520079.5,520079.5,3200,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208427,877910.00
08/14/2016 17:00,2,5.025,ACTIVE,215.09,353.47,59.954,1471208403,"201051344001145","219011344069620",28.01,38.40,0,332.13,389.24,142.6,135.7,0.663,525305.5,525305.5,3201,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208428,877911.00
08/14/2016 17:00,2,4.955,ACTIVE,216.22,354.07,59.954,1471208403,"201051344000651","219011344069620",28.35,39.50,0,332.73,390.14,142.2,135.3,0.658,518124.4,518124.4,3181,0,0,0,L,1122011218,0,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208429,877912.00
08/14/2016 17:00,2,4.480,ACTIVE,212.38,351.37,59.954,1471208403,"274151322000088","219011344069620",26.76,46.40,0,333.33,375.11,121.4,115.2,0.460,749029.3,749029.3,3159,0,0,0,L,1151911521,0,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208430,877913.00
08/14/2016 17:00,2,3.129,ACTIVE,213.29,408.18,59.954,1471208403,"274151322000068","219011344069620",37.81,50.00,0,386.83,443.04,119.7,113.6,0.460,642609.3,642609.3,3210,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208431,877914.00
08/14/2016 17:00,2,4.945,ACTIVE,215.54,353.77,59.954,1471208403,"201051344001135","219011344069620",28.25,39.00,0,332.43,389.54,141.5,134.7,0.650,514253.6,514253.6,3181,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208432,877915.00
08/14/2016 17:00,2,4.973,ACTIVE,215.54,356.18,59.954,1471208403,"201051344000594","219011344069620",28.43,43.20,0,332.73,394.05,143.2,136.3,0.672,524883.9,524883.9,3187,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208432,877916.00
08/14/2016 17:00,2,4.979,ACTIVE,215.77,354.07,59.959,1471208403,"201051344001203","219011344069620",28.13,40.20,0,333.33,389.84,141.8,134.9,0.672,522155.4,522155.4,3193,0,0,0,L,1122011218,0,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208433,877917.00
08/14/2016 17:00,2,4.523,ACTIVE,212.61,345.06,59.970,1471208403,"274151322000054","219011344069620",27.10,46.40,0,333.33,376.31,124.0,117.8,0.477,764589.6,764589.6,3156,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208434,877918.00
08/14/2016 17:00,2,4.943,ACTIVE,216.22,356.18,59.975,1471208403,"201051344000867","219011344069620",28.65,37.80,0,338.14,394.65,143.5,136.6,0.654,512146.5,512146.5,3184,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208435,877919.00
08/14/2016 17:00,2,4.783,ACTIVE,216.00,354.97,59.954,1471208403,"201051344001093","219011344069620",28.45,38.40,0,332.43,389.24,137.9,131.2,0.636,519502.3,519502.3,3201,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208436,877920.00
08/14/2016 17:00,2,5.012,ACTIVE,216.67,358.28,59.954,1471208403,"201051344000900","219011344069620",28.71,34.50,0,337.84,396.75,145.6,138.6,0.672,528521.4,528521.4,3198,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208437,877921.00
08/14/2016 17:00,2,4.988,ACTIVE,216.90,356.48,59.944,1471208403,"201051344000648","219011344069620",27.93,35.80,0,338.44,395.85,141.1,134.2,0.663,518179.7,518179.7,3182,0,0,0,L,1122011218,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208438,877922.00
08/14/2016 17:00,2,5.027,ACTIVE,216.90,357.68,59.954,1471208403,"201051344000569","219011344069620",28.33,36.00,0,338.44,396.15,144.2,137.3,0.676,528873.8,528873.8,3185,0,0,0,L,1122011218,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208439,877923.00
08/14/2016 17:00,2,5.031,ACTIVE,217.13,356.78,59.954,1471208403,"201051344000983","219011344069620",28.57,35.60,0,338.14,396.45,145.6,138.6,0.689,521031.9,521031.9,3181,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208440,877924.00
08/14/2016 17:00,2,4.984,ACTIVE,217.13,356.48,59.954,1471208403,"201051344001158","219011344069620",28.11,36.80,0,338.14,395.25,142.1,135.2,0.672,513573.3,513573.3,3189,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208441,877925.00
08/14/2016 17:00,2,4.967,ACTIVE,217.13,358.28,59.954,1471208403,"201051344000576","219011344069620",28.33,35.00,0,336.94,396.45,142.5,135.6,0.663,520919.5,520919.5,3188,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208442,877926.00
08/14/2016 17:00,2,4.541,ACTIVE,212.61,346.56,59.944,1471208403,"274151322000087","219011344069620",26.62,56.50,0,322.81,380.22,122.4,116.2,0.455,737173.7,737173.7,3200,0,0,0,L,1151911521,0,122.46,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471208443,877927.00
08/14/2016 17:15,2,4.541,ACTIVE,216.67,355.58,59.975,1471209303,"201051344000645","219011344069620",28.09,35.80,0,339.04,391.34,129.1,122.7,0.597,520494.1,520494.1,3187,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209305,877928.00
08/14/2016 17:15,2,4.104,ACTIVE,212.83,355.58,59.965,1471209303,"274151322000085","219011344069620",26.68,46.00,0,333.93,371.81,110.8,105.0,0.420,764932.9,764932.9,3156,0,0,0,L,1151911521,0,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209306,877929.00
08/14/2016 17:15,2,4.531,ACTIVE,216.00,356.18,59.965,1471209303,"201051344000633","219011344069620",28.19,38.80,0,337.54,391.34,129.3,122.9,0.619,511981.7,511981.7,3182,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209307,877930.00
08/14/2016 17:15,2,4.514,ACTIVE,216.67,356.78,60.002,1471209303,"201051344000469","219011344069620",28.55,32.40,0,338.14,392.55,130.6,124.1,0.628,514208.6,514208.6,3197,0,0,0,L,1122011218,0,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209308,877931.00
08/14/2016 17:15,2,4.482,ACTIVE,214.64,351.07,59.970,1471209303,"201051344000646","219011344069620",28.25,38.80,0,333.03,386.83,128.2,121.8,0.610,515403.2,515403.2,3183,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209309,877932.00
08/14/2016 17:15,2,4.170,ACTIVE,212.61,353.47,59.965,1471209303,"274151322000052","219011344069620",27.77,50.00,0,333.03,374.21,117.3,111.3,0.468,784500.4,784500.4,3156,0,0,0,L,1151911521,0,121.55,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209309,877933.00
08/14/2016 17:15,2,4.768,ACTIVE,215.77,352.87,59.975,1471209303,"201051344000585","219011344069620",27.79,38.40,0,331.23,387.44,134.2,127.6,0.628,524442.5,524442.5,3178,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209310,877934.00
08/14/2016 17:15,2,4.404,ACTIVE,214.64,348.66,59.970,1471209303,"201051344001230","219011344069620",28.41,38.00,0,333.03,385.33,126.7,120.4,0.592,518704.7,518704.7,3200,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209311,877935.00
08/14/2016 17:15,2,4.432,ACTIVE,215.77,352.57,59.954,1471209303,"201051344000582","219011344069620",28.25,38.80,0,332.43,386.83,126.8,120.4,0.597,511502.0,511502.0,3183,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209312,877936.00
08/14/2016 17:15,2,4.344,ACTIVE,214.64,351.07,59.959,1471209303,"201051344000955","219011344069620",28.51,39.50,0,333.93,385.33,125.3,119.0,0.601,525128.1,525128.1,3190,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209313,877937.00
08/14/2016 17:15,2,2.725,ACTIVE,212.83,426.81,59.954,1471209303,"274151322000094","219011344069620",38.96,48.80,0,384.73,441.54,107.8,102.1,0.415,642420.8,642420.8,3215,0,0,0,L,1151911521,0,122.01,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209314,877938.00
08/14/2016 17:15,2,4.543,ACTIVE,216.67,356.48,59.970,1471209303,"201051344000579","219011344069620",28.33,39.00,0,339.04,391.64,130.3,123.9,0.619,528493.1,528493.1,3195,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209315,877939.00
08/14/2016 17:15,2,4.432,ACTIVE,214.64,350.77,59.949,1471209303,"201051344000890","219011344069620",28.29,40.80,0,333.93,386.23,127.0,120.6,0.588,522367.8,522367.8,3184,0,0,0,L,1122011218,0,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209316,877940.00
08/14/2016 17:15,2,4.395,ACTIVE,215.32,352.57,59.965,1471209303,"201051344000438","219011344069620",28.33,40.80,0,332.73,385.93,126.0,119.7,0.610,523937.0,523937.0,3191,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209317,877941.00
08/14/2016 17:15,2,4.455,ACTIVE,214.87,351.97,59.996,1471209303,"201051344000417","219011344069620",27.75,41.50,0,333.03,385.63,125.2,118.9,0.610,515430.7,515430.7,3186,0,0,0,L,1122011218,0,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209318,877942.00
08/14/2016 17:15,2,4.225,ACTIVE,212.38,357.68,59.965,1471209303,"274151322000083","219011344069620",27.77,50.40,0,331.53,373.61,118.9,112.8,0.482,777404.3,777404.3,3166,0,0,0,L,1151911521,0,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209319,877943.00
08/14/2016 17:15,2,4.355,ACTIVE,213.06,346.86,59.970,1471209303,"274151322000076","219011344069620",28.51,49.50,0,333.93,376.31,125.8,119.5,0.486,829216.0,829216.0,3169,0,0,0,L,1151911521,0,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209320,877944.00
08/14/2016 17:15,2,4.512,ACTIVE,215.77,354.67,59.959,1471209303,"201051344000868","219011344069620",28.37,34.50,0,336.34,387.74,129.6,123.2,0.601,513078.7,513078.7,3189,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209321,877945.00
08/14/2016 17:15,2,4.469,ACTIVE,212.38,344.76,59.917,1471209303,"274151322000095","219011344069620",28.27,50.40,0,333.33,376.01,127.9,121.6,0.495,820825.3,820825.3,3174,0,0,0,L,1151911521,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209322,877946.00
08/14/2016 17:15,2,4.611,ACTIVE,216.67,352.57,59.959,1471209303,"201051344000988","219011344069620",18.21,33.30,0,338.74,376.92,85.1,80.2,0.402,508918.2,508918.2,3196,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209322,877947.00
08/14/2016 17:15,2,4.557,ACTIVE,215.54,351.97,59.954,1471209303,"201051344001025","219011344069620",28.39,39.30,0,331.83,387.14,131.0,124.5,0.597,523416.1,523416.1,3186,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209323,877948.00
08/14/2016 17:15,2,4.570,ACTIVE,216.67,354.97,59.954,1471209303,"201051344000458","219011344069620",28.21,36.00,0,339.04,391.64,130.6,124.2,0.628,520498.8,520498.8,3185,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209324,877949.00
08/14/2016 17:15,2,4.557,ACTIVE,217.13,356.48,59.954,1471209303,"201051344000853","219011344069620",28.43,34.80,0,338.74,392.25,131.1,124.6,0.614,519632.4,519632.4,3186,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209325,877950.00
08/14/2016 17:15,2,4.477,ACTIVE,214.87,351.97,59.949,1471209303,"201051344000685","219011344069620",28.11,38.80,0,332.73,385.93,127.5,121.1,0.623,523189.1,523189.1,3197,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209326,877951.00
08/14/2016 17:15,2,4.525,ACTIVE,215.54,353.17,59.959,1471209303,"201051344000917","219011344069620",28.17,39.00,0,331.83,385.93,129.2,122.7,0.605,520111.8,520111.8,3201,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209327,877952.00
08/14/2016 17:15,2,4.557,ACTIVE,214.87,351.07,59.959,1471209303,"201051344001145","219011344069620",27.97,38.20,0,333.03,386.53,129.1,122.7,0.597,525337.8,525337.8,3202,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209328,877953.00
08/14/2016 17:15,2,4.502,ACTIVE,216.00,351.97,59.959,1471209303,"201051344000651","219011344069620",28.23,38.60,0,332.73,385.63,128.7,122.3,0.579,518156.6,518156.6,3182,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209329,877954.00
08/14/2016 17:15,2,3.990,ACTIVE,212.61,351.37,59.959,1471209303,"274151322000088","219011344069620",27.10,45.50,0,332.43,372.11,109.5,103.7,0.415,749056.7,749056.7,3160,0,0,0,L,1151911521,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209330,877955.00
08/14/2016 17:15,2,2.797,ACTIVE,213.51,412.68,59.959,1471209303,"274151322000068","219011344069620",38.01,49.30,0,387.44,443.94,107.6,101.9,0.415,642636.3,642636.3,3211,0,0,0,L,1151911521,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209331,877956.00
08/14/2016 17:15,2,4.500,ACTIVE,215.32,352.27,59.959,1471209303,"201051344001135","219011344069620",28.05,38.80,0,333.33,386.23,127.9,121.5,0.597,514285.6,514285.6,3182,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209331,877957.00
08/14/2016 17:15,2,4.512,ACTIVE,215.09,354.07,59.970,1471209303,"201051344000594","219011344069620",28.37,42.30,0,332.13,387.44,129.7,123.2,0.605,524916.4,524916.4,3188,0,0,0,L,1122011218,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209332,877958.00
08/14/2016 17:15,2,4.500,ACTIVE,215.54,351.67,59.959,1471209303,"201051344001203","219011344069620",28.15,39.50,0,331.83,385.93,128.3,121.9,0.628,522187.5,522187.5,3194,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209333,877959.00
08/14/2016 17:15,2,4.082,ACTIVE,212.61,349.26,59.944,1471209303,"274151322000054","219011344069620",27.06,45.00,0,333.33,373.31,111.9,106.1,0.433,764617.6,764617.6,3157,0,0,0,L,1151911521,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209334,877960.00
08/14/2016 17:15,2,4.486,ACTIVE,216.00,354.37,59.975,1471209303,"201051344000867","219011344069620",28.55,37.30,0,337.84,387.14,129.7,123.3,0.597,512179.0,512179.0,3185,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209335,877961.00
08/14/2016 17:15,2,4.301,ACTIVE,215.54,352.27,59.991,1471209303,"201051344001093","219011344069620",28.51,37.50,0,332.73,385.33,124.2,118.0,0.583,519533.4,519533.4,3202,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209336,877962.00
08/14/2016 17:15,2,4.568,ACTIVE,216.22,355.88,59.981,1471209303,"201051344000900","219011344069620",28.41,34.00,0,338.14,392.25,131.4,124.9,0.597,528554.4,528554.4,3199,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209337,877963.00
08/14/2016 17:15,2,4.508,ACTIVE,216.45,354.97,59.949,1471209303,"201051344000648","219011344069620",27.93,35.80,0,338.44,391.34,127.4,121.1,0.601,518211.7,518211.7,3183,0,0,0,L,1122011218,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209338,877964.00
08/14/2016 17:15,2,4.496,ACTIVE,216.45,355.28,59.975,1471209303,"201051344000569","219011344069620",28.59,35.40,0,337.84,391.34,130.2,123.7,0.605,528906.5,528906.5,3186,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209339,877965.00
08/14/2016 17:15,2,4.574,ACTIVE,216.67,354.97,59.954,1471209303,"201051344000983","219011344069620",28.41,35.40,0,337.24,391.64,131.6,125.1,0.623,521064.9,521064.9,3182,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209340,877966.00
08/14/2016 17:15,2,4.514,ACTIVE,216.45,354.67,59.970,1471209303,"201051344001158","219011344069620",28.11,36.30,0,337.84,391.34,128.5,122.1,0.605,513605.5,513605.5,3190,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209341,877967.00
08/14/2016 17:15,2,4.451,ACTIVE,216.67,356.78,59.970,1471209303,"201051344000576","219011344069620",28.51,34.00,0,338.44,391.94,128.6,122.2,0.601,520951.8,520951.8,3189,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209342,877968.00
08/14/2016 17:15,2,4.096,ACTIVE,212.61,344.45,59.970,1471209303,"274151322000087","219011344069620",26.72,55.30,0,331.23,372.71,110.8,105.0,0.407,737201.4,737201.4,3201,0,0,0,L,1151911521,0,122.23,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471209343,877969.00
08/14/2016 17:30,2,4.047,ACTIVE,216.00,353.77,59.981,1471210204,"201051344000645","219011344069620",28.19,36.30,0,337.84,386.23,115.5,109.6,0.530,520523.2,520523.2,3188,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210205,877970.00
08/14/2016 17:30,2,3.641,ACTIVE,212.16,345.96,59.954,1471210204,"274151322000085","219011344069620",26.98,44.30,0,333.63,370.30,99.5,94.1,0.380,764957.8,764957.8,3157,0,0,0,L,1151911521,0,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210206,877971.00
08/14/2016 17:30,2,4.084,ACTIVE,215.54,354.37,59.991,1471210204,"201051344000633","219011344069620",28.17,38.40,0,336.94,384.43,116.6,110.6,0.557,512010.9,512010.9,3183,0,0,0,L,1122011218,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210207,877972.00
08/14/2016 17:30,2,4.053,ACTIVE,216.22,354.67,59.949,1471210204,"201051344000469","219011344069620",28.47,32.40,0,337.84,386.83,116.9,110.9,0.566,514238.0,514238.0,3198,0,0,0,L,1122011218,0,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210208,877973.00
08/14/2016 17:30,2,4.010,ACTIVE,214.19,349.86,59.996,1471210204,"201051344000646","219011344069620",28.45,37.50,0,333.03,382.93,115.5,109.6,0.552,515432.1,515432.1,3184,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210209,877974.00
08/14/2016 17:30,2,3.707,ACTIVE,211.93,354.67,59.986,1471210204,"274151322000052","219011344069620",27.91,48.50,0,332.73,373.91,104.8,99.3,0.411,784526.7,784526.7,3157,0,0,0,L,1151911521,0,121.33,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210210,877975.00
08/14/2016 17:30,2,4.270,ACTIVE,215.32,352.57,59.991,1471210204,"201051344000585","219011344069620",28.21,37.30,0,332.73,383.83,122.0,115.8,0.570,524473.0,524473.0,3179,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210210,877976.00
08/14/2016 17:30,2,3.932,ACTIVE,214.19,348.06,59.991,1471210204,"201051344001230","219011344069620",28.65,37.30,0,332.73,378.72,114.0,108.1,0.535,518733.3,518733.3,3201,0,0,0,L,1122011218,0,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210211,877977.00
08/14/2016 17:30,2,3.998,ACTIVE,215.32,351.97,59.981,1471210204,"201051344000582","219011344069620",28.25,38.00,0,333.33,382.93,114.4,108.5,0.535,511530.6,511530.6,3184,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210212,877978.00
08/14/2016 17:30,2,3.891,ACTIVE,214.19,349.86,59.991,1471210204,"201051344000955","219011344069620",28.59,38.60,0,333.63,381.42,112.6,106.8,0.544,525156.4,525156.4,3191,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210213,877979.00
08/14/2016 17:30,2,2.377,ACTIVE,212.16,420.80,60.018,1471210204,"274151322000094","219011344069620",39.44,46.80,0,388.04,441.24,95.5,90.3,0.371,642444.7,642444.7,3216,0,0,0,L,1151911521,0,121.78,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210214,877980.00
08/14/2016 17:30,2,4.086,ACTIVE,216.00,354.67,59.986,1471210204,"201051344000579","219011344069620",28.41,38.80,0,337.84,386.83,117.6,111.6,0.548,528522.6,528522.6,3196,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210215,877981.00
08/14/2016 17:30,2,4.012,ACTIVE,214.41,349.56,59.991,1471210204,"201051344000890","219011344069620",28.25,40.20,0,333.63,382.93,114.8,108.9,0.530,522396.5,522396.5,3185,0,0,0,L,1122011218,0,123.14,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210216,877982.00
08/14/2016 17:30,2,3.902,ACTIVE,214.87,350.47,59.981,1471210204,"201051344000438","219011344069620",28.73,39.80,0,333.93,382.63,113.5,107.7,0.544,523965.5,523965.5,3192,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210217,877983.00
08/14/2016 17:30,2,3.945,ACTIVE,214.64,348.96,59.991,1471210204,"201051344000417","219011344069620",28.27,40.20,0,332.43,382.33,113.0,107.1,0.535,515459.0,515459.0,3187,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210218,877984.00
08/14/2016 17:30,2,3.801,ACTIVE,211.93,355.58,59.986,1471210204,"274151322000083","219011344069620",27.75,49.00,0,332.73,375.71,106.8,101.2,0.438,777431.1,777431.1,3167,0,0,0,L,1151911521,0,121.55,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210218,877985.00
08/14/2016 17:30,2,3.885,ACTIVE,212.83,355.58,60.002,1471210204,"274151322000076","219011344069620",28.75,47.50,0,333.93,379.32,113.0,107.1,0.442,829244.4,829244.4,3170,0,0,0,L,1151911521,0,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210219,877986.00
08/14/2016 17:30,2,4.053,ACTIVE,215.54,353.77,60.007,1471210204,"201051344000868","219011344069620",28.37,34.80,0,333.63,383.83,116.5,110.6,0.539,513107.9,513107.9,3190,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210220,877987.00
08/14/2016 17:30,2,4.002,ACTIVE,211.93,350.47,59.986,1471210204,"274151322000095","219011344069620",28.43,48.30,0,333.03,377.52,115.2,109.3,0.438,820854.1,820854.1,3175,0,0,0,L,1151911521,0,122.23,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210221,877988.00
08/14/2016 17:30,2,4.107,ACTIVE,216.22,360.38,59.986,1471210204,"201051344000988","219011344069620",18.35,33.00,0,319.21,395.85,76.3,71.7,0.650,508937.2,508937.2,3197,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210222,877989.00
08/14/2016 17:30,2,4.119,ACTIVE,215.09,350.47,59.975,1471210204,"201051344001025","219011344069620",28.35,38.20,0,334.24,383.83,118.3,112.3,0.539,523445.8,523445.8,3187,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210223,877990.00
08/14/2016 17:30,2,4.086,ACTIVE,216.22,354.37,59.986,1471210204,"201051344000458","219011344069620",28.29,36.50,0,338.44,386.53,117.0,111.1,0.561,520528.2,520528.2,3186,0,0,0,L,1122011218,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210224,877991.00
08/14/2016 17:30,2,4.053,ACTIVE,216.67,355.88,60.018,1471210204,"201051344000853","219011344069620",28.61,34.80,0,338.74,387.74,117.5,111.5,0.561,519661.9,519661.9,3187,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210225,877992.00
08/14/2016 17:30,2,3.986,ACTIVE,214.64,351.07,59.970,1471210204,"201051344000685","219011344069620",28.39,38.40,0,333.33,382.33,114.5,108.6,0.561,523217.9,523217.9,3198,0,0,0,L,1122011218,0,123.59,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210226,877993.00
08/14/2016 17:30,2,4.094,ACTIVE,215.09,350.17,59.949,1471210204,"201051344000917","219011344069620",28.05,38.00,0,332.43,383.23,116.3,110.3,0.552,520141.0,520141.0,3202,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210227,877994.00
08/14/2016 17:30,2,4.061,ACTIVE,214.64,351.67,59.991,1471210204,"201051344001145","219011344069620",28.37,37.00,0,332.73,383.23,116.6,110.6,0.552,525367.0,525367.0,3203,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210227,877995.00
08/14/2016 17:30,2,4.043,ACTIVE,215.32,351.37,59.975,1471210204,"201051344000651","219011344069620",28.33,38.00,0,333.03,382.03,116.0,110.1,0.544,518185.7,518185.7,3183,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210228,877996.00
08/14/2016 17:30,2,3.586,ACTIVE,211.70,349.26,59.981,1471210204,"274151322000088","219011344069620",26.98,43.80,0,332.73,374.51,97.8,92.5,0.371,749081.2,749081.2,3161,0,0,0,L,1151911521,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210229,877997.00
08/14/2016 17:30,2,2.455,ACTIVE,212.83,414.79,59.975,1471210204,"274151322000068","219011344069620",38.82,47.30,0,388.34,442.14,96.9,91.6,0.371,642660.4,642660.4,3212,0,0,0,L,1151911521,0,122.23,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210230,877998.00
08/14/2016 17:30,2,4.012,ACTIVE,214.64,348.96,59.975,1471210204,"201051344001135","219011344069620",28.39,38.00,0,333.33,382.03,115.3,109.3,0.539,514314.5,514314.5,3183,0,0,0,L,1122011218,0,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210231,877999.00
08/14/2016 17:30,2,4.062,ACTIVE,214.87,352.57,59.975,1471210204,"201051344000594","219011344069620",28.39,41.30,0,331.83,383.23,116.8,110.8,0.539,524945.7,524945.7,3189,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210232,878000.00
08/14/2016 17:30,2,4.000,ACTIVE,215.09,349.86,59.986,1471210204,"201051344001203","219011344069620",28.47,38.00,0,333.63,382.93,115.3,109.4,0.548,522216.5,522216.5,3195,0,0,0,L,1122011218,0,123.81,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210233,878001.00
08/14/2016 17:30,2,3.605,ACTIVE,211.93,348.06,59.965,1471210204,"274151322000054","219011344069620",27.39,43.40,0,333.03,370.90,99.9,94.5,0.389,764642.7,764642.7,3158,0,0,0,L,1151911521,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210234,878002.00
08/14/2016 17:30,2,4.039,ACTIVE,215.54,352.27,59.986,1471210204,"201051344000867","219011344069620",28.51,37.30,0,333.93,382.93,116.6,110.6,0.539,512208.3,512208.3,3186,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210235,878003.00
08/14/2016 17:30,2,3.834,ACTIVE,215.09,351.37,59.975,1471210204,"201051344001093","219011344069620",28.69,36.00,0,333.03,381.42,111.4,105.6,0.513,519561.4,519561.4,3203,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210236,878004.00
08/14/2016 17:30,2,4.086,ACTIVE,215.77,354.07,59.981,1471210204,"201051344000900","219011344069620",28.53,34.50,0,336.64,386.23,118.1,112.0,0.544,528584.0,528584.0,3200,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210237,878005.00
08/14/2016 17:30,2,3.979,ACTIVE,216.00,353.17,59.970,1471210204,"201051344000648","219011344069620",28.41,35.60,0,338.44,386.23,114.4,108.5,0.539,518240.4,518240.4,3184,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210238,878006.00
08/14/2016 17:30,2,4.035,ACTIVE,215.77,354.07,59.986,1471210204,"201051344000569","219011344069620",28.51,35.20,0,337.54,385.93,116.5,110.6,0.544,528935.8,528935.8,3187,0,0,0,L,1122011218,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210239,878007.00
08/14/2016 17:30,2,4.102,ACTIVE,216.22,353.47,59.986,1471210204,"201051344000983","219011344069620",28.45,35.60,0,337.24,385.93,118.2,112.2,0.561,521094.6,521094.6,3183,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210240,878008.00
08/14/2016 17:30,2,4.025,ACTIVE,216.00,352.87,59.975,1471210204,"201051344001158","219011344069620",28.29,36.50,0,337.54,385.63,115.3,109.4,0.548,513634.4,513634.4,3191,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210240,878009.00
08/14/2016 17:30,2,4.018,ACTIVE,216.22,355.28,59.981,1471210204,"201051344000576","219011344069620",28.21,34.30,0,337.84,388.04,114.8,108.9,0.544,520980.6,520980.6,3190,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210241,878010.00
08/14/2016 17:30,2,3.648,ACTIVE,212.16,343.55,59.975,1471210204,"274151322000087","219011344069620",26.96,53.80,0,333.03,371.81,99.6,94.2,0.367,737226.3,737226.3,3202,0,0,0,L,1151911521,0,122.01,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471210242,878011.00
08/14/2016 17:45,2,3.574,ACTIVE,215.77,351.97,60.002,1471211103,"201051344000645","219011344069620",28.23,35.00,0,338.44,379.62,102.3,96.8,0.473,520549.0,520549.0,3189,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211104,878012.00
08/14/2016 17:45,2,3.150,ACTIVE,212.16,346.26,59.996,1471211103,"274151322000085","219011344069620",27.25,43.20,0,333.33,363.69,87.0,82.0,0.327,764979.8,764979.8,3158,0,0,0,L,1151911521,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211105,878013.00
08/14/2016 17:45,2,3.578,ACTIVE,215.32,352.57,59.975,1471211103,"201051344000633","219011344069620",28.43,37.30,0,336.94,380.52,103.1,97.6,0.491,512036.9,512036.9,3184,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211106,878014.00
08/14/2016 17:45,2,3.533,ACTIVE,215.77,352.27,59.944,1471211103,"201051344000469","219011344069620",28.86,32.00,0,337.24,380.52,103.3,97.8,0.495,514264.0,514264.0,3199,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211107,878015.00
08/14/2016 17:45,2,3.525,ACTIVE,213.96,349.26,59.986,1471211103,"201051344000646","219011344069620",28.57,36.50,0,333.03,379.02,102.0,96.5,0.486,515457.9,515457.9,3185,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211108,878016.00
08/14/2016 17:45,2,3.197,ACTIVE,211.93,352.27,59.981,1471211103,"274151322000052","219011344069620",28.19,46.80,0,332.73,365.80,91.2,86.1,0.349,784549.9,784549.9,3158,0,0,0,L,1151911521,0,121.55,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211109,878017.00
08/14/2016 17:45,2,3.770,ACTIVE,215.09,350.77,59.981,1471211103,"201051344000585","219011344069620",28.39,36.00,0,333.03,379.92,108.3,102.7,0.508,524500.3,524500.3,3180,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211110,878018.00
08/14/2016 17:45,2,3.424,ACTIVE,213.96,347.16,59.986,1471211103,"201051344001230","219011344069620",28.90,35.80,0,332.43,374.21,100.4,94.9,0.473,518758.7,518758.7,3202,0,0,0,L,1122011218,0,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211111,878019.00
08/14/2016 17:45,2,3.486,ACTIVE,215.09,348.66,59.996,1471211103,"201051344000582","219011344069620",28.55,36.50,0,333.33,379.02,100.9,95.5,0.477,511556.1,511556.1,3185,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211112,878020.00
08/14/2016 17:45,2,3.416,ACTIVE,213.96,347.16,59.991,1471211103,"201051344000955","219011344069620",28.63,37.80,0,332.73,375.41,99.1,93.7,0.473,525181.4,525181.4,3192,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211113,878021.00
08/14/2016 17:45,2,2.086,ACTIVE,212.16,418.09,59.986,1471211103,"274151322000094","219011344069620",39.16,45.50,0,395.85,436.73,83.6,78.8,0.318,642465.8,642465.8,3217,0,0,0,L,1151911521,0,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211114,878022.00
08/14/2016 17:45,2,3.590,ACTIVE,215.77,352.27,59.981,1471211103,"201051344000579","219011344069620",28.65,37.80,0,337.84,381.42,104.2,98.6,0.486,528548.8,528548.8,3197,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211114,878023.00
08/14/2016 17:45,2,3.473,ACTIVE,213.96,347.16,59.975,1471211103,"201051344000890","219011344069620",28.77,38.60,0,333.03,377.52,101.2,95.7,0.468,522422.1,522422.1,3186,0,0,0,L,1122011218,0,122.91,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211115,878024.00
08/14/2016 17:45,2,3.422,ACTIVE,214.64,348.06,59.996,1471211103,"201051344000438","219011344069620",28.88,38.00,0,334.24,378.12,100.0,94.6,0.477,523990.8,523990.8,3193,0,0,0,L,1122011218,0,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211116,878025.00
08/14/2016 17:45,2,3.479,ACTIVE,214.19,347.76,59.959,1471211103,"201051344000417","219011344069620",28.25,39.00,0,333.63,377.82,99.5,94.1,0.477,515484.1,515484.1,3188,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211117,878026.00
08/14/2016 17:45,2,3.268,ACTIVE,211.70,344.76,59.986,1471211103,"274151322000083","219011344069620",28.23,47.30,0,332.73,365.80,93.4,88.2,0.376,777454.7,777454.7,3168,0,0,0,L,1151911521,0,121.55,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211118,878027.00
08/14/2016 17:45,2,3.346,ACTIVE,212.83,352.87,59.959,1471211103,"274151322000076","219011344069620",29.10,46.00,0,334.24,368.20,98.6,93.2,0.384,829269.4,829269.4,3171,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211120,878028.00
08/14/2016 17:45,2,3.533,ACTIVE,214.87,351.37,59.986,1471211103,"201051344000868","219011344069620",28.71,33.50,0,334.24,379.02,102.7,97.2,0.477,513133.9,513133.9,3191,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211120,878029.00
08/14/2016 17:45,2,3.482,ACTIVE,211.93,351.67,59.981,1471211103,"274151322000095","219011344069620",28.67,46.40,0,332.13,366.70,101.0,95.5,0.384,820879.7,820879.7,3176,0,0,0,L,1151911521,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211121,878030.00
08/14/2016 17:45,2,3.557,ACTIVE,215.77,359.18,59.981,1471211103,"201051344000988","219011344069620",18.77,31.50,0,336.04,394.05,67.6,63.4,0.570,508954.1,508954.1,3198,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211122,878031.00
08/14/2016 17:45,2,3.619,ACTIVE,214.64,348.36,59.981,1471211103,"201051344001025","219011344069620",28.53,37.30,0,333.93,379.32,104.6,99.1,0.477,523472.2,523472.2,3188,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211123,878032.00
08/14/2016 17:45,2,3.590,ACTIVE,215.77,352.27,59.986,1471211103,"201051344000458","219011344069620",28.55,35.40,0,338.44,380.82,103.8,98.3,0.495,520554.4,520554.4,3187,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211124,878033.00
08/14/2016 17:45,2,3.602,ACTIVE,216.22,352.57,59.944,1471211103,"201051344000853","219011344069620",28.51,34.00,0,338.74,383.23,104.0,98.4,0.491,519688.1,519688.1,3188,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211125,878034.00
08/14/2016 17:45,2,3.480,ACTIVE,214.19,349.56,59.981,1471211103,"201051344000685","219011344069620",28.69,36.80,0,332.73,378.42,101.1,95.6,0.495,523243.4,523243.4,3199,0,0,0,L,1122011218,0,123.59,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211126,878035.00
08/14/2016 17:45,2,3.578,ACTIVE,214.87,349.26,59.981,1471211103,"201051344000917","219011344069620",28.39,36.50,0,333.03,379.62,102.9,97.4,0.491,520167.0,520167.0,3203,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211127,878036.00
08/14/2016 17:45,2,3.586,ACTIVE,214.19,348.06,59.986,1471211103,"201051344001145","219011344069620",28.35,36.30,0,333.63,379.32,103.0,97.5,0.473,525393.1,525393.1,3204,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211128,878037.00
08/14/2016 17:45,2,3.529,ACTIVE,215.09,349.26,59.981,1471211103,"201051344000651","219011344069620",28.65,36.50,0,333.33,378.72,102.4,96.9,0.473,518211.5,518211.5,3184,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211129,878038.00
08/14/2016 17:45,2,3.055,ACTIVE,211.93,348.66,59.975,1471211103,"274151322000088","219011344069620",27.61,42.00,0,332.43,363.69,85.4,80.5,0.323,749102.9,749102.9,3162,0,0,0,L,1151911521,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211130,878039.00
08/14/2016 17:45,2,2.164,ACTIVE,212.83,408.78,59.981,1471211103,"274151322000068","219011344069620",38.25,46.00,0,392.85,439.74,83.9,79.1,0.318,642681.7,642681.7,3213,0,0,0,L,1151911521,0,122.46,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211131,878040.00
08/14/2016 17:45,2,3.541,ACTIVE,214.41,348.06,59.986,1471211103,"201051344001135","219011344069620",28.37,36.50,0,334.54,377.82,101.7,96.3,0.477,514340.3,514340.3,3184,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211132,878041.00
08/14/2016 17:45,2,3.568,ACTIVE,214.64,351.67,59.991,1471211103,"201051344000594","219011344069620",28.55,39.80,0,332.43,379.32,103.2,97.7,0.477,524971.7,524971.7,3190,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211133,878042.00
08/14/2016 17:45,2,3.494,ACTIVE,214.87,348.96,59.981,1471211103,"201051344001203","219011344069620",28.71,36.80,0,333.63,378.42,101.6,96.1,0.482,522242.2,522242.2,3196,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211134,878043.00
08/14/2016 17:45,2,3.121,ACTIVE,212.16,342.05,59.949,1471211103,"274151322000054","219011344069620",27.73,41.80,0,332.43,364.89,87.6,82.6,0.336,764664.9,764664.9,3159,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211135,878044.00
08/14/2016 17:45,2,3.541,ACTIVE,215.32,350.77,59.981,1471211103,"201051344000867","219011344069620",28.71,36.00,0,334.84,379.02,102.9,97.4,0.473,512234.3,512234.3,3187,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211136,878045.00
08/14/2016 17:45,2,3.346,ACTIVE,214.87,349.56,59.991,1471211103,"201051344001093","219011344069620",28.73,35.40,0,332.73,377.82,97.3,92.0,0.451,519586.0,519586.0,3204,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211136,878046.00
08/14/2016 17:45,2,3.557,ACTIVE,215.54,352.57,59.981,1471211103,"201051344000900","219011344069620",28.90,33.50,0,337.54,380.52,104.2,98.6,0.482,528610.2,528610.2,3201,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211137,878047.00
08/14/2016 17:45,2,3.484,ACTIVE,215.77,351.07,59.986,1471211103,"201051344000648","219011344069620",28.57,35.20,0,337.84,379.62,100.8,95.4,0.473,518265.8,518265.8,3185,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211138,878048.00
08/14/2016 17:45,2,3.508,ACTIVE,215.54,351.97,59.996,1471211103,"201051344000569","219011344069620",29.00,34.50,0,337.54,379.92,103.0,97.5,0.486,528961.8,528961.8,3188,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211139,878049.00
08/14/2016 17:45,2,3.602,ACTIVE,215.77,352.57,59.986,1471211103,"201051344000983","219011344069620",28.73,34.50,0,337.54,381.12,104.9,99.3,0.499,521121.0,521121.0,3184,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211140,878050.00
08/14/2016 17:45,2,3.551,ACTIVE,215.54,351.37,59.949,1471211103,"201051344001158","219011344069620",28.35,35.20,0,337.54,379.92,101.9,96.4,0.482,513660.1,513660.1,3192,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211141,878051.00
