ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 17:45,2,3.494,ACTIVE,215.77,353.17,59.991,1471211103,"201051344000576","219011344069620",28.65,33.50,0,338.44,382.33,101.4,95.9,0.482,521006.2,521006.2,3191,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211142,878052.00
08/14/2016 17:45,2,3.158,ACTIVE,212.16,351.07,60.007,1471211103,"274151322000087","219011344069620",27.29,52.30,0,332.73,364.59,87.2,82.3,0.314,737248.4,737248.4,3203,0,0,0,L,1151911521,0,122.23,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471211143,878053.00
08/14/2016 18:00,2,3.037,ACTIVE,215.54,350.17,60.018,1471212003,"201051344000645","219011344069620",28.39,33.80,0,335.74,375.41,87.3,82.4,0.398,520571.4,520571.4,3190,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212004,878054.00
08/14/2016 18:00,2,2.621,ACTIVE,212.16,345.96,60.018,1471212003,"274151322000085","219011344069620",27.47,39.80,0,328.22,377.82,72.8,68.4,0.504,764998.6,764998.6,3159,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212005,878055.00
08/14/2016 18:00,2,3.057,ACTIVE,215.09,350.77,60.018,1471212003,"201051344000633","219011344069620",28.35,35.80,0,334.54,376.01,87.8,82.8,0.420,512059.4,512059.4,3185,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212006,878056.00
08/14/2016 18:00,2,3.031,ACTIVE,215.54,350.17,60.018,1471212003,"201051344000469","219011344069620",28.55,30.80,0,335.14,375.71,87.7,82.7,0.429,514286.6,514286.6,3200,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212007,878057.00
08/14/2016 18:00,2,2.994,ACTIVE,213.51,345.36,60.018,1471212003,"201051344000646","219011344069620",28.57,35.80,0,332.73,373.31,86.6,81.6,0.411,515480.2,515480.2,3186,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212008,878058.00
08/14/2016 18:00,2,2.668,ACTIVE,211.93,354.97,60.007,1471212003,"274151322000052","219011344069620",28.21,43.60,0,327.32,377.82,76.1,71.5,0.535,784569.6,784569.6,3159,0,0,0,L,1151911521,0,121.10,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212008,878059.00
08/14/2016 18:00,2,3.158,ACTIVE,214.41,346.56,60.028,1471212003,"201051344000585","219011344069620",29.06,35.20,0,333.33,376.01,93.0,87.9,0.433,524524.1,524524.1,3181,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212009,878060.00
08/14/2016 18:00,2,2.943,ACTIVE,213.51,344.76,59.996,1471212003,"201051344001230","219011344069620",28.47,35.40,0,331.83,370.00,84.9,80.0,0.402,518780.5,518780.5,3203,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212010,878061.00
08/14/2016 18:00,2,2.977,ACTIVE,214.41,346.86,60.034,1471212003,"201051344000582","219011344069620",28.41,35.40,0,333.93,373.91,85.7,80.8,0.402,511578.1,511578.1,3186,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212011,878062.00
08/14/2016 18:00,2,2.873,ACTIVE,213.51,344.76,60.012,1471212003,"201051344000955","219011344069620",28.77,37.00,0,332.73,371.21,83.7,78.9,0.398,525203.0,525203.0,3193,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212012,878063.00
08/14/2016 18:00,2,1.801,ACTIVE,211.93,411.48,60.023,1471212003,"274151322000094","219011344069620",38.05,41.30,0,390.14,458.67,68.5,64.2,0.468,642483.6,642483.6,3218,0,0,0,L,1151911521,0,121.33,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212013,878064.00
08/14/2016 18:00,2,3.078,ACTIVE,215.09,349.56,60.012,1471212003,"201051344000579","219011344069620",28.51,36.30,0,335.74,375.71,88.8,83.8,0.415,528571.6,528571.6,3198,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212014,878065.00
08/14/2016 18:00,2,2.969,ACTIVE,213.74,345.36,60.012,1471212003,"201051344000890","219011344069620",28.61,37.50,0,333.03,371.81,86.0,81.1,0.398,522444.2,522444.2,3187,0,0,0,L,1122011218,0,122.68,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212015,878066.00
08/14/2016 18:00,2,2.875,ACTIVE,213.96,346.86,60.007,1471212003,"201051344000438","219011344069620",29.06,37.00,0,333.93,373.61,84.7,79.8,0.402,524012.6,524012.6,3194,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212016,878067.00
08/14/2016 18:00,2,2.875,ACTIVE,213.74,345.66,60.007,1471212003,"201051344000417","219011344069620",28.92,37.80,0,333.03,372.71,84.2,79.4,0.402,515505.8,515505.8,3189,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212017,878068.00
08/14/2016 18:00,2,2.754,ACTIVE,211.48,347.76,60.007,1471212003,"274151322000083","219011344069620",28.23,45.30,0,333.03,362.49,78.8,74.1,0.314,777475.0,777475.0,3169,0,0,0,L,1151911521,0,121.10,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212018,878069.00
08/14/2016 18:00,2,2.807,ACTIVE,212.38,354.07,60.007,1471212003,"274151322000076","219011344069620",28.98,43.20,0,334.84,364.89,82.5,77.7,0.327,829290.8,829290.8,3172,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212018,878070.00
08/14/2016 18:00,2,2.994,ACTIVE,214.64,349.56,60.012,1471212003,"201051344000868","219011344069620",28.78,32.40,0,334.24,374.81,87.3,82.3,0.402,513156.3,513156.3,3192,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212019,878071.00
08/14/2016 18:00,2,2.932,ACTIVE,211.48,344.76,60.002,1471212003,"274151322000095","219011344069620",28.71,45.00,0,333.33,363.39,85.2,80.3,0.327,820901.7,820901.7,3177,0,0,0,L,1151911521,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212020,878072.00
08/14/2016 18:00,2,3.049,ACTIVE,215.32,355.58,60.002,1471212003,"201051344000988","219011344069620",18.65,30.00,0,335.44,386.83,57.6,53.7,0.482,508968.7,508968.7,3199,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212021,878073.00
08/14/2016 18:00,2,3.064,ACTIVE,213.96,345.66,60.007,1471212003,"201051344001025","219011344069620",28.63,35.80,0,333.63,374.51,88.9,83.9,0.407,523495.0,523495.0,3189,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212022,878074.00
08/14/2016 18:00,2,3.023,ACTIVE,215.09,349.26,60.012,1471212003,"201051344000458","219011344069620",28.88,34.50,0,336.04,376.62,88.5,83.4,0.429,520577.1,520577.1,3188,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212023,878075.00
08/14/2016 18:00,2,3.008,ACTIVE,215.77,351.97,59.986,1471212003,"201051344000853","219011344069620",29.02,32.80,0,339.04,378.12,88.4,83.4,0.420,519710.9,519710.9,3189,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212024,878076.00
08/14/2016 18:00,2,2.967,ACTIVE,213.74,345.96,60.012,1471212003,"201051344000685","219011344069620",28.55,36.30,0,333.63,373.91,85.8,80.9,0.424,523265.5,523265.5,3200,0,0,0,L,1122011218,0,123.36,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212025,878077.00
08/14/2016 18:00,2,3.021,ACTIVE,213.96,345.96,60.018,1471212003,"201051344000917","219011344069620",28.55,36.50,0,332.73,373.91,87.3,82.4,0.415,520189.4,520189.4,3204,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212026,878078.00
08/14/2016 18:00,2,3.035,ACTIVE,213.74,345.96,59.996,1471212003,"201051344001145","219011344069620",28.55,35.20,0,334.24,374.21,87.8,82.8,0.402,525415.6,525415.6,3205,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212027,878079.00
08/14/2016 18:00,2,2.971,ACTIVE,214.41,346.86,60.028,1471212003,"201051344000651","219011344069620",28.80,35.60,0,334.24,374.21,86.7,81.7,0.407,518233.8,518233.8,3185,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212028,878080.00
08/14/2016 18:00,2,2.561,ACTIVE,211.70,361.29,60.023,1471212003,"274151322000088","219011344069620",27.35,38.60,0,329.13,376.62,71.0,66.6,0.482,749121.3,749121.3,3163,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212029,878081.00
08/14/2016 18:00,2,1.758,ACTIVE,212.83,418.39,60.002,1471212003,"274151322000068","219011344069620",38.98,42.00,0,391.94,454.16,69.4,65.0,0.473,642699.6,642699.6,3214,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212029,878082.00
08/14/2016 18:00,2,2.963,ACTIVE,213.96,345.06,60.028,1471212003,"201051344001135","219011344069620",28.77,35.20,0,333.33,372.71,86.3,81.4,0.402,514362.5,514362.5,3185,0,0,0,L,1122011218,0,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212030,878083.00
08/14/2016 18:00,2,3.010,ACTIVE,214.41,348.96,60.012,1471212003,"201051344000594","219011344069620",28.80,38.40,0,333.63,374.81,87.8,82.9,0.407,524994.3,524994.3,3191,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212031,878084.00
08/14/2016 18:00,2,2.959,ACTIVE,214.19,345.96,60.002,1471212003,"201051344001203","219011344069620",28.67,35.80,0,332.73,373.61,85.9,81.0,0.402,522264.3,522264.3,3197,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212032,878085.00
08/14/2016 18:00,2,2.604,ACTIVE,212.16,348.06,60.007,1471212003,"274151322000054","219011344069620",27.67,38.80,0,327.02,377.82,73.0,68.5,0.508,764683.7,764683.7,3160,0,0,0,L,1151911521,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212033,878086.00
08/14/2016 18:00,2,3.031,ACTIVE,214.87,349.56,60.002,1471212003,"201051344000867","219011344069620",28.51,34.80,0,334.24,374.21,87.5,82.5,0.402,512256.7,512256.7,3188,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212034,878087.00
08/14/2016 18:00,2,2.803,ACTIVE,214.19,345.96,59.996,1471212003,"201051344001093","219011344069620",28.78,34.00,0,333.03,373.01,81.7,76.9,0.376,519607.1,519607.1,3205,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212035,878088.00
08/14/2016 18:00,2,3.029,ACTIVE,215.09,350.77,60.007,1471212003,"201051344000900","219011344069620",28.73,32.20,0,334.84,375.71,88.3,83.3,0.402,528632.9,528632.9,3202,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212036,878089.00
08/14/2016 18:00,2,2.955,ACTIVE,215.32,348.96,60.012,1471212003,"201051344000648","219011344069620",28.63,33.00,0,336.04,375.41,85.6,80.7,0.411,518287.8,518287.8,3186,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212037,878090.00
08/14/2016 18:00,2,3.008,ACTIVE,215.09,350.47,60.012,1471212003,"201051344000569","219011344069620",28.67,33.30,0,334.54,375.41,87.3,82.4,0.411,528984.2,528984.2,3189,0,0,0,L,1122011218,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212038,878091.00
08/14/2016 18:00,2,3.053,ACTIVE,215.32,349.26,60.012,1471212003,"201051344000983","219011344069620",28.88,33.30,0,334.84,375.71,89.3,84.3,0.424,521143.9,521143.9,3185,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212039,878092.00
08/14/2016 18:00,2,3.025,ACTIVE,215.32,349.56,60.002,1471212003,"201051344001158","219011344069620",28.27,34.30,0,335.44,374.81,86.6,81.7,0.411,513682.4,513682.4,3193,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212040,878093.00
08/14/2016 18:00,2,2.959,ACTIVE,215.54,351.97,60.012,1471212003,"201051344000576","219011344069620",28.65,32.60,0,337.54,376.01,86.0,81.0,0.407,521028.3,521028.3,3192,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212041,878094.00
08/14/2016 18:00,2,2.637,ACTIVE,212.16,347.16,60.018,1471212003,"274151322000087","219011344069620",27.47,49.50,0,330.03,378.12,73.3,68.9,0.473,737267.3,737267.3,3204,0,0,0,L,1151911521,0,121.78,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212042,878095.00
08/14/2016 18:15,2,2.465,ACTIVE,214.19,358.58,60.018,1471212903,"201051344000645","219011344069620",28.55,31.80,0,316.80,392.55,71.2,66.8,0.588,520590.0,520590.0,3191,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212904,878096.00
08/14/2016 18:15,2,2.098,ACTIVE,211.25,344.45,59.912,1471212903,"274151322000085","219011344069620",27.65,37.30,0,332.73,374.81,58.7,54.7,0.411,765014.0,765014.0,3160,0,0,0,L,1151911521,0,122.01,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212905,878097.00
08/14/2016 18:15,2,2.492,ACTIVE,213.96,358.88,59.991,1471212903,"201051344000633","219011344069620",28.57,33.30,0,318.00,391.64,72.1,67.7,0.619,512078.2,512078.2,3186,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212906,878098.00
08/14/2016 18:15,2,2.486,ACTIVE,214.19,358.88,59.986,1471212903,"201051344000469","219011344069620",28.47,29.50,0,316.80,391.04,71.7,67.3,0.610,514305.3,514305.3,3201,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212907,878099.00
08/14/2016 18:15,2,2.434,ACTIVE,212.61,355.58,59.981,1471212903,"201051344000646","219011344069620",28.78,33.30,0,318.91,387.74,71.0,66.6,0.610,515498.7,515498.7,3187,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212908,878100.00
08/14/2016 18:15,2,2.139,ACTIVE,211.03,347.46,59.949,1471212903,"274151322000052","219011344069620",28.27,39.50,0,332.43,376.31,61.2,57.2,0.433,784585.7,784585.7,3160,0,0,0,L,1151911521,0,120.65,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212909,878101.00
08/14/2016 18:15,2,2.650,ACTIVE,213.51,358.28,59.922,1471212903,"201051344000585","219011344069620",28.82,34.00,0,319.51,387.14,77.4,72.8,0.636,524544.1,524544.1,3182,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212910,878102.00
08/14/2016 18:15,2,2.367,ACTIVE,212.61,354.37,59.986,1471212903,"201051344001230","219011344069620",28.88,32.80,0,316.20,385.93,69.3,64.9,0.570,518798.6,518798.6,3204,0,0,0,L,1122011218,0,122.01,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212911,878103.00
08/14/2016 18:15,2,2.438,ACTIVE,213.74,357.38,60.034,1471212903,"201051344000582","219011344069620",28.43,33.50,0,318.00,389.24,70.2,65.9,0.592,511596.4,511596.4,3187,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212912,878104.00
08/14/2016 18:15,2,2.363,ACTIVE,212.61,355.28,60.028,1471212903,"201051344000955","219011344069620",28.45,34.30,0,317.40,385.63,68.1,63.8,0.575,525220.8,525220.8,3194,0,0,0,L,1122011218,0,121.55,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212913,878105.00
08/14/2016 18:15,2,1.406,ACTIVE,211.25,420.50,59.975,1471212903,"274151322000094","219011344069620",38.72,39.00,0,384.13,443.64,54.7,50.9,0.376,642498.1,642498.1,3219,0,0,0,L,1151911521,0,120.88,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212914,878106.00
08/14/2016 18:15,2,2.523,ACTIVE,214.19,359.18,60.012,1471212903,"201051344000579","219011344069620",28.65,34.00,0,319.51,392.55,73.3,68.8,0.610,528590.7,528590.7,3199,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212914,878107.00
08/14/2016 18:15,2,2.430,ACTIVE,212.83,355.58,59.975,1471212903,"201051344000890","219011344069620",28.59,35.20,0,319.81,387.44,70.4,66.0,0.583,522462.5,522462.5,3188,0,0,0,L,1122011218,0,122.23,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212915,878108.00
08/14/2016 18:15,2,2.381,ACTIVE,213.29,357.08,59.975,1471212903,"201051344000438","219011344069620",28.63,35.00,0,317.40,388.04,69.0,64.7,0.592,524030.6,524030.6,3195,0,0,0,L,1122011218,0,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212916,878109.00
08/14/2016 18:15,2,2.396,ACTIVE,212.83,357.08,59.996,1471212903,"201051344000417","219011344069620",28.51,35.20,0,316.50,400.96,69.2,64.8,0.597,515523.8,515523.8,3190,0,0,0,L,1122011218,0,121.78,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212917,878110.00
08/14/2016 18:15,2,2.223,ACTIVE,211.03,355.28,59.996,1471212903,"274151322000083","219011344069620",28.35,40.40,0,327.62,376.31,63.8,59.6,0.468,777491.7,777491.7,3170,0,0,0,L,1151911521,0,120.88,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212918,878111.00
08/14/2016 18:15,2,2.266,ACTIVE,211.93,346.86,59.975,1471212903,"274151322000076","219011344069620",28.92,39.50,0,329.13,378.42,66.4,62.2,0.455,829308.2,829308.2,3173,0,0,0,L,1151911521,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212919,878112.00
08/14/2016 18:15,2,2.461,ACTIVE,213.29,357.68,59.954,1471212903,"201051344000868","219011344069620",28.65,30.50,0,317.40,389.84,71.4,67.0,0.588,513175.0,513175.0,3193,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212920,878113.00
08/14/2016 18:15,2,2.371,ACTIVE,211.03,345.66,59.991,1471212903,"274151322000095","219011344069620",28.80,40.80,0,328.82,376.62,69.2,64.9,0.473,820919.8,820919.8,3178,0,0,0,L,1151911521,0,121.78,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212921,878114.00
08/14/2016 18:15,2,2.488,ACTIVE,214.19,354.37,59.996,1471212903,"201051344000988","219011344069620",18.75,29.30,0,333.93,380.22,47.3,43.7,0.393,508980.9,508980.9,3200,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212922,878115.00
08/14/2016 18:15,2,2.457,ACTIVE,213.29,357.08,59.981,1471212903,"201051344001025","219011344069620",29.26,34.00,0,318.61,388.64,72.8,68.3,0.605,523514.1,523514.1,3190,0,0,0,L,1122011218,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212923,878116.00
08/14/2016 18:15,2,2.508,ACTIVE,214.19,358.58,59.949,1471212903,"201051344000458","219011344069620",28.61,32.40,0,317.70,393.15,72.6,68.2,0.632,520596.1,520596.1,3189,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212924,878117.00
08/14/2016 18:15,2,2.510,ACTIVE,214.41,359.78,60.028,1471212903,"201051344000853","219011344069620",28.51,31.00,0,321.61,397.05,72.5,68.1,0.614,519729.8,519729.8,3190,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212925,878118.00
08/14/2016 18:15,2,2.408,ACTIVE,213.29,356.18,59.938,1471212903,"201051344000685","219011344069620",28.69,33.80,0,317.70,388.64,70.0,65.6,0.610,523283.8,523283.8,3201,0,0,0,L,1122011218,0,122.91,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212926,878119.00
08/14/2016 18:15,2,2.486,ACTIVE,213.29,356.78,59.991,1471212903,"201051344000917","219011344069620",28.53,34.30,0,320.41,387.44,71.9,67.5,0.610,520208.2,520208.2,3205,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212927,878120.00
08/14/2016 18:15,2,2.488,ACTIVE,213.06,357.08,59.975,1471212903,"201051344001145","219011344069620",28.65,32.80,0,320.11,388.04,72.2,67.7,0.592,525434.4,525434.4,3206,0,0,0,L,1122011218,0,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212928,878121.00
08/14/2016 18:15,2,2.479,ACTIVE,213.74,357.68,59.981,1471212903,"201051344000651","219011344069620",28.29,33.50,0,319.21,388.64,71.0,66.6,0.583,518252.4,518252.4,3186,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212929,878122.00
08/14/2016 18:15,2,2.021,ACTIVE,210.80,345.36,59.986,1471212903,"274151322000088","219011344069620",27.69,36.30,0,332.13,373.91,56.7,52.8,0.389,749136.2,749136.2,3164,0,0,0,L,1151911521,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212929,878123.00
08/14/2016 18:15,2,1.428,ACTIVE,211.93,419.60,59.986,1471212903,"274151322000068","219011344069620",38.80,39.80,0,382.33,449.95,55.8,51.9,0.389,642714.3,642714.3,3215,0,0,0,L,1151911521,0,121.55,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212930,878124.00
08/14/2016 18:15,2,2.451,ACTIVE,213.06,355.28,59.991,1471212903,"201051344001135","219011344069620",28.55,33.30,0,319.21,390.44,70.9,66.5,0.592,514380.9,514380.9,3186,0,0,0,L,1122011218,0,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212931,878125.00
08/14/2016 18:15,2,2.461,ACTIVE,213.29,357.38,59.996,1471212903,"201051344000594","219011344069620",28.88,35.60,0,317.10,390.14,72.1,67.6,0.597,525013.1,525013.1,3192,0,0,0,L,1122011218,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212932,878126.00
08/14/2016 18:15,2,2.430,ACTIVE,213.51,356.48,59.996,1471212903,"201051344001203","219011344069620",28.47,33.80,0,319.21,388.94,70.1,65.8,0.601,522282.6,522282.6,3198,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212933,878127.00
08/14/2016 18:15,2,2.078,ACTIVE,211.25,345.36,60.002,1471212903,"274151322000054","219011344069620",27.77,36.50,0,332.43,375.41,58.5,54.5,0.407,764699.1,764699.1,3161,0,0,0,L,1151911521,0,121.33,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212934,878128.00
08/14/2016 18:15,2,2.473,ACTIVE,213.96,357.38,60.002,1471212903,"201051344000867","219011344069620",28.63,32.40,0,316.20,389.54,71.7,67.3,0.592,512275.4,512275.4,3189,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212935,878129.00
08/14/2016 18:15,2,2.252,ACTIVE,213.29,355.88,59.991,1471212903,"201051344001093","219011344069620",28.96,32.20,0,319.51,387.14,66.0,61.8,0.544,519624.4,519624.4,3206,0,0,0,L,1122011218,0,122.23,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212936,878130.00
08/14/2016 18:15,2,2.439,ACTIVE,213.96,358.88,60.007,1471212903,"201051344000900","219011344069620",29.12,30.50,0,318.61,390.44,72.0,67.6,0.588,528651.8,528651.8,3203,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212937,878131.00
08/14/2016 18:15,2,2.451,ACTIVE,214.19,358.58,60.007,1471212903,"201051344000648","219011344069620",28.15,31.30,0,317.10,391.34,69.8,65.5,0.588,518306.1,518306.1,3187,0,0,0,L,1122011218,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212938,878132.00
08/14/2016 18:15,2,2.461,ACTIVE,213.96,357.98,59.986,1471212903,"201051344000569","219011344069620",28.71,31.50,0,318.91,390.74,71.5,67.1,0.592,529002.9,529002.9,3190,0,0,0,L,1122011218,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212939,878133.00
08/14/2016 18:15,2,2.506,ACTIVE,214.19,359.78,60.023,1471212903,"201051344000983","219011344069620",28.86,31.50,0,318.00,391.04,73.3,68.8,0.610,521163.0,521163.0,3186,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212940,878134.00
08/14/2016 18:15,2,2.471,ACTIVE,213.96,358.58,59.996,1471212903,"201051344001158","219011344069620",28.35,32.20,0,317.40,391.34,71.0,66.6,0.597,513700.9,513700.9,3194,0,0,0,L,1122011218,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212941,878135.00
08/14/2016 18:15,2,2.381,ACTIVE,214.64,359.78,59.986,1471212903,"201051344000576","219011344069620",28.98,30.50,0,317.70,394.65,70.0,65.6,0.588,521046.6,521046.6,3193,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212941,878136.00
08/14/2016 18:15,2,2.123,ACTIVE,211.48,356.18,59.965,1471212903,"274151322000087","219011344069620",27.59,46.20,0,332.73,374.21,59.3,55.3,0.384,737282.8,737282.8,3205,0,0,0,L,1151911521,0,121.55,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471212942,878137.00
08/14/2016 18:30,2,1.957,ACTIVE,213.74,354.07,60.012,1471213803,"201051344000645","219011344069620",28.05,30.30,0,335.14,387.74,55.6,51.8,0.460,520604.8,520604.8,3192,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213804,878138.00
08/14/2016 18:30,2,1.588,ACTIVE,211.03,348.96,59.986,1471213803,"274151322000085","219011344069620",27.69,35.40,0,332.43,367.00,44.6,41.1,0.309,765026.0,765026.0,3161,0,0,0,L,1151911521,0,121.33,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213805,878139.00
08/14/2016 18:30,2,1.943,ACTIVE,213.29,355.28,60.002,1471213803,"201051344000633","219011344069620",28.75,31.80,0,335.14,388.94,56.6,52.7,0.482,512093.2,512093.2,3187,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213806,878140.00
08/14/2016 18:30,2,1.914,ACTIVE,213.51,354.37,59.986,1471213803,"201051344000469","219011344069620",28.92,28.00,0,326.72,388.64,56.1,52.2,0.486,514320.3,514320.3,3202,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213807,878141.00
08/14/2016 18:30,2,1.932,ACTIVE,212.16,351.07,59.991,1471213803,"201051344000646","219011344069620",28.55,32.00,0,332.13,385.03,55.9,52.0,0.473,515513.5,515513.5,3188,0,0,0,L,1122011218,0,121.78,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213808,878142.00
08/14/2016 18:30,2,1.629,ACTIVE,211.03,341.15,59.922,1471213803,"274151322000052","219011344069620",28.27,37.80,0,331.23,367.90,46.7,43.1,0.323,784598.2,784598.2,3161,0,0,0,L,1151911521,0,120.65,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213809,878143.00
08/14/2016 18:30,2,2.119,ACTIVE,212.83,352.87,59.986,1471213803,"201051344000585","219011344069620",28.78,31.50,0,332.73,388.34,61.7,57.6,0.504,524560.4,524560.4,3183,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213809,878144.00
08/14/2016 18:30,2,1.854,ACTIVE,212.16,348.66,59.975,1471213803,"201051344001230","219011344069620",28.71,31.30,0,331.23,382.33,54.0,50.2,0.446,518813.0,518813.0,3205,0,0,0,L,1122011218,0,121.78,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213810,878145.00
08/14/2016 18:30,2,1.918,ACTIVE,213.06,351.97,59.986,1471213803,"201051344000582","219011344069620",28.25,32.00,0,332.73,386.23,54.9,51.0,0.455,511611.0,511611.0,3188,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213811,878146.00
08/14/2016 18:30,2,1.834,ACTIVE,212.16,348.66,59.949,1471213803,"201051344000955","219011344069620",28.39,32.80,0,331.53,382.93,52.8,49.1,0.451,525234.9,525234.9,3195,0,0,0,L,1122011218,0,121.33,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213812,878147.00
08/14/2016 18:30,2,1.088,ACTIVE,211.03,408.18,59.975,1471213803,"274151322000094","219011344069620",38.27,37.50,0,331.53,440.94,41.3,38.0,0.278,642509.3,642509.3,3220,0,0,0,L,1151911521,0,120.65,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213813,878148.00
08/14/2016 18:30,2,1.988,ACTIVE,213.29,353.47,59.933,1471213803,"201051344000579","219011344069620",28.69,32.40,0,332.13,388.64,57.8,53.9,0.482,528606.0,528606.0,3200,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213814,878149.00
08/14/2016 18:30,2,1.906,ACTIVE,212.38,349.86,59.922,1471213803,"201051344000890","219011344069620",28.55,33.30,0,331.23,385.63,55.2,51.4,0.451,522477.1,522477.1,3189,0,0,0,L,1122011218,0,122.01,120.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213815,878150.00
08/14/2016 18:30,2,1.848,ACTIVE,212.83,350.77,59.970,1471213803,"201051344000438","219011344069620",28.77,33.00,0,333.03,385.63,53.9,50.1,0.460,524044.9,524044.9,3196,0,0,0,L,1122011218,0,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213816,878151.00
08/14/2016 18:30,2,1.873,ACTIVE,212.38,350.47,59.981,1471213803,"201051344000417","219011344069620",28.55,33.50,0,332.43,384.13,54.2,50.4,0.460,515538.2,515538.2,3191,0,0,0,L,1122011218,0,121.55,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213817,878152.00
08/14/2016 18:30,2,1.705,ACTIVE,210.80,346.26,59.975,1471213803,"274151322000083","219011344069620",28.29,38.20,0,330.63,368.80,48.9,45.3,0.358,777504.8,777504.8,3171,0,0,0,L,1151911521,0,120.88,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213818,878153.00
08/14/2016 18:30,2,1.709,ACTIVE,211.70,345.36,59.991,1471213803,"274151322000076","219011344069620",29.12,37.00,0,333.03,370.90,50.3,46.7,0.349,829321.8,829321.8,3174,0,0,0,L,1151911521,0,121.10,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213819,878154.00
08/14/2016 18:30,2,1.920,ACTIVE,213.06,352.27,59.949,1471213803,"201051344000868","219011344069620",28.65,29.30,0,333.63,387.44,55.7,51.9,0.455,513189.8,513189.8,3194,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213820,878155.00
08/14/2016 18:30,2,1.789,ACTIVE,211.03,345.96,59.928,1471213803,"274151322000095","219011344069620",29.22,38.00,0,329.43,371.51,53.0,49.2,0.358,820934.1,820934.1,3179,0,0,0,L,1151911521,0,121.33,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213821,878156.00
08/14/2016 18:30,2,1.930,ACTIVE,213.29,349.56,59.975,1471213803,"201051344000988","219011344069620",18.91,28.50,0,335.44,374.51,37.0,33.8,0.314,508990.6,508990.6,3201,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213822,878157.00
08/14/2016 18:30,2,1.984,ACTIVE,212.61,350.77,59.986,1471213803,"201051344001025","219011344069620",28.61,32.00,0,333.03,386.53,57.5,53.6,0.468,523529.3,523529.3,3191,0,0,0,L,1122011218,0,121.55,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213823,878158.00
08/14/2016 18:30,2,1.967,ACTIVE,213.51,353.47,59.981,1471213803,"201051344000458","219011344069620",28.61,30.50,0,322.21,388.34,57.0,53.1,0.486,520611.2,520611.2,3190,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213824,878159.00
08/14/2016 18:30,2,1.971,ACTIVE,213.96,354.67,59.917,1471213803,"201051344000853","219011344069620",28.45,29.50,0,336.94,390.74,56.8,52.9,0.477,519744.9,519744.9,3191,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213825,878160.00
08/14/2016 18:30,2,1.879,ACTIVE,212.61,351.07,59.949,1471213803,"201051344000685","219011344069620",28.67,32.20,0,332.43,385.33,54.6,50.7,0.482,523298.3,523298.3,3202,0,0,0,L,1122011218,0,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213826,878161.00
08/14/2016 18:30,2,1.918,ACTIVE,212.83,351.37,59.981,1471213803,"201051344000917","219011344069620",28.96,32.60,0,332.73,385.63,56.3,52.4,0.477,520223.1,520223.1,3206,0,0,0,L,1122011218,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213827,878162.00
08/14/2016 18:30,2,1.971,ACTIVE,212.61,350.77,59.986,1471213803,"201051344001145","219011344069620",28.45,31.00,0,333.03,385.93,56.8,52.9,0.468,525449.5,525449.5,3207,0,0,0,L,1122011218,0,121.78,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213827,878163.00
08/14/2016 18:30,2,1.928,ACTIVE,213.06,351.37,60.007,1471213803,"201051344000651","219011344069620",28.43,31.80,0,333.63,385.93,55.5,51.7,0.464,518267.1,518267.1,3187,0,0,0,L,1122011218,0,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213828,878164.00
08/14/2016 18:30,2,1.521,ACTIVE,210.80,349.86,59.991,1471213803,"274151322000088","219011344069620",27.65,34.80,0,330.63,365.49,42.6,39.2,0.287,749147.6,749147.6,3165,0,0,0,L,1151911521,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213829,878165.00
08/14/2016 18:30,2,1.129,ACTIVE,211.70,406.37,59.959,1471213803,"274151322000068","219011344069620",37.21,38.00,0,333.93,442.44,42.5,39.1,0.287,642725.6,642725.6,3216,0,0,0,L,1151911521,0,121.33,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213830,878166.00
08/14/2016 18:30,2,1.932,ACTIVE,212.38,351.07,59.933,1471213803,"201051344001135","219011344069620",28.45,31.80,0,332.43,385.33,55.7,51.8,0.460,514395.7,514395.7,3187,0,0,0,L,1122011218,0,121.78,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213831,878167.00
08/14/2016 18:30,2,1.959,ACTIVE,212.83,352.57,59.970,1471213803,"201051344000594","219011344069620",28.51,33.50,0,327.62,389.84,56.6,52.7,0.460,525028.1,525028.1,3193,0,0,0,L,1122011218,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213832,878168.00
08/14/2016 18:30,2,1.879,ACTIVE,212.83,349.86,59.954,1471213803,"201051344001203","219011344069620",28.63,32.20,0,333.93,385.63,54.5,50.7,0.468,522297.1,522297.1,3199,0,0,0,L,1122011218,0,122.46,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213833,878169.00
08/14/2016 18:30,2,1.574,ACTIVE,210.80,342.35,59.933,1471213803,"274151322000054","219011344069620",27.77,34.50,0,331.83,367.30,44.2,40.8,0.309,764710.9,764710.9,3162,0,0,0,L,1151911521,0,121.33,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213834,878170.00
08/14/2016 18:30,2,1.945,ACTIVE,213.29,352.27,59.975,1471213803,"201051344000867","219011344069620",28.51,30.80,0,334.24,385.93,56.2,52.3,0.455,512290.4,512290.4,3190,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213835,878171.00
08/14/2016 18:30,2,1.740,ACTIVE,212.83,350.17,59.975,1471213803,"201051344001093","219011344069620",28.77,31.00,0,333.33,383.83,50.8,47.1,0.411,519638.0,519638.0,3207,0,0,0,L,1122011218,0,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213836,878172.00
08/14/2016 18:30,2,1.928,ACTIVE,213.29,354.07,59.991,1471213803,"201051344000900","219011344069620",28.73,29.30,0,334.84,387.14,56.1,52.2,0.455,528666.7,528666.7,3204,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213837,878173.00
08/14/2016 18:30,2,1.885,ACTIVE,213.51,353.17,59.996,1471213803,"201051344000648","219011344069620",28.59,29.80,0,336.04,388.34,54.6,50.8,0.464,518320.6,518320.6,3188,0,0,0,L,1122011218,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213838,878174.00
08/14/2016 18:30,2,1.930,ACTIVE,213.51,353.17,59.996,1471213803,"201051344000569","219011344069620",28.71,30.30,0,335.74,387.74,56.1,52.3,0.464,529017.8,529017.8,3191,0,0,0,L,1122011218,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213839,878175.00
08/14/2016 18:30,2,1.979,ACTIVE,213.51,353.47,59.986,1471213803,"201051344000983","219011344069620",28.78,30.00,0,322.81,391.34,57.8,53.8,0.482,521178.4,521178.4,3187,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213840,878176.00
08/14/2016 18:30,2,1.926,ACTIVE,213.51,353.77,59.986,1471213803,"201051344001158","219011344069620",28.49,30.50,0,331.23,388.64,55.6,51.7,0.464,513715.7,513715.7,3195,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213841,878177.00
08/14/2016 18:30,2,1.887,ACTIVE,213.96,354.37,59.959,1471213803,"201051344000576","219011344069620",28.49,29.00,0,336.34,388.94,54.4,50.6,0.455,521061.1,521061.1,3194,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213842,878178.00
08/14/2016 18:30,2,1.611,ACTIVE,211.48,342.35,59.986,1471213803,"274151322000087","219011344069620",27.69,43.60,0,331.83,366.40,45.2,41.7,0.292,737294.9,737294.9,3206,0,0,0,L,1151911521,0,121.78,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471213843,878179.00
08/14/2016 18:45,2,1.422,ACTIVE,213.29,348.36,59.959,1471214703,"201051344000645","219011344069620",28.09,29.50,0,334.84,377.82,40.5,37.1,0.331,520615.9,520615.9,3193,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214704,878180.00
08/14/2016 18:45,2,1.105,ACTIVE,211.03,342.65,59.981,1471214703,"274151322000085","219011344069620",27.67,33.80,0,331.23,359.18,30.9,27.9,0.212,765034.6,765034.6,3162,0,0,0,L,1151911521,0,121.78,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214705,878181.00
08/14/2016 18:45,2,1.434,ACTIVE,213.06,349.56,59.928,1471214703,"201051344000633","219011344069620",28.51,30.50,0,333.93,378.12,41.4,38.0,0.345,512104.5,512104.5,3188,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214706,878182.00
08/14/2016 18:45,2,1.406,ACTIVE,213.06,348.36,59.965,1471214703,"201051344000469","219011344069620",28.59,28.00,0,333.63,377.22,40.7,37.4,0.349,514331.4,514331.4,3203,0,0,0,L,1122011218,0,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214707,878183.00
08/14/2016 18:45,2,1.420,ACTIVE,211.93,345.66,59.975,1471214703,"201051344000646","219011344069620",28.47,30.80,0,330.63,373.91,41.0,37.6,0.340,515524.6,515524.6,3189,0,0,0,L,1122011218,0,121.78,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214708,878184.00
08/14/2016 18:45,2,1.145,ACTIVE,210.57,339.04,59.965,1471214703,"274151322000052","219011344069620",28.27,35.60,0,330.03,360.08,32.8,29.7,0.217,784607.2,784607.2,3162,0,0,0,L,1151911521,0,120.88,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214709,878185.00
08/14/2016 18:45,2,1.594,ACTIVE,212.61,347.76,59.965,1471214703,"201051344000585","219011344069620",28.63,30.30,0,331.53,377.52,46.3,42.7,0.376,524572.9,524572.9,3184,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214710,878186.00
08/14/2016 18:45,2,1.350,ACTIVE,211.93,344.76,59.965,1471214703,"201051344001230","219011344069620",28.47,30.30,0,328.22,371.81,39.0,35.7,0.314,518823.7,518823.7,3206,0,0,0,L,1122011218,0,121.78,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214711,878187.00
08/14/2016 18:45,2,1.391,ACTIVE,212.83,346.26,59.965,1471214703,"201051344000582","219011344069620",28.49,31.00,0,332.13,375.11,40.2,36.8,0.323,511621.9,511621.9,3189,0,0,0,L,1122011218,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214712,878188.00
08/14/2016 18:45,2,1.326,ACTIVE,211.70,344.76,59.954,1471214703,"201051344000955","219011344069620",28.35,31.50,0,329.43,372.11,38.1,34.9,0.314,525245.3,525245.3,3196,0,0,0,L,1122011218,0,121.10,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214713,878189.00
08/14/2016 18:45,2,0.771,ACTIVE,211.03,401.86,59.949,1471214703,"274151322000094","219011344069620",37.43,36.30,0,330.63,438.23,29.3,26.3,0.199,642517.3,642517.3,3221,0,0,0,L,1151911521,0,120.88,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214714,878190.00
08/14/2016 18:45,2,1.471,ACTIVE,212.83,348.36,59.970,1471214703,"201051344000579","219011344069620",28.59,31.30,0,334.54,377.82,42.6,39.2,0.345,528617.6,528617.6,3201,0,0,0,L,1122011218,0,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214715,878191.00
08/14/2016 18:45,2,1.406,ACTIVE,211.93,343.85,59.959,1471214703,"201051344000890","219011344069620",28.21,32.00,0,331.53,373.91,40.2,36.9,0.323,522488.1,522488.1,3190,0,0,0,L,1122011218,0,122.01,120.42,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214716,878192.00
08/14/2016 18:45,2,1.355,ACTIVE,212.38,345.36,59.922,1471214703,"201051344000438","219011344069620",28.43,32.20,0,331.53,374.51,39.1,35.8,0.323,524055.6,524055.6,3197,0,0,0,L,1122011218,0,122.01,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214716,878193.00
08/14/2016 18:45,2,1.389,ACTIVE,212.16,345.06,59.970,1471214703,"201051344000417","219011344069620",28.15,32.00,0,331.23,373.61,39.7,36.4,0.327,515549.0,515549.0,3192,0,0,0,L,1122011218,0,121.55,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214717,878194.00
08/14/2016 18:45,2,1.213,ACTIVE,210.35,346.86,59.970,1471214703,"274151322000083","219011344069620",28.35,36.00,0,329.43,361.29,34.8,31.6,0.247,777514.4,777514.4,3172,0,0,0,L,1151911521,0,120.65,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214718,878195.00
