ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 18:45,2,1.203,ACTIVE,211.25,344.76,59.965,1471214703,"274151322000076","219011344069620",28.88,35.20,0,332.13,362.49,35.1,32.0,0.247,829331.6,829331.6,3175,0,0,0,L,1151911521,0,120.88,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214719,878196.00
08/14/2016 18:45,2,1.410,ACTIVE,212.61,347.76,59.928,1471214703,"201051344000868","219011344069620",28.41,28.50,0,333.33,376.31,40.6,37.3,0.327,513200.9,513200.9,3195,0,0,0,L,1122011218,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214720,878197.00
08/14/2016 18:45,2,1.279,ACTIVE,210.80,347.16,59.954,1471214703,"274151322000095","219011344069620",28.90,35.60,0,329.13,362.79,37.5,34.3,0.252,820944.5,820944.5,3180,0,0,0,L,1151911521,0,121.55,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214721,878198.00
08/14/2016 18:45,2,1.461,ACTIVE,212.83,346.56,59.938,1471214703,"201051344000988","219011344069620",18.11,28.30,0,333.63,367.00,26.8,24.0,0.221,508997.7,508997.7,3202,0,0,0,L,1122011218,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214722,878199.00
08/14/2016 18:45,2,1.459,ACTIVE,212.16,345.36,59.965,1471214703,"201051344001025","219011344069620",28.55,30.80,0,331.53,375.41,42.2,38.8,0.340,523540.9,523540.9,3192,0,0,0,L,1122011218,0,121.55,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214723,878200.00
08/14/2016 18:45,2,1.457,ACTIVE,213.06,348.36,59.965,1471214703,"201051344000458","219011344069620",28.31,29.80,0,334.84,378.12,41.7,38.4,0.358,520622.6,520622.6,3191,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214724,878201.00
08/14/2016 18:45,2,1.451,ACTIVE,213.51,349.86,59.991,1471214703,"201051344000853","219011344069620",28.25,29.00,0,335.44,379.02,41.6,38.2,0.327,519756.3,519756.3,3192,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214725,878202.00
08/14/2016 18:45,2,1.383,ACTIVE,212.38,345.96,59.965,1471214703,"201051344000685","219011344069620",28.21,31.00,0,332.13,373.91,39.5,36.2,0.340,523309.2,523309.2,3203,0,0,0,L,1122011218,0,122.46,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214726,878203.00
08/14/2016 18:45,2,1.443,ACTIVE,212.38,345.96,59.970,1471214703,"201051344000917","219011344069620",28.19,31.50,0,331.53,374.81,41.2,37.9,0.336,520234.4,520234.4,3207,0,0,0,L,1122011218,0,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214727,878204.00
08/14/2016 18:45,2,1.443,ACTIVE,212.38,346.56,59.965,1471214703,"201051344001145","219011344069620",28.43,29.80,0,330.93,375.71,41.6,38.2,0.336,525460.8,525460.8,3208,0,0,0,L,1122011218,0,121.78,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214728,878205.00
08/14/2016 18:45,2,1.398,ACTIVE,212.61,345.96,59.970,1471214703,"201051344000651","219011344069620",28.57,30.50,0,333.03,376.01,40.5,37.2,0.331,518278.2,518278.2,3188,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214728,878206.00
08/14/2016 18:45,2,1.049,ACTIVE,210.57,342.95,59.959,1471214703,"274151322000088","219011344069620",27.67,33.00,0,329.73,357.98,29.4,26.4,0.194,749155.8,749155.8,3166,0,0,0,L,1151911521,0,121.55,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214729,878207.00
08/14/2016 18:45,2,0.785,ACTIVE,211.25,408.78,59.949,1471214703,"274151322000068","219011344069620",37.87,36.50,0,331.23,435.83,30.0,27.0,0.199,642733.8,642733.8,3217,0,0,0,L,1151911521,0,121.33,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214730,878208.00
08/14/2016 18:45,2,1.424,ACTIVE,212.16,345.06,59.970,1471214703,"201051344001135","219011344069620",28.31,30.30,0,331.53,374.51,40.8,37.5,0.327,514406.8,514406.8,3188,0,0,0,L,1122011218,0,121.78,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214731,878209.00
08/14/2016 18:45,2,1.428,ACTIVE,212.38,347.46,60.018,1471214703,"201051344000594","219011344069620",28.57,32.20,0,330.33,377.22,41.4,38.0,0.336,525039.3,525039.3,3194,0,0,0,L,1122011218,0,121.10,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214732,878210.00
08/14/2016 18:45,2,1.357,ACTIVE,212.38,345.06,60.002,1471214703,"201051344001203","219011344069620",28.63,31.00,0,331.83,375.41,39.4,36.1,0.331,522307.9,522307.9,3200,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214733,878211.00
08/14/2016 18:45,2,1.100,ACTIVE,210.57,342.05,59.975,1471214703,"274151322000054","219011344069620",27.73,33.00,0,330.33,359.78,30.9,27.9,0.208,764719.5,764719.5,3163,0,0,0,L,1151911521,0,121.33,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214734,878212.00
08/14/2016 18:45,2,1.426,ACTIVE,212.83,347.76,60.018,1471214703,"201051344000867","219011344069620",28.37,29.80,0,333.33,376.62,41.0,37.7,0.323,512301.6,512301.6,3191,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214735,878213.00
08/14/2016 18:45,2,1.234,ACTIVE,212.38,344.45,60.002,1471214703,"201051344001093","219011344069620",28.73,29.80,0,332.73,371.81,35.9,32.7,0.283,519648.0,519648.0,3208,0,0,0,L,1122011218,0,121.78,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214736,878214.00
08/14/2016 18:45,2,1.404,ACTIVE,212.83,348.96,60.007,1471214703,"201051344000900","219011344069620",28.57,28.80,0,333.93,377.82,40.7,37.4,0.336,528677.9,528677.9,3205,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214737,878215.00
08/14/2016 18:45,2,1.400,ACTIVE,213.06,347.76,59.986,1471214703,"201051344000648","219011344069620",28.03,29.00,0,335.14,377.22,39.8,36.5,0.327,518331.5,518331.5,3189,0,0,0,L,1122011218,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214738,878216.00
08/14/2016 18:45,2,1.420,ACTIVE,212.83,348.66,59.975,1471214703,"201051344000569","219011344069620",28.51,29.50,0,335.14,376.92,41.0,37.6,0.336,529029.0,529029.0,3192,0,0,0,L,1122011218,0,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214739,878217.00
08/14/2016 18:45,2,1.457,ACTIVE,213.06,348.66,59.975,1471214703,"201051344000983","219011344069620",28.75,29.30,0,334.24,378.42,42.5,39.0,0.349,521189.9,521189.9,3188,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214740,878218.00
08/14/2016 18:45,2,1.414,ACTIVE,212.83,348.66,59.986,1471214703,"201051344001158","219011344069620",28.27,29.80,0,333.93,378.12,40.5,37.1,0.336,513726.8,513726.8,3196,0,0,0,L,1122011218,0,121.10,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214741,878219.00
08/14/2016 18:45,2,1.369,ACTIVE,213.29,349.26,60.002,1471214703,"201051344000576","219011344069620",28.43,28.50,0,334.84,378.12,39.5,36.2,0.327,521071.9,521071.9,3195,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214742,878220.00
08/14/2016 18:45,2,1.137,ACTIVE,211.03,342.65,59.970,1471214703,"274151322000087","219011344069620",27.71,41.30,0,330.33,358.88,31.9,28.8,0.194,737303.7,737303.7,3207,0,0,0,L,1151911521,0,121.55,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471214743,878221.00
08/14/2016 19:00,2,0.953,ACTIVE,213.51,344.76,59.981,1471215604,"201051344000645","219011344069620",27.85,28.50,0,333.03,366.70,26.9,24.1,0.212,520623.5,520623.5,3194,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215605,878222.00
08/14/2016 19:00,2,0.424,ACTIVE,212.16,338.14,59.981,1471215604,"274151322000085","219011344069620",29.24,32.40,0,331.53,355.28,12.6,10.2,0.071,765038.0,765038.0,3163,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215606,878223.00
08/14/2016 19:00,2,0.973,ACTIVE,213.51,345.36,59.970,1471215604,"201051344000633","219011344069620",28.11,29.50,0,333.63,368.50,27.7,24.8,0.221,512112.3,512112.3,3189,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215607,878224.00
08/14/2016 19:00,2,0.947,ACTIVE,213.29,344.15,59.991,1471215604,"201051344000469","219011344069620",28.39,27.30,0,333.33,366.70,27.3,24.4,0.225,514339.1,514339.1,3204,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215608,878225.00
08/14/2016 19:00,2,0.965,ACTIVE,213.06,342.35,59.986,1471215604,"201051344000646","219011344069620",28.29,29.50,0,328.52,363.99,27.6,24.7,0.212,515532.3,515532.3,3190,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215609,878226.00
08/14/2016 19:00,2,0.738,ACTIVE,211.93,342.35,60.018,1471215604,"274151322000052","219011344069620",28.23,34.00,0,326.42,353.17,21.1,18.4,0.133,784613.2,784613.2,3163,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215609,878227.00
08/14/2016 19:00,2,1.113,ACTIVE,213.74,344.76,59.991,1471215604,"201051344000585","219011344069620",28.61,29.00,0,329.43,366.40,32.3,29.3,0.247,524581.9,524581.9,3185,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215610,878228.00
08/14/2016 19:00,2,0.895,ACTIVE,213.29,341.75,59.996,1471215604,"201051344001230","219011344069620",28.33,29.30,0,328.52,362.19,25.7,22.9,0.199,518830.9,518830.9,3207,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215611,878229.00
08/14/2016 19:00,2,0.939,ACTIVE,213.96,343.55,59.986,1471215604,"201051344000582","219011344069620",28.25,29.50,0,329.43,364.29,26.9,24.0,0.208,511629.5,511629.5,3190,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215612,878230.00
08/14/2016 19:00,2,0.893,ACTIVE,212.83,342.35,59.970,1471215604,"201051344000955","219011344069620",27.87,30.00,0,328.52,361.59,25.2,22.4,0.194,525252.4,525252.4,3197,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215613,878231.00
08/14/2016 19:00,2,0.490,ACTIVE,212.16,398.56,59.981,1471215604,"274151322000094","219011344069620",37.43,34.80,0,329.43,425.61,18.6,16.0,0.119,642522.5,642522.5,3222,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215614,878232.00
08/14/2016 19:00,2,1.008,ACTIVE,213.29,344.15,59.991,1471215604,"201051344000579","219011344069620",28.41,30.30,0,334.24,367.60,29.0,26.1,0.221,528625.7,528625.7,3202,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215615,878233.00
08/14/2016 19:00,2,0.936,ACTIVE,213.06,342.05,59.970,1471215604,"201051344000890","219011344069620",28.33,30.80,0,328.82,363.69,26.9,24.0,0.203,522495.7,522495.7,3191,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215616,878234.00
08/14/2016 19:00,2,0.885,ACTIVE,213.51,342.95,59.996,1471215604,"201051344000438","219011344069620",28.77,30.50,0,330.03,363.09,25.8,22.9,0.199,524062.9,524062.9,3198,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215617,878235.00
08/14/2016 19:00,2,0.941,ACTIVE,213.51,343.25,59.996,1471215604,"201051344000417","219011344069620",28.13,30.80,0,329.73,362.79,26.9,24.0,0.203,515556.5,515556.5,3193,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215618,878236.00
08/14/2016 19:00,2,0.791,ACTIVE,212.38,340.25,59.986,1471215604,"274151322000083","219011344069620",28.13,34.30,0,330.03,359.78,22.6,19.9,0.159,777520.7,777520.7,3173,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215619,878237.00
08/14/2016 19:00,2,0.764,ACTIVE,212.61,339.65,59.996,1471215604,"274151322000076","219011344069620",28.71,33.30,0,332.13,358.88,22.3,19.6,0.141,829337.9,829337.9,3176,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215620,878238.00
08/14/2016 19:00,2,0.961,ACTIVE,213.06,343.55,59.986,1471215604,"201051344000868","219011344069620",28.03,28.00,0,332.43,365.80,27.3,24.4,0.212,513208.5,513208.5,3196,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215620,878239.00
08/14/2016 19:00,2,0.812,ACTIVE,211.93,340.85,59.975,1471215604,"274151322000095","219011344069620",29.04,33.80,0,329.73,360.08,23.9,21.2,0.155,820951.3,820951.3,3181,0,0,0,L,1151911521,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215621,878240.00
08/14/2016 19:00,2,0.982,ACTIVE,213.29,343.55,59.991,1471215604,"201051344000988","219011344069620",18.03,27.80,0,333.63,359.48,18.0,15.4,0.141,509002.6,509002.6,3203,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215622,878241.00
08/14/2016 19:00,2,0.979,ACTIVE,213.29,342.35,59.965,1471215604,"201051344001025","219011344069620",28.61,29.50,0,329.13,365.19,28.4,25.5,0.221,523548.9,523548.9,3193,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215623,878242.00
08/14/2016 19:00,2,0.977,ACTIVE,213.29,343.85,59.991,1471215604,"201051344000458","219011344069620",28.35,29.00,0,333.03,367.60,28.1,25.2,0.221,520630.5,520630.5,3192,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215624,878243.00
08/14/2016 19:00,2,0.955,ACTIVE,213.74,345.66,59.975,1471215604,"201051344000853","219011344069620",28.71,28.30,0,334.54,367.60,27.8,24.9,0.225,519764.1,519764.1,3193,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215625,878244.00
08/14/2016 19:00,2,0.920,ACTIVE,213.51,343.85,59.991,1471215604,"201051344000685","219011344069620",27.91,29.50,0,330.03,364.59,26.0,23.2,0.217,523316.6,523316.6,3204,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215626,878245.00
08/14/2016 19:00,2,0.961,ACTIVE,213.51,342.95,59.981,1471215604,"201051344000917","219011344069620",28.25,30.30,0,329.13,364.29,27.5,24.7,0.212,520242.2,520242.2,3208,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215627,878246.00
08/14/2016 19:00,2,0.953,ACTIVE,213.51,343.25,60.028,1471215604,"201051344001145","219011344069620",28.73,28.50,0,330.93,365.49,27.7,24.8,0.212,525468.7,525468.7,3209,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215628,878247.00
08/14/2016 19:00,2,0.947,ACTIVE,213.74,342.95,59.981,1471215604,"201051344000651","219011344069620",28.13,29.30,0,330.63,364.29,27.0,24.2,0.212,518285.8,518285.8,3189,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215629,878248.00
08/14/2016 19:00,2,0.660,ACTIVE,211.93,341.45,59.981,1471215604,"274151322000088","219011344069620",27.53,32.00,0,328.22,351.07,18.4,15.8,0.115,749161.0,749161.0,3167,0,0,0,L,1151911521,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215629,878249.00
08/14/2016 19:00,2,0.518,ACTIVE,213.06,397.05,60.002,1471215604,"274151322000068","219011344069620",37.27,35.20,0,329.73,426.81,19.5,16.9,0.124,642739.2,642739.2,3218,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215630,878250.00
08/14/2016 19:00,2,0.977,ACTIVE,213.29,341.75,59.981,1471215604,"201051344001135","219011344069620",27.93,29.00,0,329.43,364.29,27.7,24.8,0.208,514414.6,514414.6,3189,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215631,878251.00
08/14/2016 19:00,2,0.961,ACTIVE,213.06,344.15,59.981,1471215604,"201051344000594","219011344069620",28.45,31.00,0,331.23,365.80,27.7,24.8,0.217,525047.1,525047.1,3195,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215632,878252.00
08/14/2016 19:00,2,0.902,ACTIVE,213.74,342.35,60.002,1471215604,"201051344001203","219011344069620",28.31,29.80,0,330.63,363.99,25.9,23.1,0.203,522315.3,522315.3,3201,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215633,878253.00
08/14/2016 19:00,2,0.703,ACTIVE,211.93,343.55,60.007,1471215604,"274151322000054","219011344069620",27.49,32.00,0,328.82,351.67,19.6,17.0,0.128,764725.0,764725.0,3164,0,0,0,L,1151911521,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215634,878254.00
08/14/2016 19:00,2,0.945,ACTIVE,213.51,343.85,59.991,1471215604,"201051344000867","219011344069620",28.67,29.00,0,332.13,366.40,27.5,24.6,0.203,512309.3,512309.3,3192,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215635,878255.00
08/14/2016 19:00,2,0.812,ACTIVE,213.51,342.35,59.981,1471215604,"201051344001093","219011344069620",28.23,29.00,0,330.33,361.59,23.3,20.5,0.172,519654.6,519654.6,3209,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215636,878256.00
08/14/2016 19:00,2,0.951,ACTIVE,213.29,344.15,60.018,1471215604,"201051344000900","219011344069620",27.99,28.00,0,333.63,366.10,26.9,24.1,0.212,528685.5,528685.5,3206,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215637,878257.00
08/14/2016 19:00,2,0.928,ACTIVE,213.74,344.45,59.981,1471215604,"201051344000648","219011344069620",28.37,28.00,0,334.24,366.40,26.7,23.8,0.208,518339.0,518339.0,3190,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215638,878258.00
08/14/2016 19:00,2,0.953,ACTIVE,213.51,344.15,59.981,1471215604,"201051344000569","219011344069620",28.49,28.80,0,331.83,366.70,27.5,24.7,0.212,529036.7,529036.7,3193,0,0,0,L,1122011218,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215639,878259.00
08/14/2016 19:00,2,0.988,ACTIVE,213.29,344.45,59.981,1471215604,"201051344000983","219011344069620",28.67,28.50,0,330.33,367.60,28.8,25.8,0.225,521198.0,521198.0,3189,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215640,878260.00
08/14/2016 19:00,2,0.945,ACTIVE,213.29,344.15,59.991,1471215604,"201051344001158","219011344069620",28.21,28.80,0,333.33,366.70,27.0,24.2,0.212,513734.4,513734.4,3197,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215641,878261.00
08/14/2016 19:00,2,0.920,ACTIVE,213.74,345.06,59.996,1471215604,"201051344000576","219011344069620",28.07,27.80,0,334.24,366.70,26.2,23.3,0.208,521079.3,521079.3,3196,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215642,878262.00
08/14/2016 19:00,2,0.453,ACTIVE,212.16,339.65,60.023,1471215604,"274151322000087","219011344069620",30.02,38.80,0,325.82,357.38,13.8,11.4,0.075,737309.1,737309.1,3208,0,0,0,L,1151911521,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471215642,878263.00
08/14/2016 19:15,2,0.586,ACTIVE,213.51,341.15,59.965,1471216503,"201051344000645","219011344069620",27.73,27.80,0,333.63,358.28,16.5,14.0,0.115,520628.2,520628.2,3195,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216504,878264.00
08/14/2016 19:15,2,0.377,ACTIVE,212.38,336.64,59.970,1471216503,"274151322000085","219011344069620",26.64,31.30,0,333.33,343.85,10.2,7.9,0.057,765040.2,765040.2,3164,0,0,0,L,1151911521,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216505,878265.00
08/14/2016 19:15,2,0.596,ACTIVE,213.51,341.75,59.970,1471216503,"201051344000633","219011344069620",28.35,28.30,0,332.43,358.58,17.1,14.6,0.119,512117.2,512117.2,3190,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216506,878266.00
08/14/2016 19:15,2,0.596,ACTIVE,213.29,340.25,59.954,1471216503,"201051344000469","219011344069620",27.81,26.80,0,332.13,357.08,16.8,14.3,0.124,514343.8,514343.8,3205,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216507,878267.00
08/14/2016 19:15,2,0.613,ACTIVE,212.61,338.74,59.975,1471216503,"201051344000646","219011344069620",27.67,28.50,0,331.23,355.58,17.2,14.7,0.119,515537.2,515537.2,3191,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216508,878268.00
08/14/2016 19:15,2,0.469,ACTIVE,211.93,338.14,59.996,1471216503,"274151322000052","219011344069620",27.77,32.40,0,332.13,348.06,13.2,10.8,0.075,784616.7,784616.7,3164,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216509,878269.00
08/14/2016 19:15,2,0.713,ACTIVE,213.29,340.25,59.970,1471216503,"201051344000585","219011344069620",28.33,28.00,0,331.53,359.48,20.5,17.9,0.137,524587.6,524587.6,3186,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216510,878270.00
08/14/2016 19:15,2,0.523,ACTIVE,213.06,337.54,59.970,1471216503,"201051344001230","219011344069620",29.02,28.00,0,329.13,353.77,15.4,12.9,0.097,518835.3,518835.3,3208,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216511,878271.00
08/14/2016 19:15,2,0.584,ACTIVE,213.51,339.34,59.954,1471216503,"201051344000582","219011344069620",27.77,28.50,0,332.43,356.18,16.5,14.0,0.115,511634.1,511634.1,3191,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216512,878272.00
08/14/2016 19:15,2,0.559,ACTIVE,212.83,337.54,59.986,1471216503,"201051344000955","219011344069620",27.91,29.00,0,330.33,354.67,15.8,13.3,0.102,525256.8,525256.8,3198,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216513,878273.00
08/14/2016 19:15,2,0.242,ACTIVE,212.16,398.26,59.975,1471216503,"274151322000094","219011344069620",37.51,33.80,0,334.24,434.63,9.2,7.0,0.053,642524.9,642524.9,3223,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216514,878274.00
08/14/2016 19:15,2,0.635,ACTIVE,213.06,340.25,59.981,1471216503,"201051344000579","219011344069620",28.23,29.30,0,332.73,357.68,18.1,15.6,0.119,528630.8,528630.8,3203,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216515,878275.00
08/14/2016 19:15,2,0.592,ACTIVE,213.06,338.14,59.970,1471216503,"201051344000890","219011344069620",27.57,29.50,0,330.63,355.28,16.5,14.0,0.110,522500.3,522500.3,3192,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216516,878276.00
08/14/2016 19:15,2,0.566,ACTIVE,213.29,339.65,59.970,1471216503,"201051344000438","219011344069620",27.55,29.30,0,333.03,355.88,15.8,13.4,0.110,524067.4,524067.4,3199,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216517,878277.00
08/14/2016 19:15,2,0.590,ACTIVE,213.29,339.04,59.954,1471216503,"201051344000417","219011344069620",28.07,29.50,0,331.53,355.88,16.8,14.3,0.115,515561.2,515561.2,3194,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216518,878278.00
08/14/2016 19:15,2,0.488,ACTIVE,212.16,339.34,59.959,1471216503,"274151322000083","219011344069620",27.79,32.60,0,332.13,348.96,13.8,11.4,0.088,777524.5,777524.5,3174,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216518,878279.00
08/14/2016 19:15,2,0.479,ACTIVE,212.61,337.54,59.965,1471216503,"274151322000076","219011344069620",27.67,32.00,0,330.93,349.26,13.4,11.0,0.084,829341.7,829341.7,3177,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216519,878280.00
08/14/2016 19:15,2,0.605,ACTIVE,213.06,340.55,59.944,1471216503,"201051344000868","219011344069620",27.73,27.30,0,331.83,356.78,17.0,14.5,0.115,513213.3,513213.3,3197,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216520,878281.00
08/14/2016 19:15,2,0.422,ACTIVE,212.16,336.94,59.981,1471216503,"274151322000095","219011344069620",27.85,32.60,0,329.43,349.56,11.9,9.6,0.071,820955.0,820955.0,3182,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216521,878282.00
08/14/2016 19:15,2,0.578,ACTIVE,213.06,342.05,59.970,1471216503,"201051344000988","219011344069620",27.73,27.30,0,332.43,353.77,16.3,13.8,0.119,509005.6,509005.6,3204,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216522,878283.00
08/14/2016 19:15,2,0.611,ACTIVE,213.29,338.44,60.007,1471216503,"201051344001025","219011344069620",28.07,28.30,0,330.93,356.48,17.4,14.9,0.128,523553.8,523553.8,3194,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216523,878284.00
08/14/2016 19:15,2,0.611,ACTIVE,213.06,340.55,59.938,1471216503,"201051344000458","219011344069620",27.95,28.50,0,333.33,357.68,17.4,14.8,0.124,520635.4,520635.4,3193,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216524,878285.00
08/14/2016 19:15,2,0.604,ACTIVE,213.74,342.05,59.944,1471216503,"201051344000853","219011344069620",27.65,27.80,0,335.14,358.88,16.9,14.4,0.124,519768.9,519768.9,3194,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216525,878286.00
08/14/2016 19:15,2,0.555,ACTIVE,213.51,339.65,59.970,1471216503,"201051344000685","219011344069620",27.85,28.30,0,331.53,356.48,15.7,13.2,0.115,523321.0,523321.0,3205,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216526,878287.00
08/14/2016 19:15,2,0.596,ACTIVE,213.29,339.34,59.965,1471216503,"201051344000917","219011344069620",27.83,29.30,0,330.63,356.18,16.8,14.3,0.115,520246.9,520246.9,3209,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216527,878288.00
08/14/2016 19:15,2,0.504,ACTIVE,213.51,338.44,59.965,1471216503,"201051344001145","219011344069620",25.35,27.50,0,332.13,356.78,13.0,10.6,0.080,525473.2,525473.2,3210,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216528,878289.00
08/14/2016 19:15,2,0.586,ACTIVE,213.51,339.65,59.970,1471216503,"201051344000651","219011344069620",27.69,27.80,0,331.23,356.18,16.4,14.0,0.119,518290.5,518290.5,3190,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216529,878290.00
08/14/2016 19:15,2,0.416,ACTIVE,211.70,338.74,59.975,1471216503,"274151322000088","219011344069620",26.52,30.80,0,331.23,346.86,11.2,8.9,0.071,749164.0,749164.0,3168,0,0,0,L,1151911521,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216530,878291.00
08/14/2016 19:15,2,0.314,ACTIVE,212.61,394.95,59.954,1471216503,"274151322000068","219011344069620",37.19,34.00,0,334.54,415.39,11.9,9.6,0.062,642742.5,642742.5,3219,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216530,878292.00
08/14/2016 19:15,2,0.625,ACTIVE,213.06,337.84,59.991,1471216503,"201051344001135","219011344069620",27.45,27.80,0,331.23,355.28,17.4,14.9,0.115,514419.4,514419.4,3190,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216531,878293.00
08/14/2016 19:15,2,0.596,ACTIVE,212.83,340.25,59.970,1471216503,"201051344000594","219011344069620",28.17,29.80,0,331.53,356.48,17.0,14.5,0.119,525051.9,525051.9,3196,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216532,878294.00
08/14/2016 19:15,2,0.553,ACTIVE,213.29,338.14,59.965,1471216503,"201051344001203","219011344069620",28.27,28.80,0,332.13,355.88,15.8,13.4,0.106,522319.7,522319.7,3202,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216533,878295.00
08/14/2016 19:15,2,0.436,ACTIVE,212.16,337.84,59.965,1471216503,"274151322000054","219011344069620",26.88,30.80,0,331.53,347.76,11.9,9.5,0.057,764728.1,764728.1,3165,0,0,0,L,1151911521,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216534,878296.00
08/14/2016 19:15,2,0.600,ACTIVE,213.29,339.65,59.970,1471216503,"201051344000867","219011344069620",28.07,28.30,0,331.83,357.38,17.1,14.5,0.110,512314.1,512314.1,3193,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216535,878297.00
08/14/2016 19:15,2,0.502,ACTIVE,213.29,338.74,59.970,1471216503,"201051344001093","219011344069620",27.99,28.00,0,332.13,353.17,14.2,11.8,0.084,519658.5,519658.5,3210,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216536,878298.00
08/14/2016 19:15,2,0.574,ACTIVE,213.06,340.25,59.965,1471216503,"201051344000900","219011344069620",27.79,27.50,0,332.73,356.78,16.2,13.7,0.115,528690.1,528690.1,3207,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216537,878299.00
08/14/2016 19:15,2,0.584,ACTIVE,213.51,340.55,59.975,1471216503,"201051344000648","219011344069620",27.93,27.30,0,333.63,357.68,16.6,14.1,0.115,518343.6,518343.6,3191,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216538,878300.00
08/14/2016 19:15,2,0.602,ACTIVE,213.29,340.55,59.965,1471216503,"201051344000569","219011344069620",27.97,28.30,0,333.93,356.48,17.1,14.5,0.124,529041.5,529041.5,3194,0,0,0,L,1122011218,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216539,878301.00
08/14/2016 19:15,2,0.629,ACTIVE,213.29,340.25,59.959,1471216503,"201051344000983","219011344069620",27.99,28.00,0,331.83,357.68,17.9,15.3,0.124,521203.0,521203.0,3190,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216540,878302.00
08/14/2016 19:15,2,0.588,ACTIVE,213.06,340.25,59.975,1471216503,"201051344001158","219011344069620",27.69,28.00,0,332.73,357.08,16.5,14.0,0.124,513739.0,513739.0,3198,0,0,0,L,1122011218,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216541,878303.00
08/14/2016 19:15,2,0.574,ACTIVE,213.51,340.85,59.970,1471216503,"201051344000576","219011344069620",27.61,27.00,0,333.33,357.38,16.1,13.6,0.110,521083.8,521083.8,3197,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216541,878304.00
08/14/2016 19:15,2,0.389,ACTIVE,212.16,337.24,59.959,1471216503,"274151322000087","219011344069620",26.36,36.50,0,332.73,344.76,10.4,8.1,0.044,737311.5,737311.5,3209,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471216543,878305.00
08/14/2016 19:30,2,0.436,ACTIVE,213.51,338.14,59.981,1471217404,"201051344000645","219011344069620",23.68,27.00,0,332.73,349.56,10.4,8.2,0.062,520630.9,520630.9,3196,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217405,878306.00
08/14/2016 19:30,2,0.350,ACTIVE,212.38,336.64,59.975,1471217404,"274151322000085","219011344069620",26.28,30.00,0,333.33,342.65,9.3,7.1,0.053,765042.1,765042.1,3165,0,0,0,L,1151911521,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217406,878307.00
08/14/2016 19:30,2,0.443,ACTIVE,213.29,339.65,60.018,1471217404,"201051344000633","219011344069620",23.76,27.50,0,332.13,351.37,10.7,8.4,0.062,512119.9,512119.9,3191,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217407,878308.00
08/14/2016 19:30,2,0.426,ACTIVE,212.83,339.04,59.975,1471217404,"201051344000469","219011344069620",25.90,26.30,0,331.23,349.26,11.2,8.9,0.066,514346.6,514346.6,3206,0,0,0,L,1122011218,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217408,878309.00
08/14/2016 19:30,2,0.449,ACTIVE,212.61,336.94,59.981,1471217404,"201051344000646","219011344069620",22.86,27.50,0,329.13,347.16,10.4,8.1,0.057,515539.9,515539.9,3192,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217409,878310.00
08/14/2016 19:30,2,0.381,ACTIVE,212.16,338.14,59.975,1471217404,"274151322000052","219011344069620",26.56,31.30,0,331.23,343.55,10.3,8.0,0.049,784618.9,784618.9,3165,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217410,878311.00
08/14/2016 19:30,2,0.477,ACTIVE,213.06,338.14,59.970,1471217404,"201051344000585","219011344069620",27.75,27.30,0,331.23,348.96,13.4,11.1,0.075,524591.2,524591.2,3187,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217411,878312.00
08/14/2016 19:30,2,0.381,ACTIVE,212.83,335.74,59.970,1471217404,"201051344001230","219011344069620",27.45,27.00,0,328.52,345.06,10.6,8.3,0.053,518837.9,518837.9,3209,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217412,878313.00
08/14/2016 19:30,2,0.398,ACTIVE,213.29,337.54,59.959,1471217404,"201051344000582","219011344069620",26.90,27.50,0,330.63,347.76,10.9,8.6,0.062,511636.8,511636.8,3192,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217413,878314.00
08/14/2016 19:30,2,0.436,ACTIVE,212.61,336.34,59.970,1471217404,"201051344000955","219011344069620",26.42,28.00,0,329.43,345.66,11.7,9.4,0.066,525259.5,525259.5,3199,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217413,878315.00
08/14/2016 19:30,2,0.223,ACTIVE,212.38,383.53,59.970,1471217404,"274151322000094","219011344069620",35.96,32.40,0,334.54,405.77,8.2,5.9,0.049,642526.6,642526.6,3224,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217414,878316.00
08/14/2016 19:30,2,0.447,ACTIVE,212.83,337.84,59.981,1471217404,"201051344000579","219011344069620",27.69,28.50,0,332.43,349.26,12.5,10.2,0.066,528633.9,528633.9,3204,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217415,878317.00
08/14/2016 19:30,2,0.406,ACTIVE,212.83,336.04,59.975,1471217404,"201051344000890","219011344069620",27.57,28.50,0,330.03,347.76,11.4,9.1,0.062,522502.9,522502.9,3193,0,0,0,L,1122011218,0,122.23,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217416,878318.00
08/14/2016 19:30,2,0.410,ACTIVE,213.06,336.94,59.975,1471217404,"201051344000438","219011344069620",26.56,27.80,0,331.83,348.06,11.1,8.8,0.062,524069.9,524069.9,3200,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217417,878319.00
08/14/2016 19:30,2,0.418,ACTIVE,212.83,336.94,59.965,1471217404,"201051344000417","219011344069620",27.67,28.30,0,329.73,348.06,11.7,9.4,0.057,515564.1,515564.1,3195,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217418,878320.00
08/14/2016 19:30,2,0.361,ACTIVE,212.16,339.34,59.970,1471217404,"274151322000083","219011344069620",26.46,31.50,0,331.83,344.15,9.7,7.4,0.057,777526.7,777526.7,3175,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217419,878321.00
08/14/2016 19:30,2,0.375,ACTIVE,212.83,339.04,59.954,1471217404,"274151322000076","219011344069620",27.39,30.50,0,333.63,344.15,10.4,8.2,0.062,829343.9,829343.9,3178,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217420,878322.00
08/14/2016 19:30,2,0.428,ACTIVE,212.83,337.84,59.959,1471217404,"201051344000868","219011344069620",27.02,26.50,0,331.83,349.86,11.7,9.4,0.066,513216.2,513216.2,3198,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217421,878323.00
08/14/2016 19:30,2,0.363,ACTIVE,212.16,339.65,59.959,1471217404,"274151322000095","219011344069620",27.10,31.30,0,331.53,342.65,10.0,7.7,0.057,820957.2,820957.2,3183,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217422,878324.00
08/14/2016 19:30,2,0.418,ACTIVE,212.83,339.95,59.949,1471217404,"201051344000988","219011344069620",22.58,27.00,0,332.43,350.77,9.6,7.3,0.062,509008.2,509008.2,3205,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217422,878325.00
08/14/2016 19:30,2,0.434,ACTIVE,212.83,336.04,59.959,1471217404,"201051344001025","219011344069620",22.26,27.00,0,331.23,348.36,9.8,7.6,0.057,523556.5,523556.5,3195,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217423,878326.00
08/14/2016 19:30,2,0.447,ACTIVE,213.06,338.44,59.970,1471217404,"201051344000458","219011344069620",23.36,27.80,0,332.73,350.17,10.6,8.3,0.062,520638.2,520638.2,3194,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217424,878327.00
08/14/2016 19:30,2,0.404,ACTIVE,213.29,339.04,59.954,1471217404,"201051344000853","219011344069620",27.63,27.30,0,333.93,350.77,11.4,9.1,0.062,519771.6,519771.6,3195,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217425,878328.00
08/14/2016 19:30,2,0.367,ACTIVE,213.29,337.84,59.981,1471217404,"201051344000685","219011344069620",27.61,27.30,0,330.33,348.06,10.3,8.0,0.066,523323.6,523323.6,3206,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217426,878329.00
08/14/2016 19:30,2,0.395,ACTIVE,213.06,337.54,59.965,1471217404,"201051344000917","219011344069620",26.72,28.30,0,330.93,348.06,10.7,8.4,0.053,520249.6,520249.6,3210,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217427,878330.00
08/14/2016 19:30,2,0.393,ACTIVE,213.06,337.54,59.975,1471217404,"201051344001145","219011344069620",27.10,26.50,0,331.23,345.66,10.8,8.5,0.057,525475.3,525475.3,3211,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217428,878331.00
08/14/2016 19:30,2,0.408,ACTIVE,213.06,337.54,59.965,1471217404,"201051344000651","219011344069620",26.50,26.80,0,331.53,348.06,11.0,8.7,0.066,518293.2,518293.2,3191,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217429,878332.00
08/14/2016 19:30,2,0.336,ACTIVE,211.70,335.74,59.922,1471217404,"274151322000088","219011344069620",26.04,29.50,0,331.53,342.95,8.9,6.7,0.035,749165.8,749165.8,3169,0,0,0,L,1151911521,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217430,878333.00
08/14/2016 19:30,2,0.242,ACTIVE,212.83,388.04,59.949,1471217404,"274151322000068","219011344069620",36.42,32.80,0,334.54,407.57,8.9,6.6,0.044,642744.4,642744.4,3220,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217430,878334.00
08/14/2016 19:30,2,0.438,ACTIVE,212.61,336.34,59.981,1471217404,"201051344001135","219011344069620",27.04,26.50,0,329.43,347.16,12.0,9.7,0.071,514422.4,514422.4,3191,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217431,878335.00
08/14/2016 19:30,2,0.443,ACTIVE,212.61,337.84,59.959,1471217404,"201051344000594","219011344069620",22.19,28.50,0,331.23,348.96,10.0,7.7,0.062,525054.6,525054.6,3197,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217432,878336.00
08/14/2016 19:30,2,0.400,ACTIVE,213.06,336.34,59.933,1471217404,"201051344001203","219011344069620",27.15,27.50,0,330.93,348.06,11.1,8.7,0.062,522322.2,522322.2,3203,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217433,878337.00
08/14/2016 19:30,2,0.355,ACTIVE,212.16,338.74,59.959,1471217404,"274151322000054","219011344069620",26.00,29.80,0,331.23,343.25,9.4,7.1,0.053,764730.0,764730.0,3166,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217434,878338.00
08/14/2016 19:30,2,0.455,ACTIVE,213.06,337.24,59.965,1471217404,"201051344000867","219011344069620",22.44,27.30,0,331.83,348.96,10.3,8.0,0.057,512316.9,512316.9,3194,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217435,878339.00
