ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 19:30,2,0.387,ACTIVE,213.06,337.54,59.965,1471217404,"201051344001093","219011344069620",27.57,27.00,0,331.53,345.36,10.8,8.5,0.057,519660.9,519660.9,3211,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217436,878340.00
08/14/2016 19:30,2,0.385,ACTIVE,212.83,338.44,59.975,1471217404,"201051344000900","219011344069620",27.55,27.00,0,331.23,348.66,10.8,8.5,0.062,528692.7,528692.7,3208,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217437,878341.00
08/14/2016 19:30,2,0.451,ACTIVE,213.29,338.44,59.975,1471217404,"201051344000648","219011344069620",22.64,26.50,0,332.13,349.56,10.4,8.1,0.062,518346.2,518346.2,3192,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217438,878342.00
08/14/2016 19:30,2,0.408,ACTIVE,213.06,338.44,59.970,1471217404,"201051344000569","219011344069620",27.97,27.80,0,331.83,349.26,11.6,9.3,0.066,529044.4,529044.4,3195,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217439,878343.00
08/14/2016 19:30,2,0.465,ACTIVE,213.06,338.14,59.965,1471217404,"201051344000983","219011344069620",22.40,27.50,0,332.73,349.86,10.6,8.3,0.062,521205.8,521205.8,3191,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217440,878344.00
08/14/2016 19:30,2,0.436,ACTIVE,212.83,338.14,59.938,1471217404,"201051344001158","219011344069620",22.40,27.50,0,331.83,349.86,9.9,7.6,0.062,513741.6,513741.6,3199,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217441,878345.00
08/14/2016 19:30,2,0.408,ACTIVE,213.51,339.65,59.975,1471217404,"201051344000576","219011344069620",26.88,26.30,0,332.73,349.56,11.1,8.8,0.066,521086.5,521086.5,3198,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217442,878346.00
08/14/2016 19:30,2,0.354,ACTIVE,212.38,337.24,60.002,1471217404,"274151322000087","219011344069620",26.24,34.80,0,332.13,342.95,9.4,7.2,0.049,737313.5,737313.5,3210,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471217443,878347.00
08/14/2016 19:45,2,0.365,ACTIVE,213.51,339.04,60.002,1471218303,"201051344000645","219011344069620",27.08,26.50,0,332.43,345.36,10.0,7.7,0.053,520632.7,520632.7,3197,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218304,878348.00
08/14/2016 19:45,2,0.312,ACTIVE,212.61,337.54,60.007,1471218303,"274151322000085","219011344069620",26.06,29.00,0,334.24,342.35,8.2,6.0,0.040,765043.8,765043.8,3166,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218305,878349.00
08/14/2016 19:45,2,0.373,ACTIVE,213.51,340.85,60.012,1471218303,"201051344000633","219011344069620",27.23,26.80,0,330.93,346.86,10.3,8.1,0.053,512122.0,512122.0,3192,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218306,878350.00
08/14/2016 19:45,2,0.369,ACTIVE,213.06,338.44,60.007,1471218303,"201051344000469","219011344069620",27.65,26.30,0,330.03,345.66,10.3,8.1,0.049,514348.8,514348.8,3207,0,0,0,L,1122011218,0,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218307,878351.00
08/14/2016 19:45,2,0.395,ACTIVE,213.06,337.24,60.007,1471218303,"201051344000646","219011344069620",26.42,26.80,0,329.13,342.95,10.6,8.3,0.053,515542.0,515542.0,3193,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218308,878352.00
08/14/2016 19:45,2,0.342,ACTIVE,212.38,337.84,59.996,1471218303,"274151322000052","219011344069620",26.84,30.50,0,333.33,342.95,9.3,7.0,0.049,784620.8,784620.8,3166,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218309,878353.00
08/14/2016 19:45,2,0.404,ACTIVE,213.51,337.24,60.023,1471218303,"201051344000585","219011344069620",27.87,26.80,0,330.63,344.45,11.5,9.1,0.053,524593.6,524593.6,3188,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218310,878354.00
08/14/2016 19:45,2,0.348,ACTIVE,213.29,336.04,60.018,1471218303,"201051344001230","219011344069620",27.21,26.30,0,329.13,342.05,9.6,7.4,0.049,518839.9,518839.9,3210,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218311,878355.00
08/14/2016 19:45,2,0.355,ACTIVE,213.74,338.14,60.002,1471218303,"201051344000582","219011344069620",26.78,26.50,0,330.33,343.85,9.7,7.4,0.049,511638.8,511638.8,3193,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218311,878356.00
08/14/2016 19:45,2,0.389,ACTIVE,212.83,336.94,59.996,1471218303,"201051344000955","219011344069620",27.69,27.00,0,329.43,343.25,10.9,8.6,0.057,525261.7,525261.7,3200,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218313,878357.00
08/14/2016 19:45,2,0.195,ACTIVE,212.61,379.02,59.991,1471218303,"274151322000094","219011344069620",35.54,31.50,0,334.54,402.16,7.1,4.9,0.035,642527.9,642527.9,3225,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218313,878358.00
08/14/2016 19:45,2,0.406,ACTIVE,213.29,338.14,60.018,1471218303,"201051344000579","219011344069620",27.37,28.30,0,331.23,345.36,11.3,9.0,0.053,528636.3,528636.3,3205,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218314,878359.00
08/14/2016 19:45,2,0.371,ACTIVE,213.06,336.34,60.007,1471218303,"201051344000890","219011344069620",27.57,27.50,0,330.03,342.65,10.4,8.1,0.053,522505.1,522505.1,3194,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218315,878360.00
08/14/2016 19:45,2,0.361,ACTIVE,213.51,336.94,60.002,1471218303,"201051344000438","219011344069620",28.03,26.80,0,330.33,344.15,10.3,8.0,0.057,524072.0,524072.0,3201,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218316,878361.00
08/14/2016 19:45,2,0.383,ACTIVE,213.29,337.24,60.007,1471218303,"201051344000417","219011344069620",27.77,27.30,0,330.03,343.85,10.8,8.5,0.053,515566.3,515566.3,3196,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218317,878362.00
08/14/2016 19:45,2,0.320,ACTIVE,212.61,336.94,59.986,1471218303,"274151322000083","219011344069620",26.16,30.50,0,333.33,342.65,8.5,6.3,0.049,777528.4,777528.4,3176,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218318,878363.00
08/14/2016 19:45,2,0.338,ACTIVE,213.29,338.74,60.007,1471218303,"274151322000076","219011344069620",27.39,30.00,0,334.84,343.25,9.4,7.1,0.053,829345.8,829345.8,3179,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218319,878364.00
08/14/2016 19:45,2,0.381,ACTIVE,213.06,338.14,60.002,1471218303,"201051344000868","219011344069620",27.27,25.80,0,331.53,345.06,10.5,8.2,0.057,513218.4,513218.4,3199,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218320,878365.00
08/14/2016 19:45,2,0.324,ACTIVE,212.38,337.84,60.002,1471218303,"274151322000095","219011344069620",26.72,30.00,0,333.33,342.35,8.8,6.5,0.049,820958.9,820958.9,3184,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218321,878366.00
08/14/2016 19:45,2,0.354,ACTIVE,213.06,339.65,60.002,1471218303,"201051344000988","219011344069620",26.70,27.00,0,330.93,346.26,9.6,7.4,0.062,509010.1,509010.1,3206,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218322,878367.00
08/14/2016 19:45,2,0.373,ACTIVE,213.29,336.34,59.996,1471218303,"201051344001025","219011344069620",26.54,26.30,0,330.63,342.95,10.1,7.8,0.053,523558.5,523558.5,3196,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218322,878368.00
08/14/2016 19:45,2,0.379,ACTIVE,213.06,337.84,59.996,1471218303,"201051344000458","219011344069620",26.90,27.50,0,331.23,344.45,10.4,8.1,0.057,520640.3,520640.3,3195,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218324,878369.00
08/14/2016 19:45,2,0.361,ACTIVE,213.74,339.65,60.002,1471218303,"201051344000853","219011344069620",27.67,27.00,0,333.33,345.66,10.1,7.8,0.053,519773.6,519773.6,3196,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218324,878370.00
08/14/2016 19:45,2,0.346,ACTIVE,213.51,338.14,60.007,1471218303,"201051344000685","219011344069620",26.40,26.30,0,329.73,345.06,9.2,7.0,0.057,523325.4,523325.4,3207,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218325,878371.00
08/14/2016 19:45,2,0.342,ACTIVE,213.29,337.24,60.007,1471218303,"201051344000917","219011344069620",27.45,27.30,0,330.03,343.55,9.5,7.3,0.049,520251.6,520251.6,3211,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218326,878372.00
08/14/2016 19:45,2,0.350,ACTIVE,213.51,337.54,59.996,1471218303,"201051344001145","219011344069620",27.14,25.80,0,330.93,343.25,9.7,7.4,0.049,525477.2,525477.2,3212,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218327,878373.00
08/14/2016 19:45,2,0.354,ACTIVE,213.51,337.24,59.991,1471218303,"201051344000651","219011344069620",27.45,26.00,0,330.33,344.76,9.9,7.6,0.049,518295.2,518295.2,3192,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218328,878374.00
08/14/2016 19:45,2,0.301,ACTIVE,212.16,338.44,60.028,1471218303,"274151322000088","219011344069620",25.94,29.00,0,333.03,342.35,7.9,5.7,0.044,749167.3,749167.3,3170,0,0,0,L,1151911521,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218329,878375.00
08/14/2016 19:45,2,0.215,ACTIVE,213.06,385.03,59.981,1471218303,"274151322000068","219011344069620",36.16,32.00,0,335.74,398.86,7.9,5.7,0.031,642745.9,642745.9,3221,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218330,878376.00
08/14/2016 19:45,2,0.396,ACTIVE,213.06,336.04,60.002,1471218303,"201051344001135","219011344069620",27.73,26.00,0,329.43,343.55,11.1,8.8,0.057,514424.6,514424.6,3192,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218331,878377.00
08/14/2016 19:45,2,0.369,ACTIVE,212.83,338.44,60.012,1471218303,"201051344000594","219011344069620",27.43,27.50,0,330.33,343.85,10.3,8.0,0.053,525056.7,525056.7,3198,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218332,878378.00
08/14/2016 19:45,2,0.361,ACTIVE,213.29,336.94,60.002,1471218303,"201051344001203","219011344069620",27.43,26.50,0,329.73,344.45,10.1,7.8,0.057,522324.2,522324.2,3204,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218333,878379.00
08/14/2016 19:45,2,0.312,ACTIVE,212.38,338.44,60.007,1471218303,"274151322000054","219011344069620",26.58,29.30,0,333.33,342.35,8.4,6.2,0.040,764731.7,764731.7,3167,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218333,878380.00
08/14/2016 19:45,2,0.383,ACTIVE,213.29,337.84,59.996,1471218303,"201051344000867","219011344069620",27.04,26.80,0,331.23,344.45,10.6,8.3,0.049,512319.0,512319.0,3195,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218334,878381.00
08/14/2016 19:45,2,0.355,ACTIVE,213.29,337.24,59.975,1471218303,"201051344001093","219011344069620",27.25,26.50,0,330.63,343.25,9.9,7.6,0.044,519662.9,519662.9,3212,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218335,878382.00
08/14/2016 19:45,2,0.342,ACTIVE,212.83,338.74,59.986,1471218303,"201051344000900","219011344069620",27.39,26.80,0,331.23,344.15,9.5,7.3,0.057,528694.7,528694.7,3209,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218336,878383.00
08/14/2016 19:45,2,0.381,ACTIVE,213.29,338.44,59.981,1471218303,"201051344000648","219011344069620",27.00,26.00,0,331.83,345.06,10.4,8.2,0.053,518348.3,518348.3,3193,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218337,878384.00
08/14/2016 19:45,2,0.367,ACTIVE,213.06,338.74,59.991,1471218303,"201051344000569","219011344069620",27.55,27.50,0,332.73,345.06,10.3,8.0,0.057,529046.6,529046.6,3196,0,0,0,L,1122011218,0,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218338,878385.00
08/14/2016 19:45,2,0.385,ACTIVE,213.29,338.44,60.007,1471218303,"201051344000983","219011344069620",27.85,27.30,0,331.83,344.15,10.9,8.6,0.057,521208.0,521208.0,3192,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218339,878386.00
08/14/2016 19:45,2,0.363,ACTIVE,213.06,338.44,59.975,1471218303,"201051344001158","219011344069620",27.08,27.30,0,332.13,345.06,10.0,7.7,0.057,513743.6,513743.6,3200,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218340,878387.00
08/14/2016 19:45,2,0.365,ACTIVE,213.51,339.65,59.996,1471218303,"201051344000576","219011344069620",26.84,26.00,0,332.43,346.26,9.9,7.7,0.057,521088.5,521088.5,3199,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218341,878388.00
08/14/2016 19:45,2,0.318,ACTIVE,212.38,336.34,59.996,1471218303,"274151322000087","219011344069620",25.90,33.30,0,333.03,342.95,8.3,6.1,0.027,737315.1,737315.1,3211,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471218342,878389.00
08/14/2016 20:00,2,0.311,ACTIVE,213.74,338.44,59.970,1471219203,"201051344000645","219011344069620",26.82,26.30,0,332.73,345.36,8.5,6.2,0.040,520634.5,520634.5,3198,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219205,878390.00
08/14/2016 20:00,2,0.260,ACTIVE,213.06,337.24,59.965,1471219203,"274151322000085","219011344069620",26.12,28.50,0,334.24,342.35,6.9,4.7,0.040,765045.1,765045.1,3167,0,0,0,L,1151911521,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219206,878391.00
08/14/2016 20:00,2,0.324,ACTIVE,213.96,339.34,59.959,1471219203,"201051344000633","219011344069620",27.08,26.30,0,331.83,347.16,8.9,6.7,0.049,512123.8,512123.8,3193,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219207,878392.00
08/14/2016 20:00,2,0.330,ACTIVE,213.29,338.14,59.959,1471219203,"201051344000469","219011344069620",27.00,25.80,0,330.93,344.45,9.1,6.8,0.049,514350.6,514350.6,3208,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219208,878393.00
08/14/2016 20:00,2,0.344,ACTIVE,213.06,336.34,59.965,1471219203,"201051344000646","219011344069620",27.25,26.30,0,330.33,342.95,9.5,7.3,0.049,515543.9,515543.9,3194,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219208,878394.00
08/14/2016 20:00,2,0.295,ACTIVE,212.61,338.44,59.933,1471219203,"274151322000052","219011344069620",26.64,29.80,0,333.63,342.65,8.0,5.8,0.044,784622.4,784622.4,3167,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219209,878395.00
08/14/2016 20:00,2,0.365,ACTIVE,213.51,337.24,59.959,1471219203,"201051344000585","219011344069620",27.43,26.00,0,330.63,343.55,10.2,7.9,0.044,524595.7,524595.7,3189,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219210,878396.00
08/14/2016 20:00,2,0.309,ACTIVE,213.29,335.74,59.954,1471219203,"201051344001230","219011344069620",27.10,25.50,0,329.13,341.75,8.5,6.2,0.040,518841.5,518841.5,3211,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219211,878397.00
08/14/2016 20:00,2,0.314,ACTIVE,213.96,336.94,59.975,1471219203,"201051344000582","219011344069620",26.74,25.80,0,331.53,342.65,8.5,6.3,0.040,511640.5,511640.5,3194,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219212,878398.00
08/14/2016 20:00,2,0.352,ACTIVE,213.06,335.74,59.970,1471219203,"201051344000955","219011344069620",27.15,26.30,0,329.73,343.55,9.7,7.5,0.049,525263.7,525263.7,3201,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219213,878399.00
08/14/2016 20:00,2,0.164,ACTIVE,213.06,367.00,59.965,1471219203,"274151322000094","219011344069620",34.29,30.50,0,334.84,393.15,5.7,3.6,0.027,642529.0,642529.0,3226,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219214,878400.00
08/14/2016 20:00,2,0.359,ACTIVE,213.29,337.54,59.975,1471219203,"201051344000579","219011344069620",27.37,28.00,0,332.73,344.15,10.0,7.7,0.044,528638.4,528638.4,3206,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219215,878401.00
08/14/2016 20:00,2,0.334,ACTIVE,213.29,336.04,59.959,1471219203,"201051344000890","219011344069620",27.33,26.50,0,330.03,343.25,9.3,7.0,0.044,522506.9,522506.9,3195,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219216,878402.00
08/14/2016 20:00,2,0.338,ACTIVE,213.51,336.34,59.965,1471219203,"201051344000438","219011344069620",26.82,26.00,0,330.93,343.85,9.2,7.0,0.040,524073.9,524073.9,3202,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219217,878403.00
08/14/2016 20:00,2,0.348,ACTIVE,213.51,335.74,59.954,1471219203,"201051344000417","219011344069620",27.51,26.50,0,331.23,343.55,9.7,7.5,0.044,515568.3,515568.3,3197,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219218,878404.00
08/14/2016 20:00,2,0.264,ACTIVE,212.83,338.44,59.959,1471219203,"274151322000083","219011344069620",26.42,29.50,0,333.33,342.35,7.1,4.9,0.040,777529.8,777529.8,3177,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219219,878405.00
08/14/2016 20:00,2,0.291,ACTIVE,213.29,337.24,59.970,1471219203,"274151322000076","219011344069620",26.84,29.30,0,334.84,342.65,7.9,5.7,0.040,829347.4,829347.4,3180,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219219,878406.00
08/14/2016 20:00,2,0.328,ACTIVE,213.06,337.84,59.965,1471219203,"201051344000868","219011344069620",27.37,25.50,0,331.53,344.76,9.2,6.9,0.044,513220.2,513220.2,3200,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219220,878407.00
08/14/2016 20:00,2,0.264,ACTIVE,212.83,337.84,59.975,1471219203,"274151322000095","219011344069620",27.00,29.00,0,333.33,341.45,7.2,5.0,0.035,820960.4,820960.4,3185,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219221,878408.00
08/14/2016 20:00,2,0.303,ACTIVE,213.29,338.74,59.970,1471219203,"201051344000988","219011344069620",26.76,26.80,0,331.23,346.26,8.3,6.1,0.040,509011.7,509011.7,3207,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219222,878409.00
08/14/2016 20:00,2,0.318,ACTIVE,213.29,335.14,59.970,1471219203,"201051344001025","219011344069620",27.55,25.50,0,330.63,343.25,8.9,6.7,0.044,523560.3,523560.3,3197,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219223,878410.00
08/14/2016 20:00,2,0.334,ACTIVE,213.29,336.94,59.975,1471219203,"201051344000458","219011344069620",26.60,27.50,0,332.13,344.45,9.0,6.8,0.044,520642.2,520642.2,3196,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219225,878411.00
08/14/2016 20:00,2,0.314,ACTIVE,213.74,338.74,59.975,1471219203,"201051344000853","219011344069620",27.39,27.00,0,333.63,345.66,8.8,6.6,0.049,519775.4,519775.4,3197,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219225,878412.00
08/14/2016 20:00,2,0.297,ACTIVE,213.74,337.24,59.933,1471219203,"201051344000685","219011344069620",26.56,25.50,0,331.83,344.15,8.0,5.8,0.044,523327.0,523327.0,3208,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219226,878413.00
08/14/2016 20:00,2,0.307,ACTIVE,213.29,336.34,60.002,1471219203,"201051344000917","219011344069620",27.06,26.80,0,329.73,343.25,8.4,6.2,0.040,520253.3,520253.3,3212,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219227,878414.00
08/14/2016 20:00,2,0.301,ACTIVE,213.51,336.64,59.965,1471219203,"201051344001145","219011344069620",27.77,25.30,0,331.23,343.25,8.5,6.3,0.035,525478.9,525478.9,3213,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219228,878415.00
08/14/2016 20:00,2,0.320,ACTIVE,213.51,336.94,59.959,1471219203,"201051344000651","219011344069620",26.90,25.30,0,330.93,343.55,8.8,6.6,0.044,518297.0,518297.0,3193,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219229,878416.00
08/14/2016 20:00,2,0.258,ACTIVE,212.38,337.24,59.981,1471219203,"274151322000088","219011344069620",25.41,28.30,0,332.73,342.65,6.6,4.5,0.031,749168.6,749168.6,3171,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219230,878417.00
08/14/2016 20:00,2,0.184,ACTIVE,213.51,381.73,59.959,1471219203,"274151322000068","219011344069620",35.88,31.30,0,334.84,398.56,6.7,4.5,0.027,642747.2,642747.2,3222,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219231,878418.00
08/14/2016 20:00,2,0.361,ACTIVE,213.06,335.44,59.959,1471219203,"201051344001135","219011344069620",27.17,25.50,0,330.63,342.65,10.0,7.7,0.049,514426.7,514426.7,3193,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219232,878419.00
08/14/2016 20:00,2,0.320,ACTIVE,213.06,337.24,59.965,1471219203,"201051344000594","219011344069620",27.43,27.30,0,331.53,344.76,9.0,6.7,0.040,525058.5,525058.5,3199,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219233,878420.00
08/14/2016 20:00,2,0.322,ACTIVE,213.29,335.44,59.970,1471219203,"201051344001203","219011344069620",27.08,26.00,0,330.93,343.85,8.9,6.6,0.044,522326.0,522326.0,3205,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219234,878421.00
08/14/2016 20:00,2,0.264,ACTIVE,212.61,337.24,59.954,1471219203,"274151322000054","219011344069620",26.42,28.50,0,333.33,342.05,7.1,4.9,0.035,764733.1,764733.1,3168,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219235,878422.00
08/14/2016 20:00,2,0.332,ACTIVE,213.51,337.24,59.965,1471219203,"201051344000867","219011344069620",27.15,26.50,0,331.83,344.45,9.2,6.9,0.040,512320.9,512320.9,3196,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219235,878423.00
08/14/2016 20:00,2,0.314,ACTIVE,213.29,335.74,59.975,1471219203,"201051344001093","219011344069620",27.27,26.00,0,330.63,343.25,8.7,6.5,0.035,519664.7,519664.7,3213,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219237,878424.00
08/14/2016 20:00,2,0.303,ACTIVE,213.06,338.44,59.949,1471219203,"201051344000900","219011344069620",26.16,26.50,0,331.83,344.45,8.0,5.8,0.040,528696.3,528696.3,3210,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219238,878425.00
08/14/2016 20:00,2,0.332,ACTIVE,213.51,338.14,59.975,1471219203,"201051344000648","219011344069620",26.42,25.80,0,332.73,344.76,8.9,6.7,0.040,518350.2,518350.2,3194,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219238,878426.00
08/14/2016 20:00,2,0.334,ACTIVE,213.29,337.54,59.981,1471219203,"201051344000569","219011344069620",26.78,27.50,0,332.13,345.36,9.1,6.8,0.040,529048.4,529048.4,3197,0,0,0,L,1122011218,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219239,878427.00
08/14/2016 20:00,2,0.340,ACTIVE,213.29,337.24,59.965,1471219203,"201051344000983","219011344069620",27.69,27.30,0,332.13,344.76,9.5,7.3,0.049,521209.9,521209.9,3193,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219240,878428.00
08/14/2016 20:00,2,0.316,ACTIVE,213.29,337.54,60.007,1471219203,"201051344001158","219011344069620",27.08,27.00,0,331.83,344.45,8.7,6.5,0.044,513745.4,513745.4,3201,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219241,878429.00
08/14/2016 20:00,2,0.312,ACTIVE,213.74,338.44,59.965,1471219203,"201051344000576","219011344069620",26.74,25.80,0,332.73,345.66,8.5,6.3,0.040,521090.3,521090.3,3200,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219242,878430.00
08/14/2016 20:00,2,0.260,ACTIVE,212.83,338.44,59.970,1471219203,"274151322000087","219011344069620",26.50,32.20,0,333.63,342.95,7.0,4.8,0.031,737316.5,737316.5,3212,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471219243,878431.00
08/14/2016 20:15,2,0.260,ACTIVE,213.96,337.84,60.007,1471220103,"201051344000645","219011344069620",26.88,26.00,0,332.73,344.76,7.1,5.0,0.035,520635.8,520635.8,3199,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220104,878432.00
08/14/2016 20:15,2,0.207,ACTIVE,213.06,335.74,59.933,1471220103,"274151322000085","219011344069620",26.10,27.80,0,334.24,341.15,5.5,3.4,0.018,765046.1,765046.1,3168,0,0,0,L,1151911521,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220105,878433.00
08/14/2016 20:15,2,0.277,ACTIVE,213.96,339.34,59.975,1471220103,"201051344000633","219011344069620",27.27,26.00,0,331.83,345.96,7.7,5.5,0.027,512125.3,512125.3,3194,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220106,878434.00
08/14/2016 20:15,2,0.281,ACTIVE,213.74,337.84,59.986,1471220103,"201051344000469","219011344069620",27.45,25.30,0,330.93,344.15,7.9,5.7,0.031,514352.2,514352.2,3209,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220107,878435.00
08/14/2016 20:15,2,0.293,ACTIVE,213.74,336.34,59.959,1471220103,"201051344000646","219011344069620",27.29,25.50,0,329.13,341.75,8.2,6.0,0.031,515545.6,515545.6,3195,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220108,878436.00
08/14/2016 20:15,2,0.240,ACTIVE,212.83,337.24,59.975,1471220103,"274151322000052","219011344069620",26.46,29.00,0,333.33,341.75,6.4,4.3,0.031,784623.7,784623.7,3168,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220109,878437.00
08/14/2016 20:15,2,0.316,ACTIVE,214.19,336.64,59.981,1471220103,"201051344000585","219011344069620",27.39,25.30,0,330.33,342.05,8.8,6.6,0.035,524597.5,524597.5,3190,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220110,878438.00
08/14/2016 20:15,2,0.266,ACTIVE,213.96,335.74,59.991,1471220103,"201051344001230","219011344069620",27.17,25.00,0,328.82,340.85,7.3,5.2,0.027,518843.0,518843.0,3212,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220111,878439.00
08/14/2016 20:15,2,0.271,ACTIVE,214.41,337.24,59.965,1471220103,"201051344000582","219011344069620",26.30,25.30,0,330.33,341.45,7.2,5.1,0.031,511641.9,511641.9,3195,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220112,878440.00
08/14/2016 20:15,2,0.307,ACTIVE,213.51,336.04,60.002,1471220103,"201051344000955","219011344069620",27.04,25.50,0,328.82,341.45,8.4,6.2,0.035,525265.4,525265.4,3202,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220112,878441.00
08/14/2016 20:15,2,0.129,ACTIVE,213.06,337.24,59.981,1471220103,"274151322000094","219011344069620",30.73,29.30,0,334.54,371.21,4.0,2.0,0.018,642529.7,642529.7,3227,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220113,878442.00
08/14/2016 20:15,2,0.312,ACTIVE,213.51,337.24,59.970,1471220103,"201051344000579","219011344069620",27.47,27.50,0,331.83,343.85,8.8,6.6,0.035,528640.1,528640.1,3207,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220114,878443.00
08/14/2016 20:15,2,0.285,ACTIVE,213.96,335.74,59.965,1471220103,"201051344000890","219011344069620",27.47,26.00,0,330.03,341.75,7.9,5.7,0.031,522508.5,522508.5,3196,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220115,878444.00
08/14/2016 20:15,2,0.287,ACTIVE,214.19,336.94,59.970,1471220103,"201051344000438","219011344069620",27.12,25.30,0,330.63,342.35,7.9,5.7,0.035,524075.5,524075.5,3203,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220116,878445.00
08/14/2016 20:15,2,0.307,ACTIVE,213.96,336.64,59.970,1471220103,"201051344000417","219011344069620",27.21,25.80,0,330.03,342.95,8.5,6.3,0.031,515570.0,515570.0,3198,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220117,878446.00
08/14/2016 20:15,2,0.217,ACTIVE,213.06,337.54,59.959,1471220103,"274151322000083","219011344069620",25.68,28.80,0,333.63,341.75,5.6,3.5,0.027,777530.9,777530.9,3178,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220118,878447.00
08/14/2016 20:15,2,0.234,ACTIVE,213.51,338.14,59.959,1471220103,"274151322000076","219011344069620",26.66,28.50,0,334.84,341.75,6.3,4.2,0.031,829348.7,829348.7,3181,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220119,878448.00
08/14/2016 20:15,2,0.281,ACTIVE,213.51,337.84,59.959,1471220103,"201051344000868","219011344069620",27.31,25.00,0,332.13,343.85,7.8,5.6,0.027,513221.8,513221.8,3201,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220120,878449.00
08/14/2016 20:15,2,0.219,ACTIVE,213.06,337.54,59.965,1471220103,"274151322000095","219011344069620",26.10,28.30,0,333.33,340.85,5.8,3.6,0.027,820961.5,820961.5,3186,0,0,0,L,1151911521,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220121,878450.00
08/14/2016 20:15,2,0.266,ACTIVE,213.51,339.04,59.959,1471220103,"201051344000988","219011344069620",25.98,26.30,0,330.63,345.06,7.0,4.9,0.040,509013.1,509013.1,3208,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220121,878451.00
08/14/2016 20:15,2,0.275,ACTIVE,213.74,335.74,59.970,1471220103,"201051344001025","219011344069620",27.39,25.00,0,330.33,341.45,7.7,5.5,0.035,523561.8,523561.8,3198,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220122,878452.00
08/14/2016 20:15,2,0.287,ACTIVE,213.74,337.84,59.975,1471220103,"201051344000458","219011344069620",26.50,27.30,0,331.53,343.25,7.7,5.5,0.035,520643.7,520643.7,3197,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220123,878453.00
08/14/2016 20:15,2,0.279,ACTIVE,214.19,338.74,59.981,1471220103,"201051344000853","219011344069620",26.92,26.30,0,333.33,344.45,7.7,5.5,0.035,519776.9,519776.9,3198,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220124,878454.00
08/14/2016 20:15,2,0.246,ACTIVE,214.19,337.54,59.965,1471220103,"201051344000685","219011344069620",27.17,25.00,0,329.73,342.65,6.8,4.6,0.031,523328.3,523328.3,3209,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220125,878455.00
08/14/2016 20:15,2,0.262,ACTIVE,213.96,336.64,59.959,1471220103,"201051344000917","219011344069620",26.84,26.00,0,328.52,341.45,7.2,5.0,0.031,520254.6,520254.6,3213,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220126,878456.00
08/14/2016 20:15,2,0.268,ACTIVE,214.19,336.94,59.965,1471220103,"201051344001145","219011344069620",26.62,24.80,0,330.93,342.05,7.2,5.1,0.031,525480.3,525480.3,3214,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220127,878457.00
08/14/2016 20:15,2,0.281,ACTIVE,213.96,336.64,59.965,1471220103,"201051344000651","219011344069620",26.40,24.50,0,330.93,342.05,7.5,5.4,0.035,518298.5,518298.5,3194,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220128,878458.00
08/14/2016 20:15,2,0.205,ACTIVE,212.61,336.04,59.959,1471220103,"274151322000088","219011344069620",25.17,27.80,0,333.03,340.55,5.3,3.2,0.027,749169.6,749169.6,3172,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220129,878459.00
08/14/2016 20:15,2,0.152,ACTIVE,213.51,341.45,59.938,1471220103,"274151322000068","219011344069620",31.63,30.00,0,335.44,385.03,4.9,2.8,0.018,642748.1,642748.1,3223,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220130,878460.00
08/14/2016 20:15,2,0.311,ACTIVE,213.51,335.44,59.965,1471220103,"201051344001135","219011344069620",27.27,24.80,0,329.43,341.45,8.6,6.4,0.031,514428.5,514428.5,3194,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220131,878461.00
08/14/2016 20:15,2,0.277,ACTIVE,213.51,337.84,59.996,1471220103,"201051344000594","219011344069620",27.21,26.80,0,330.63,343.25,7.7,5.5,0.035,525060.0,525060.0,3200,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220132,878462.00
08/14/2016 20:15,2,0.275,ACTIVE,213.96,335.74,59.975,1471220103,"201051344001203","219011344069620",27.10,25.30,0,330.03,343.25,7.6,5.4,0.027,522327.5,522327.5,3206,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220133,878463.00
08/14/2016 20:15,2,0.213,ACTIVE,213.06,337.24,59.981,1471220103,"274151322000054","219011344069620",26.08,28.00,0,333.03,341.45,5.7,3.5,0.027,764734.2,764734.2,3169,0,0,0,L,1151911521,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220134,878464.00
08/14/2016 20:15,2,0.287,ACTIVE,213.74,337.24,59.970,1471220103,"201051344000867","219011344069620",26.64,26.30,0,331.83,342.65,7.8,5.6,0.031,512322.4,512322.4,3197,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220135,878465.00
08/14/2016 20:15,2,0.271,ACTIVE,213.96,336.94,59.991,1471220103,"201051344001093","219011344069620",26.96,25.50,0,329.43,340.85,7.5,5.3,0.031,519666.1,519666.1,3214,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220136,878466.00
08/14/2016 20:15,2,0.248,ACTIVE,213.51,337.84,59.954,1471220103,"201051344000900","219011344069620",26.98,26.50,0,331.83,343.55,6.8,4.7,0.027,528697.6,528697.6,3211,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220137,878467.00
08/14/2016 20:15,2,0.285,ACTIVE,213.96,337.84,59.975,1471220103,"201051344000648","219011344069620",26.64,25.50,0,332.43,344.45,7.7,5.5,0.035,518351.7,518351.7,3195,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220137,878468.00
08/14/2016 20:15,2,0.289,ACTIVE,213.74,337.84,59.970,1471220103,"201051344000569","219011344069620",26.70,27.50,0,331.53,343.55,7.8,5.7,0.031,529050.0,529050.0,3198,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220138,878469.00
08/14/2016 20:15,2,0.295,ACTIVE,213.74,337.24,59.970,1471220103,"201051344000983","219011344069620",27.67,26.50,0,330.63,342.65,8.3,6.1,0.031,521211.6,521211.6,3194,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220139,878470.00
08/14/2016 20:15,2,0.277,ACTIVE,213.51,337.24,59.986,1471220103,"201051344001158","219011344069620",26.56,26.50,0,331.23,343.85,7.5,5.3,0.035,513746.9,513746.9,3202,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220140,878471.00
08/14/2016 20:15,2,0.270,ACTIVE,213.96,338.74,59.981,1471220103,"201051344000576","219011344069620",26.82,25.50,0,331.53,344.15,7.3,5.2,0.031,521091.7,521091.7,3201,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220141,878472.00
08/14/2016 20:15,2,0.213,ACTIVE,213.06,337.24,59.981,1471220103,"274151322000087","219011344069620",26.10,31.30,0,333.33,341.45,5.7,3.5,0.018,737317.5,737317.5,3213,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471220142,878473.00
08/14/2016 20:30,2,0.211,ACTIVE,214.19,338.14,59.970,1471221005,"201051344000645","219011344069620",26.76,25.80,0,332.13,343.55,5.8,3.6,0.018,520636.9,520636.9,3200,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221006,878474.00
08/14/2016 20:30,2,0.154,ACTIVE,213.29,336.64,59.975,1471221005,"274151322000085","219011344069620",25.45,27.30,0,333.93,340.85,4.0,1.9,0.018,765046.8,765046.8,3169,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221007,878475.00
08/14/2016 20:30,2,0.229,ACTIVE,214.19,339.65,59.970,1471221005,"201051344000633","219011344069620",27.43,25.80,0,331.53,344.76,6.4,4.2,0.018,512126.5,512126.5,3195,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221008,878476.00
08/14/2016 20:30,2,0.238,ACTIVE,213.74,337.84,59.975,1471221005,"201051344000469","219011344069620",26.62,25.00,0,330.63,342.95,6.5,4.3,0.018,514353.4,514353.4,3210,0,0,0,L,1122011218,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221009,878477.00
08/14/2016 20:30,2,0.238,ACTIVE,213.51,335.74,59.975,1471221005,"201051344000646","219011344069620",27.19,25.00,0,330.03,341.15,6.6,4.5,0.022,515546.9,515546.9,3196,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221010,878478.00
08/14/2016 20:30,2,0.182,ACTIVE,213.06,337.54,59.981,1471221005,"274151322000052","219011344069620",26.16,28.30,0,333.63,341.45,4.8,2.8,0.022,784624.5,784624.5,3169,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221011,878479.00
08/14/2016 20:30,2,0.268,ACTIVE,213.96,336.64,59.981,1471221005,"201051344000585","219011344069620",26.90,24.80,0,330.63,342.35,7.3,5.2,0.013,524599.0,524599.0,3191,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221011,878480.00
08/14/2016 20:30,2,0.227,ACTIVE,213.74,335.44,59.975,1471221005,"201051344001230","219011344069620",26.14,24.50,0,329.13,339.95,6.0,3.9,0.018,518844.1,518844.1,3213,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221012,878481.00
08/14/2016 20:30,2,0.221,ACTIVE,214.19,336.64,59.991,1471221005,"201051344000582","219011344069620",26.66,24.80,0,330.63,341.75,6.0,3.9,0.013,511643.0,511643.0,3196,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221013,878482.00
08/14/2016 20:30,2,0.246,ACTIVE,213.51,335.44,59.975,1471221005,"201051344000955","219011344069620",27.79,24.80,0,329.73,341.45,7.0,4.8,0.022,525266.8,525266.8,3203,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221014,878483.00
