ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 20:30,2,0.088,ACTIVE,213.29,337.84,60.007,1471221005,"274151322000094","219011344069620",29.84,28.50,0,334.84,340.55,2.7,0.7,0.013,642530.0,642530.0,3228,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221015,878484.00
08/14/2016 20:30,2,0.262,ACTIVE,213.51,336.94,59.975,1471221005,"201051344000579","219011344069620",27.35,26.80,0,332.73,342.65,7.3,5.1,0.018,528641.6,528641.6,3208,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221016,878485.00
08/14/2016 20:30,2,0.242,ACTIVE,213.74,335.44,59.981,1471221005,"201051344000890","219011344069620",27.02,25.30,0,330.93,340.85,6.7,4.5,0.018,522509.8,522509.8,3197,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221017,878486.00
08/14/2016 20:30,2,0.234,ACTIVE,213.96,336.34,59.986,1471221005,"201051344000438","219011344069620",27.19,24.80,0,331.53,341.75,6.5,4.4,0.018,524076.7,524076.7,3204,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221018,878487.00
08/14/2016 20:30,2,0.258,ACTIVE,213.96,336.94,59.981,1471221005,"201051344000417","219011344069620",27.27,25.30,0,330.93,341.45,7.1,5.0,0.018,515571.4,515571.4,3199,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221019,878488.00
08/14/2016 20:30,2,0.156,ACTIVE,213.29,338.14,59.981,1471221005,"274151322000083","219011344069620",25.62,28.00,0,333.93,341.15,4.1,2.0,0.018,777531.5,777531.5,3179,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221020,878489.00
08/14/2016 20:30,2,0.172,ACTIVE,213.74,338.14,59.975,1471221005,"274151322000076","219011344069620",26.40,27.80,0,335.44,341.15,4.7,2.6,0.022,829349.5,829349.5,3182,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221020,878490.00
08/14/2016 20:30,2,0.240,ACTIVE,213.51,337.54,60.007,1471221005,"201051344000868","219011344069620",26.62,25.30,0,332.43,343.25,6.5,4.3,0.018,513223.0,513223.0,3202,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221021,878491.00
08/14/2016 20:30,2,0.156,ACTIVE,213.06,337.24,60.028,1471221005,"274151322000095","219011344069620",26.10,27.80,0,333.93,340.55,4.1,2.0,0.013,820962.2,820962.2,3187,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221022,878492.00
08/14/2016 20:30,2,0.203,ACTIVE,213.51,339.34,59.981,1471221005,"201051344000988","219011344069620",26.72,26.00,0,331.53,345.06,5.5,3.4,0.018,509014.1,509014.1,3209,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221023,878493.00
08/14/2016 20:30,2,0.230,ACTIVE,213.74,335.14,59.986,1471221005,"201051344001025","219011344069620",26.84,24.50,0,330.63,341.75,6.3,4.1,0.018,523563.0,523563.0,3199,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221024,878494.00
08/14/2016 20:30,2,0.234,ACTIVE,213.74,337.24,59.981,1471221005,"201051344000458","219011344069620",26.80,26.50,0,332.13,343.85,6.4,4.3,0.018,520644.9,520644.9,3198,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221025,878495.00
08/14/2016 20:30,2,0.232,ACTIVE,214.19,339.04,59.991,1471221005,"201051344000853","219011344069620",26.62,26.30,0,333.33,345.06,6.3,4.1,0.022,519778.1,519778.1,3199,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221026,878496.00
08/14/2016 20:30,2,0.199,ACTIVE,214.19,336.94,60.023,1471221005,"201051344000685","219011344069620",26.78,24.50,0,330.93,342.35,5.4,3.3,0.013,523329.3,523329.3,3210,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221027,878497.00
08/14/2016 20:30,2,0.219,ACTIVE,213.96,336.34,59.991,1471221005,"201051344000917","219011344069620",26.52,25.50,0,329.73,341.75,5.9,3.8,0.013,520255.7,520255.7,3214,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221028,878498.00
08/14/2016 20:30,2,0.217,ACTIVE,214.19,336.34,59.996,1471221005,"201051344001145","219011344069620",26.76,24.30,0,332.13,342.05,5.9,3.8,0.013,525481.5,525481.5,3215,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221029,878499.00
08/14/2016 20:30,2,0.225,ACTIVE,213.96,336.64,59.996,1471221005,"201051344000651","219011344069620",27.12,24.30,0,331.23,342.35,6.2,4.1,0.018,518299.7,518299.7,3195,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221030,878500.00
08/14/2016 20:30,2,0.148,ACTIVE,212.83,336.64,59.991,1471221005,"274151322000088","219011344069620",24.37,27.00,0,333.03,340.55,3.6,1.6,0.013,749170.2,749170.2,3173,0,0,0,L,1151911521,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221030,878501.00
08/14/2016 20:30,2,0.111,ACTIVE,213.74,338.74,59.991,1471221005,"274151322000068","219011344069620",30.06,29.00,0,335.14,344.76,3.4,1.4,0.018,642748.6,642748.6,3224,0,0,0,L,1151911521,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221031,878502.00
08/14/2016 20:30,2,0.262,ACTIVE,213.51,335.14,59.986,1471221005,"201051344001135","219011344069620",26.76,24.30,0,330.63,341.45,7.1,5.0,0.018,514429.9,514429.9,3195,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221032,878503.00
08/14/2016 20:30,2,0.225,ACTIVE,213.51,337.54,59.991,1471221005,"201051344000594","219011344069620",27.45,26.50,0,330.33,342.95,6.3,4.1,0.022,525061.2,525061.2,3201,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221033,878504.00
08/14/2016 20:30,2,0.234,ACTIVE,213.96,335.44,60.034,1471221005,"201051344001203","219011344069620",26.50,25.00,0,330.93,342.95,6.3,4.2,0.018,522328.7,522328.7,3207,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221034,878505.00
08/14/2016 20:30,2,0.158,ACTIVE,213.06,337.24,59.996,1471221005,"274151322000054","219011344069620",25.27,27.30,0,333.33,340.85,4.0,2.0,0.018,764734.9,764734.9,3170,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221035,878506.00
08/14/2016 20:30,2,0.234,ACTIVE,213.96,336.94,59.986,1471221005,"201051344000867","219011344069620",27.00,26.30,0,332.13,342.95,6.4,4.3,0.013,512323.6,512323.6,3198,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221036,878507.00
08/14/2016 20:30,2,0.230,ACTIVE,213.74,336.04,59.991,1471221005,"201051344001093","219011344069620",26.74,25.00,0,330.33,341.45,6.2,4.1,0.009,519667.3,519667.3,3215,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221037,878508.00
08/14/2016 20:30,2,0.203,ACTIVE,213.74,338.14,59.986,1471221005,"201051344000900","219011344069620",26.38,26.30,0,331.53,342.95,5.5,3.4,0.018,528698.6,528698.6,3212,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221038,878509.00
08/14/2016 20:30,2,0.230,ACTIVE,213.96,338.14,60.028,1471221005,"201051344000648","219011344069620",26.92,25.30,0,333.33,343.85,6.3,4.2,0.022,518352.9,518352.9,3196,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221039,878510.00
08/14/2016 20:30,2,0.232,ACTIVE,213.74,337.24,60.002,1471221005,"201051344000569","219011344069620",26.86,27.30,0,332.43,342.65,6.4,4.3,0.018,529051.2,529051.2,3199,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221040,878511.00
08/14/2016 20:30,2,0.250,ACTIVE,213.74,337.54,59.996,1471221005,"201051344000983","219011344069620",27.08,26.00,0,331.53,342.05,6.9,4.8,0.022,521212.9,521212.9,3195,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221041,878512.00
08/14/2016 20:30,2,0.229,ACTIVE,213.74,337.54,59.996,1471221005,"201051344001158","219011344069620",26.42,26.00,0,331.83,342.95,6.2,4.0,0.022,513748.0,513748.0,3203,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221042,878513.00
08/14/2016 20:30,2,0.219,ACTIVE,214.19,339.65,59.991,1471221005,"201051344000576","219011344069620",26.98,25.30,0,332.13,343.55,6.0,3.9,0.018,521092.8,521092.8,3202,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221043,878514.00
08/14/2016 20:30,2,0.160,ACTIVE,213.51,338.44,60.028,1471221005,"274151322000087","219011344069620",25.33,30.50,0,333.93,341.15,4.1,2.0,0.004,737318.2,737318.2,3214,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221043,878515.00
08/14/2016 20:45,2,0.166,ACTIVE,213.96,338.14,59.991,1471221903,"201051344000645","219011344069620",26.16,25.30,0,332.43,342.95,4.4,2.3,0.004,520637.6,520637.6,3201,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221904,878516.00
08/14/2016 20:45,2,0.102,ACTIVE,212.61,335.74,59.965,1471221903,"274151322000085","219011344069620",24.21,26.80,0,333.63,340.55,2.6,0.6,0.004,765047.0,765047.0,3170,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221905,878517.00
08/14/2016 20:45,2,0.199,ACTIVE,213.96,339.04,60.002,1471221903,"201051344000633","219011344069620",25.03,25.30,0,329.43,348.66,5.1,3.0,0.000,512127.4,512127.4,3196,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221906,878518.00
08/14/2016 20:45,2,0.197,ACTIVE,213.51,337.54,59.975,1471221903,"201051344000469","219011344069620",25.94,24.30,0,330.93,342.65,5.2,3.1,0.004,514354.3,514354.3,3211,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221906,878519.00
08/14/2016 20:45,2,0.197,ACTIVE,212.61,334.84,59.981,1471221903,"201051344000646","219011344069620",26.04,24.30,0,329.43,340.25,5.2,3.1,0.004,515547.8,515547.8,3197,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221907,878520.00
08/14/2016 20:45,2,0.135,ACTIVE,212.38,336.64,59.970,1471221903,"274151322000052","219011344069620",25.03,27.80,0,332.73,341.15,3.4,1.4,0.013,784625.0,784625.0,3170,0,0,0,L,1151911521,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221908,878521.00
08/14/2016 20:45,2,0.217,ACTIVE,213.06,335.14,59.981,1471221903,"201051344000585","219011344069620",26.00,24.30,0,330.63,340.55,5.8,3.6,0.000,524600.1,524600.1,3192,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221909,878522.00
08/14/2016 20:45,2,0.191,ACTIVE,212.83,334.24,59.991,1471221903,"201051344001230","219011344069620",23.04,24.00,0,318.91,348.96,4.5,2.4,0.000,518844.9,518844.9,3214,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221910,878523.00
08/14/2016 20:45,2,0.182,ACTIVE,213.29,335.14,59.975,1471221903,"201051344000582","219011344069620",25.21,24.30,0,329.73,340.85,4.6,2.5,0.000,511643.8,511643.8,3197,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221911,878524.00
08/14/2016 20:45,2,0.207,ACTIVE,212.61,334.24,59.975,1471221903,"201051344000955","219011344069620",25.80,24.30,0,329.73,339.65,5.5,3.3,0.004,525267.8,525267.8,3204,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221912,878525.00
08/14/2016 20:45,2,0.053,ACTIVE_NO_POWER,212.38,316.50,59.975,1471221903,"274151322000094","219011344069620",25.49,27.50,0,314.70,340.55,1.4,0.0,0.000,642530.0,642530.0,3229,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221913,878526.00
08/14/2016 20:45,2,0.225,ACTIVE,213.51,337.24,59.975,1471221903,"201051344000579","219011344069620",26.12,26.00,0,332.13,342.35,6.0,3.8,0.009,528642.7,528642.7,3209,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221914,878527.00
08/14/2016 20:45,2,0.201,ACTIVE,212.83,333.63,59.975,1471221903,"201051344000890","219011344069620",24.95,25.00,0,329.73,341.15,5.1,3.0,0.004,522510.7,522510.7,3198,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221915,878528.00
08/14/2016 20:45,2,0.193,ACTIVE,213.06,334.84,60.002,1471221903,"201051344000438","219011344069620",25.68,24.30,0,331.83,341.75,5.0,2.9,0.004,524077.6,524077.6,3205,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221915,878529.00
08/14/2016 20:45,2,0.221,ACTIVE,213.06,334.54,59.981,1471221903,"201051344000417","219011344069620",25.39,24.80,0,330.63,341.45,5.7,3.6,0.004,515572.5,515572.5,3200,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221916,878530.00
08/14/2016 20:45,2,0.105,ACTIVE,212.38,336.04,59.975,1471221903,"274151322000083","219011344069620",24.81,27.50,0,333.03,340.85,2.7,0.6,0.009,777531.9,777531.9,3180,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221917,878531.00
08/14/2016 20:45,2,0.115,ACTIVE,213.06,336.04,59.944,1471221903,"274151322000076","219011344069620",25.11,27.30,0,334.24,341.15,3.0,0.9,0.009,829349.9,829349.9,3183,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221918,878532.00
08/14/2016 20:45,2,0.193,ACTIVE,213.29,336.94,59.981,1471221903,"201051344000868","219011344069620",25.35,24.50,0,331.83,342.35,5.0,2.9,0.004,513223.9,513223.9,3203,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221919,878533.00
08/14/2016 20:45,2,0.102,ACTIVE,212.38,335.44,60.002,1471221903,"274151322000095","219011344069620",25.03,27.30,0,333.03,340.25,2.6,0.6,0.004,820962.5,820962.5,3188,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221920,878534.00
08/14/2016 20:45,2,0.158,ACTIVE,213.29,338.14,59.981,1471221903,"201051344000988","219011344069620",25.74,25.30,0,331.83,343.85,4.1,2.1,0.000,509014.8,509014.8,3210,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221921,878535.00
08/14/2016 20:45,2,0.184,ACTIVE,212.83,333.63,59.938,1471221903,"201051344001025","219011344069620",25.64,24.00,0,330.93,339.95,4.8,2.7,0.004,523563.9,523563.9,3200,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221922,878536.00
08/14/2016 20:45,2,0.188,ACTIVE,213.29,336.04,59.981,1471221903,"201051344000458","219011344069620",25.88,25.80,0,332.73,342.35,4.9,2.8,0.004,520645.8,520645.8,3199,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221923,878537.00
08/14/2016 20:45,2,0.180,ACTIVE,213.96,338.14,59.970,1471221903,"201051344000853","219011344069620",25.35,25.30,0,333.33,344.15,4.7,2.6,0.004,519779.0,519779.0,3200,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221924,878538.00
08/14/2016 20:45,2,0.164,ACTIVE,213.51,335.74,59.938,1471221903,"201051344000685","219011344069620",24.63,24.30,0,330.63,342.05,4.1,2.1,0.000,523330.0,523330.0,3211,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221925,878539.00
08/14/2016 20:45,2,0.188,ACTIVE,213.06,335.44,59.986,1471221903,"201051344000917","219011344069620",23.60,25.00,0,322.21,347.76,4.5,2.4,0.004,520256.5,520256.5,3215,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221926,878540.00
08/14/2016 20:45,2,0.176,ACTIVE,213.29,335.44,59.970,1471221903,"201051344001145","219011344069620",24.65,23.80,0,325.82,346.86,4.4,2.4,0.004,525482.2,525482.2,3216,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221927,878541.00
08/14/2016 20:45,2,0.189,ACTIVE,213.29,334.84,59.975,1471221903,"201051344000651","219011344069620",25.33,23.80,0,331.23,340.85,4.9,2.8,0.004,518300.5,518300.5,3196,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221928,878542.00
08/14/2016 20:45,2,0.094,ACTIVE,212.16,335.74,59.970,1471221903,"274151322000088","219011344069620",22.56,26.80,0,332.43,340.55,2.1,0.2,0.004,749170.4,749170.4,3174,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221929,878543.00
08/14/2016 20:45,2,0.072,ACTIVE,213.06,332.43,59.970,1471221903,"274151322000068","219011344069620",28.17,28.50,0,331.53,341.15,2.1,0.1,0.000,642748.8,642748.8,3225,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221930,878544.00
08/14/2016 20:45,2,0.207,ACTIVE,212.83,333.03,59.981,1471221903,"201051344001135","219011344069620",25.64,24.00,0,330.33,339.95,5.4,3.3,0.004,514430.9,514430.9,3196,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221931,878545.00
08/14/2016 20:45,2,0.191,ACTIVE,213.06,336.94,59.986,1471221903,"201051344000594","219011344069620",25.21,25.80,0,330.63,342.35,5.0,2.9,0.013,525062.1,525062.1,3202,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221932,878546.00
08/14/2016 20:45,2,0.197,ACTIVE,213.06,334.54,59.986,1471221903,"201051344001203","219011344069620",24.35,24.30,0,330.63,341.75,4.9,2.8,0.004,522329.6,522329.6,3208,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221933,878547.00
08/14/2016 20:45,2,0.104,ACTIVE,212.38,336.04,59.981,1471221903,"274151322000054","219011344069620",23.74,27.00,0,332.43,340.55,2.5,0.5,0.000,764735.2,764735.2,3171,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221934,878548.00
08/14/2016 20:45,2,0.193,ACTIVE,213.74,336.04,59.981,1471221903,"201051344000867","219011344069620",25.31,25.80,0,331.83,342.95,5.0,2.9,0.004,512324.5,512324.5,3199,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221935,878549.00
08/14/2016 20:45,2,0.189,ACTIVE,213.06,335.14,59.965,1471221903,"201051344001093","219011344069620",25.05,24.50,0,317.40,350.77,4.8,2.7,0.000,519668.2,519668.2,3216,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221935,878550.00
08/14/2016 20:45,2,0.154,ACTIVE,213.29,337.24,59.954,1471221903,"201051344000900","219011344069620",25.25,25.30,0,332.13,342.65,4.0,1.9,0.004,528699.3,528699.3,3213,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221936,878551.00
08/14/2016 20:45,2,0.193,ACTIVE,213.74,336.94,60.023,1471221903,"201051344000648","219011344069620",25.58,24.80,0,332.73,343.25,5.0,2.9,0.004,518353.8,518353.8,3197,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221937,878552.00
08/14/2016 20:45,2,0.188,ACTIVE,213.51,336.94,59.996,1471221903,"201051344000569","219011344069620",25.86,26.30,0,332.43,341.75,4.9,2.8,0.004,529052.1,529052.1,3200,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221938,878553.00
08/14/2016 20:45,2,0.209,ACTIVE,213.51,336.34,59.986,1471221903,"201051344000983","219011344069620",25.21,25.30,0,331.83,342.65,5.4,3.3,0.004,521213.9,521213.9,3196,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221939,878554.00
08/14/2016 20:45,2,0.182,ACTIVE,213.29,336.34,59.981,1471221903,"201051344001158","219011344069620",25.05,25.00,0,332.13,342.95,4.6,2.5,0.009,513748.8,513748.8,3204,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221940,878555.00
08/14/2016 20:45,2,0.186,ACTIVE,213.74,338.14,59.981,1471221903,"201051344000576","219011344069620",24.65,24.80,0,331.53,345.66,4.7,2.6,0.004,521093.6,521093.6,3203,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221941,878556.00
08/14/2016 20:45,2,0.098,ALERT,212.61,306.88,59.965,1471221903,"274151322000087","219011344069620",24.91,29.00,0,295.46,349.26,2.5,0.5,0.000,737318.5,737318.5,3215,0,0,0,L,1151911521,0,122.01,122.68,0002,26,0,0,0,0,0,0,68,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471221943,878557.00
08/14/2016 21:00,2,0.111,ALERT,213.74,299.07,59.981,1471222803,"201051344000645","219011344069620",21.29,24.30,0,298.17,339.95,2.4,0.4,0.000,520638.0,520638.0,3202,0,0,0,L,1122011218,0,122.01,122.91,0002,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222805,878558.00
08/14/2016 21:00,2,0.057,ALERT,212.61,297.57,59.965,1471222803,"274151322000085","219011344069620",20.83,25.50,0,296.36,353.77,1.2,0.0,0.000,765047.1,765047.1,3171,0,0,0,L,1151911521,0,122.46,122.46,0002,24,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222807,878559.00
08/14/2016 21:00,2,0.129,ALERT,213.96,298.77,59.965,1471222803,"201051344000633","219011344069620",21.25,24.00,0,296.06,341.45,2.8,0.8,0.000,512127.9,512127.9,3197,0,0,0,L,1122011218,0,122.01,122.91,0002,23,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222809,878560.00
08/14/2016 21:00,2,0.141,ALERT,213.51,299.07,59.933,1471222803,"201051344000469","219011344069620",21.57,23.00,0,297.26,339.95,3.1,1.1,0.000,514354.9,514354.9,3212,0,0,0,L,1122011218,0,121.10,122.91,0002,20,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222811,878561.00
08/14/2016 21:00,2,0.143,ALERT,212.61,297.26,59.938,1471222803,"201051344000646","219011344069620",19.66,23.30,0,294.86,337.24,2.9,0.8,0.000,515548.3,515548.3,3198,0,0,0,L,1122011218,0,122.46,121.55,0002,20,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222812,878562.00
08/14/2016 21:00,2,0.082,ALERT,212.38,296.96,59.959,1471222803,"274151322000052","219011344069620",20.75,26.30,0,296.06,345.66,1.7,0.0,0.000,784625.2,784625.2,3171,0,0,0,L,1151911521,0,121.55,122.46,0002,23,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222814,878563.00
08/14/2016 21:00,2,0.158,ALERT,213.29,297.87,59.975,1471222803,"201051344000585","219011344069620",21.07,23.30,0,295.46,337.24,3.4,1.3,0.000,524600.7,524600.7,3193,0,0,0,L,1122011218,0,122.01,122.23,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222816,878564.00
08/14/2016 21:00,2,0.129,ALERT,213.06,298.17,59.975,1471222803,"201051344001230","219011344069620",17.81,23.00,0,296.06,337.54,2.4,0.3,0.000,518845.3,518845.3,3215,0,0,0,L,1122011218,0,122.46,121.55,0002,20,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222818,878565.00
08/14/2016 21:00,2,0.117,ALERT,213.51,298.47,59.981,1471222803,"201051344000582","219011344069620",21.13,23.30,0,296.06,337.24,2.5,0.5,0.000,511644.2,511644.2,3198,0,0,0,L,1122011218,0,122.46,122.23,0002,21,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222820,878566.00
08/14/2016 21:00,2,0.154,ALERT,212.61,297.57,59.975,1471222803,"201051344000955","219011344069620",19.02,23.50,0,296.06,336.64,3.0,1.0,0.000,525268.4,525268.4,3205,0,0,0,L,1122011218,0,121.78,121.78,0002,21,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222821,878567.00
08/14/2016 21:00,2,0.000,ALERT,212.16,296.36,59.975,1471222803,"274151322000094","219011344069620",38.35,26.00,0,295.46,385.63,0.0,0.0,0.000,642530.0,642530.0,3230,0,0,0,L,1151911521,0,121.78,122.68,0100,23,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1471222823,878568.00
08/14/2016 21:00,2,0.158,ALERT,213.29,299.97,59.959,1471222803,"201051344000579","219011344069620",21.13,24.50,0,298.47,339.04,3.4,1.4,0.000,528643.3,528643.3,3210,0,0,0,L,1122011218,0,121.33,122.23,0002,21,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222825,878569.00
08/14/2016 21:00,2,0.141,ALERT,213.06,298.17,59.986,1471222803,"201051344000890","219011344069620",20.93,24.00,0,296.06,336.94,3.0,1.0,0.000,522511.3,522511.3,3199,0,0,0,L,1122011218,0,122.46,121.33,0002,23,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222827,878570.00
08/14/2016 21:00,2,0.131,ALERT,213.29,297.57,60.023,1471222803,"201051344000438","219011344069620",20.93,23.30,0,295.46,338.74,2.8,0.8,0.000,524078.1,524078.1,3206,0,0,0,L,1122011218,0,122.68,122.01,0002,22,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222829,878571.00
08/14/2016 21:00,2,0.158,ALERT,213.29,296.66,60.012,1471222803,"201051344000417","219011344069620",20.50,23.80,0,294.86,338.14,3.3,1.3,0.000,515573.1,515573.1,3201,0,0,0,L,1122011218,0,122.23,121.78,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222830,878572.00
08/14/2016 21:00,2,0.059,ALERT,212.38,297.57,59.970,1471222803,"274151322000083","219011344069620",20.56,25.80,0,296.36,338.14,1.2,0.0,0.000,777531.9,777531.9,3181,0,0,0,L,1151911521,0,121.78,122.46,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222832,878573.00
08/14/2016 21:00,2,0.062,ALERT,212.61,297.26,59.938,1471222803,"274151322000076","219011344069620",21.73,25.80,0,295.76,342.35,1.4,0.0,0.000,829350.0,829350.0,3184,0,0,0,L,1151911521,0,122.01,122.68,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222834,878574.00
08/14/2016 21:00,2,0.137,ALERT,213.29,299.97,60.018,1471222803,"201051344000868","219011344069620",20.40,23.50,0,298.77,339.65,2.9,0.8,0.000,513224.4,513224.4,3204,0,0,0,L,1122011218,0,121.33,122.91,0002,21,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222836,878575.00
08/14/2016 21:00,2,0.053,ALERT,212.38,298.17,59.970,1471222803,"274151322000095","219011344069620",21.13,25.80,0,296.96,354.07,1.1,0.0,0.000,820962.5,820962.5,3189,0,0,0,L,1151911521,0,122.23,122.23,0002,22,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222838,878576.00
08/14/2016 21:00,2,0.104,ALERT,213.29,299.07,59.981,1471222803,"201051344000988","219011344069620",21.15,24.00,0,296.06,340.85,2.2,0.2,0.000,509015.1,509015.1,3211,0,0,0,L,1122011218,0,121.33,122.68,0002,21,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222840,878577.00
08/14/2016 21:00,2,0.121,ALERT,213.06,296.96,59.981,1471222803,"201051344001025","219011344069620",21.27,23.00,0,295.46,337.54,2.6,0.6,0.000,523564.3,523564.3,3201,0,0,0,L,1122011218,0,122.01,121.78,0002,20,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222841,878578.00
08/14/2016 21:00,2,0.123,ALERT,213.29,299.37,59.981,1471222803,"201051344000458","219011344069620",20.99,24.50,0,298.17,339.65,2.6,0.6,0.000,520646.2,520646.2,3200,0,0,0,L,1122011218,0,121.55,122.68,0002,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222843,878579.00
08/14/2016 21:00,2,0.115,ALERT,213.96,299.37,60.023,1471222803,"201051344000853","219011344069620",19.92,24.00,0,298.17,340.85,2.3,0.3,0.000,519779.3,519779.3,3201,0,0,0,L,1122011218,0,122.01,122.91,0002,23,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222845,878580.00
08/14/2016 21:00,2,0.094,ALERT,213.29,297.26,59.986,1471222803,"201051344000685","219011344069620",20.06,23.30,0,295.46,338.14,1.9,0.0,0.000,523330.2,523330.2,3212,0,0,0,L,1122011218,0,122.91,121.78,0002,20,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222847,878581.00
08/14/2016 21:00,2,0.119,ALERT,213.29,297.26,59.991,1471222803,"201051344000917","219011344069620",18.35,23.80,0,294.86,336.94,2.2,0.2,0.000,520256.8,520256.8,3216,0,0,0,L,1122011218,0,122.23,122.23,0002,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222849,878582.00
08/14/2016 21:00,2,0.119,ALERT,213.29,297.87,59.965,1471222803,"201051344001145","219011344069620",19.20,22.80,0,295.76,337.84,2.3,0.3,0.000,525482.6,525482.6,3217,0,0,0,L,1122011218,0,122.46,121.78,0002,22,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222851,878583.00
08/14/2016 21:00,2,0.135,ALERT,213.06,296.66,59.975,1471222803,"201051344000651","219011344069620",18.33,22.80,0,295.46,337.54,2.5,0.5,0.000,518300.9,518300.9,3197,0,0,0,L,1122011218,0,122.68,121.55,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222853,878584.00
08/14/2016 21:00,2,0.043,ALERT,211.93,296.96,59.975,1471222803,"274151322000088","219011344069620",19.80,25.50,0,296.06,350.77,0.8,0.0,0.000,749170.4,749170.4,3175,0,0,0,L,1151911521,0,122.46,122.23,0002,21,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222854,878585.00
08/14/2016 21:00,2,0.008,ALERT,212.83,333.93,59.981,1471222803,"274151322000068","219011344069620",38.57,26.50,0,295.16,385.03,0.0,0.0,0.000,642748.8,642748.8,3226,0,0,0,L,1151911521,0,122.23,122.91,0100,25,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1471222856,878586.00
08/14/2016 21:00,2,0.148,ALERT,212.83,297.57,59.975,1471222803,"201051344001135","219011344069620",20.95,23.00,0,296.06,337.24,3.2,1.1,0.000,514431.5,514431.5,3197,0,0,0,L,1122011218,0,122.23,121.78,0002,22,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222858,878587.00
08/14/2016 21:00,2,0.125,ALERT,213.06,299.97,59.981,1471222803,"201051344000594","219011344069620",20.91,24.80,0,297.87,339.04,2.6,0.6,0.000,525062.6,525062.6,3203,0,0,0,L,1122011218,0,121.55,122.23,0002,21,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222860,878588.00
08/14/2016 21:00,2,0.131,ALERT,213.29,297.26,59.933,1471222803,"201051344001203","219011344069620",19.52,23.30,0,295.76,339.04,2.6,0.6,0.000,522330.0,522330.0,3209,0,0,0,L,1122011218,0,122.91,121.55,0002,20,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222862,878589.00
08/14/2016 21:00,2,0.053,ALERT,212.16,298.17,59.975,1471222803,"274151322000054","219011344069620",20.46,25.80,0,296.36,349.26,1.1,0.0,0.000,764735.2,764735.2,3172,0,0,0,L,1151911521,0,122.23,122.23,0002,23,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222863,878590.00
08/14/2016 21:00,2,0.131,ALERT,213.51,299.37,59.981,1471222803,"201051344000867","219011344069620",20.40,24.50,0,297.57,339.95,2.7,0.7,0.000,512325.0,512325.0,3200,0,0,0,L,1122011218,0,122.01,122.46,0002,21,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222865,878591.00
08/14/2016 21:00,2,0.145,ALERT,213.06,297.57,60.012,1471222803,"201051344001093","219011344069620",18.23,23.50,0,295.76,336.34,2.7,0.7,0.000,519668.6,519668.6,3217,0,0,0,L,1122011218,0,122.23,121.78,0002,22,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222867,878592.00
08/14/2016 21:00,2,0.094,ALERT,213.29,299.67,59.975,1471222803,"201051344000900","219011344069620",19.82,24.00,0,297.57,339.34,1.9,0.0,0.000,528699.5,528699.5,3214,0,0,0,L,1122011218,0,121.78,122.46,0002,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222869,878593.00
08/14/2016 21:00,2,0.129,ALERT,213.74,298.77,60.002,1471222803,"201051344000648","219011344069620",20.67,23.50,0,297.87,340.85,2.7,0.7,0.000,518354.3,518354.3,3198,0,0,0,L,1122011218,0,121.33,123.14,0002,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222871,878594.00
08/14/2016 21:00,2,0.131,ALERT,213.51,299.97,60.002,1471222803,"201051344000569","219011344069620",20.63,24.50,0,298.47,339.95,2.8,0.7,0.000,529052.5,529052.5,3201,0,0,0,L,1122011218,0,121.10,122.91,0002,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222873,878595.00
08/14/2016 21:00,2,0.143,ALERT,213.29,299.67,59.981,1471222803,"201051344000983","219011344069620",20.48,24.00,0,298.17,339.34,3.0,1.0,0.000,521214.5,521214.5,3197,0,0,0,L,1122011218,0,121.55,122.46,0002,23,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222874,878596.00
08/14/2016 21:00,2,0.121,ALERT,213.29,299.07,59.970,1471222803,"201051344001158","219011344069620",19.84,23.80,0,296.96,339.65,2.5,0.4,0.000,513749.2,513749.2,3205,0,0,0,L,1122011218,0,121.33,122.23,0002,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222876,878597.00
08/14/2016 21:00,2,0.115,ALERT,213.74,299.97,59.981,1471222803,"201051344000576","219011344069620",19.52,23.50,0,297.87,340.55,2.3,0.3,0.000,521094.0,521094.0,3204,0,0,0,L,1122011218,0,121.78,122.68,0002,20,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222878,878598.00
08/14/2016 21:00,2,0.066,ALERT,212.16,296.36,59.981,1471222803,"274151322000087","219011344069620",18.63,27.30,0,295.16,336.64,1.3,0.0,0.000,737318.5,737318.5,3217,0,0,0,L,1151911521,0,121.78,122.46,0002,24,0,0,0,0,0,0,26,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471222880,878599.00
08/14/2016 21:15,2,0.000,ALERT,213.51,298.77,59.981,1471223704,"201051344000645","219011344069620",0.00,23.30,0,297.57,300.87,0.0,0.0,0.000,520638.0,520638.0,3204,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1471223706,878600.00
08/14/2016 21:15,2,0.000,ALERT,212.16,297.57,59.981,1471223704,"274151322000085","219011344069620",0.00,24.50,0,295.46,299.37,0.0,0.0,0.000,765047.1,765047.1,3173,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1471223708,878601.00
08/14/2016 21:15,2,0.000,ALERT,213.51,298.47,59.991,1471223704,"201051344000633","219011344069620",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,512127.9,512127.9,3199,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1471223709,878602.00
08/14/2016 21:15,2,0.000,ALERT,213.06,298.77,59.991,1471223704,"201051344000469","219011344069620",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,514354.9,514354.9,3214,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1471223711,878603.00
08/14/2016 21:15,2,0.000,ALERT,212.83,297.57,59.986,1471223704,"201051344000646","219011344069620",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,515548.4,515548.4,3200,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1471223713,878604.00
08/14/2016 21:15,2,0.000,ALERT,211.48,297.87,59.991,1471223704,"274151322000052","219011344069620",0.00,25.00,0,295.16,299.67,0.0,0.0,0.000,784625.2,784625.2,3173,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1471223715,878605.00
08/14/2016 21:15,2,0.000,ALERT,213.06,297.87,59.986,1471223704,"201051344000585","219011344069620",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,524600.8,524600.8,3195,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1471223717,878606.00
08/14/2016 21:15,2,0.000,ALERT,212.61,297.57,60.007,1471223704,"201051344001230","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,518845.3,518845.3,3217,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471223719,878607.00
08/14/2016 21:15,2,0.000,ALERT,213.29,297.87,59.991,1471223704,"201051344000582","219011344069620",0.00,22.30,0,296.66,299.97,0.0,0.0,0.000,511644.2,511644.2,3200,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1471223720,878608.00
08/14/2016 21:15,2,0.000,ALERT,212.38,297.26,59.991,1471223704,"201051344000955","219011344069620",0.00,22.50,0,295.76,299.07,0.0,0.0,0.000,525268.5,525268.5,3207,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1471223722,878609.00
08/14/2016 21:15,2,0.000,ALERT,211.93,296.36,59.991,1471223704,"274151322000094","219011344069620",0.00,24.80,0,295.16,367.90,0.0,0.0,0.000,642530.0,642530.0,3232,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1471223724,878610.00
08/14/2016 21:15,2,0.000,ALERT,213.06,299.37,59.975,1471223704,"201051344000579","219011344069620",0.00,23.30,0,298.17,301.77,0.0,0.0,0.000,528643.5,528643.5,3212,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1471223726,878611.00
08/14/2016 21:15,2,0.000,ALERT,212.83,297.87,59.996,1471223704,"201051344000890","219011344069620",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,522511.4,522511.4,3201,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1471223728,878612.00
08/14/2016 21:15,2,0.000,ALERT,212.83,297.57,60.007,1471223704,"201051344000438","219011344069620",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,524078.1,524078.1,3208,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1471223729,878613.00
08/14/2016 21:15,2,0.000,ALERT,213.06,296.96,59.986,1471223704,"201051344000417","219011344069620",0.00,22.50,0,295.16,298.77,0.0,0.0,0.000,515573.3,515573.3,3203,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1471223731,878614.00
08/14/2016 21:15,2,0.000,ALERT,211.93,297.26,60.018,1471223704,"274151322000083","219011344069620",0.00,24.50,0,295.76,299.67,0.0,0.0,0.000,777531.9,777531.9,3183,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1471223733,878615.00
08/14/2016 21:15,2,0.000,ALERT,212.61,297.26,59.975,1471223704,"274151322000076","219011344069620",0.00,24.50,0,295.16,299.37,0.0,0.0,0.000,829350.0,829350.0,3186,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1471223735,878616.00
08/14/2016 21:15,2,0.000,ALERT,213.06,299.67,60.039,1471223704,"201051344000868","219011344069620",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,513224.5,513224.5,3206,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1471223736,878617.00
08/14/2016 21:15,2,0.000,ALERT,211.93,298.17,59.981,1471223704,"274151322000095","219011344069620",0.00,24.50,0,296.36,299.97,0.0,0.0,0.000,820962.5,820962.5,3191,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1471223738,878618.00
08/14/2016 21:15,2,0.000,ALERT,213.06,299.07,59.986,1471223704,"201051344000988","219011344069620",0.00,22.80,0,295.16,300.87,0.0,0.0,0.000,509015.1,509015.1,3213,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1471223740,878619.00
08/14/2016 21:15,2,0.000,ALERT,212.61,296.96,59.986,1471223704,"201051344001025","219011344069620",0.00,21.80,0,295.46,299.97,0.0,0.0,0.000,523564.3,523564.3,3203,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1471223742,878620.00
08/14/2016 21:15,2,0.000,ALERT,213.06,299.37,59.981,1471223704,"201051344000458","219011344069620",0.00,23.00,0,297.87,301.77,0.0,0.0,0.000,520646.3,520646.3,3202,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1471223744,878621.00
08/14/2016 21:15,2,0.000,ALERT,213.74,299.07,59.986,1471223704,"201051344000853","219011344069620",0.00,22.50,0,297.57,301.17,0.0,0.0,0.000,519779.3,519779.3,3203,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1471223746,878622.00
08/14/2016 21:15,2,0.000,ALERT,213.29,297.26,59.975,1471223704,"201051344000685","219011344069620",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,523330.2,523330.2,3214,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1471223748,878623.00
08/14/2016 21:15,2,0.000,ALERT,212.83,297.26,59.954,1471223704,"201051344000917","219011344069620",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,520256.8,520256.8,3218,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1471223749,878624.00
08/14/2016 21:15,2,0.000,ALERT,213.06,297.87,59.981,1471223704,"201051344001145","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,525482.6,525482.6,3219,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1471223751,878625.00
08/14/2016 21:15,2,0.000,ALERT,213.06,296.66,60.023,1471223704,"201051344000651","219011344069620",0.00,21.80,0,295.16,299.07,0.0,0.0,0.000,518301.0,518301.0,3199,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1471223753,878626.00
08/14/2016 21:15,2,0.000,ALERT,211.48,296.96,59.981,1471223704,"274151322000088","219011344069620",0.00,24.80,0,295.46,299.37,0.0,0.0,0.000,749170.4,749170.4,3177,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1471223755,878627.00
