ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 21:15,2,0.000,ALERT,212.61,296.06,59.981,1471223704,"274151322000068","219011344069620",0.00,25.30,0,294.86,368.80,0.0,0.0,0.000,642748.8,642748.8,3228,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1471223757,878628.00
08/14/2016 21:15,2,0.000,ALERT,212.38,297.26,59.986,1471223704,"201051344001135","219011344069620",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,514431.6,514431.6,3199,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1471223758,878629.00
08/14/2016 21:15,2,0.000,ALERT,212.83,299.37,59.981,1471223704,"201051344000594","219011344069620",0.00,23.50,0,297.57,301.47,0.0,0.0,0.000,525062.6,525062.6,3205,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1471223760,878630.00
08/14/2016 21:15,2,0.000,ALERT,212.83,296.96,59.981,1471223704,"201051344001203","219011344069620",0.00,22.30,0,295.76,301.17,0.0,0.0,0.000,522330.0,522330.0,3211,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1471223762,878631.00
08/14/2016 21:15,2,0.000,ALERT,211.93,297.87,59.938,1471223704,"274151322000054","219011344069620",0.00,24.50,0,295.76,299.97,0.0,0.0,0.000,764735.2,764735.2,3174,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1471223764,878632.00
08/14/2016 21:15,2,0.000,ALERT,213.29,298.77,60.034,1471223704,"201051344000867","219011344069620",0.00,23.30,0,297.26,301.47,0.0,0.0,0.000,512325.0,512325.0,3202,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1471223766,878633.00
08/14/2016 21:15,2,0.000,ALERT,212.83,297.57,59.986,1471223704,"201051344001093","219011344069620",0.00,22.50,0,295.76,299.37,0.0,0.0,0.000,519668.7,519668.7,3219,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1471223767,878634.00
08/14/2016 21:15,2,0.000,ALERT,212.83,298.77,60.002,1471223704,"201051344000900","219011344069620",0.00,22.50,0,297.57,300.87,0.0,0.0,0.000,528699.5,528699.5,3216,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1471223769,878635.00
08/14/2016 21:15,2,0.000,ALERT,213.29,298.47,59.991,1471223704,"201051344000648","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,518354.3,518354.3,3200,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1471223771,878636.00
08/14/2016 21:15,2,0.000,ALERT,213.06,299.37,59.996,1471223704,"201051344000569","219011344069620",0.00,23.30,0,298.17,301.77,0.0,0.0,0.000,529052.6,529052.6,3203,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1471223773,878637.00
08/14/2016 21:15,2,0.000,ALERT,213.06,299.37,59.944,1471223704,"201051344000983","219011344069620",0.00,22.80,0,298.17,301.47,0.0,0.0,0.000,521214.5,521214.5,3199,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1471223775,878638.00
08/14/2016 21:15,2,0.000,ALERT,212.83,298.47,59.991,1471223704,"201051344001158","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,513749.2,513749.2,3207,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1471223776,878639.00
08/14/2016 21:15,2,0.000,ALERT,213.51,299.37,60.012,1471223704,"201051344000576","219011344069620",0.00,22.30,0,297.57,301.17,0.0,0.0,0.000,521094.0,521094.0,3206,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1471223778,878640.00
08/14/2016 21:15,2,0.000,ALERT,211.93,296.36,59.991,1471223704,"274151322000087","219011344069620",0.00,26.00,0,294.86,299.07,0.0,0.0,0.000,737318.5,737318.5,3219,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1471223781,878641.00
08/14/2016 21:30,2,0.000,ALERT,213.06,298.17,60.028,1471224603,"201051344000645","219011344069620",0.00,22.00,0,296.66,300.57,0.0,0.0,0.000,520638.0,520638.0,3206,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224605,878642.00
08/14/2016 21:30,2,0.000,ALERT,211.48,295.76,59.986,1471224603,"274151322000085","219011344069620",0.00,23.50,0,294.86,315.90,0.0,0.0,0.000,765047.1,765047.1,3175,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471224607,878643.00
08/14/2016 21:30,2,0.000,ALERT,213.06,297.87,59.996,1471224603,"201051344000633","219011344069620",0.00,21.80,0,294.86,299.97,0.0,0.0,0.000,512127.9,512127.9,3201,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224609,878644.00
08/14/2016 21:30,2,0.000,ALERT,212.61,298.17,59.975,1471224603,"201051344000469","219011344069620",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,514354.9,514354.9,3216,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224611,878645.00
08/14/2016 21:30,2,0.000,ALERT,211.93,296.66,60.023,1471224603,"201051344000646","219011344069620",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,515548.4,515548.4,3202,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224612,878646.00
08/14/2016 21:30,2,0.000,ALERT,211.03,296.36,60.002,1471224603,"274151322000052","219011344069620",0.00,23.80,0,294.86,315.30,0.0,0.0,0.000,784625.2,784625.2,3175,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224614,878647.00
08/14/2016 21:30,2,0.000,ALERT,212.38,296.96,59.991,1471224603,"201051344000585","219011344069620",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,524600.8,524600.8,3197,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224616,878648.00
08/14/2016 21:30,2,0.000,ALERT,211.93,296.96,59.996,1471224603,"201051344001230","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,518845.3,518845.3,3219,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471224618,878649.00
08/14/2016 21:30,2,0.000,ALERT,212.61,297.57,59.996,1471224603,"201051344000582","219011344069620",0.00,21.50,0,296.06,299.67,0.0,0.0,0.000,511644.2,511644.2,3202,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224620,878650.00
08/14/2016 21:30,2,0.000,ALERT,211.70,296.66,59.991,1471224603,"201051344000955","219011344069620",0.00,21.50,0,295.46,298.77,0.0,0.0,0.000,525268.5,525268.5,3209,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224621,878651.00
08/14/2016 21:30,2,0.000,ALERT,211.48,295.46,60.018,1471224603,"274151322000094","219011344069620",0.00,23.80,0,294.56,315.90,0.0,0.0,0.000,642530.0,642530.0,3234,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224623,878652.00
08/14/2016 21:30,2,0.000,ALERT,212.38,298.77,59.991,1471224603,"201051344000579","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,528643.5,528643.5,3214,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224625,878653.00
08/14/2016 21:30,2,0.000,ALERT,212.16,297.26,59.986,1471224603,"201051344000890","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,522511.4,522511.4,3203,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224627,878654.00
08/14/2016 21:30,2,0.000,ALERT,212.38,296.66,59.996,1471224603,"201051344000438","219011344069620",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,524078.1,524078.1,3210,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224629,878655.00
08/14/2016 21:30,2,0.000,ALERT,212.38,296.36,59.986,1471224603,"201051344000417","219011344069620",0.00,21.50,0,295.16,298.47,0.0,0.0,0.000,515573.3,515573.3,3205,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224631,878656.00
08/14/2016 21:30,2,0.000,ALERT,211.03,296.36,59.970,1471224603,"274151322000083","219011344069620",0.00,23.50,0,295.16,317.70,0.0,0.0,0.000,777531.9,777531.9,3185,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471224633,878657.00
08/14/2016 21:30,2,0.000,ALERT,211.70,296.66,59.986,1471224603,"274151322000076","219011344069620",0.00,23.50,0,294.56,314.40,0.0,0.0,0.000,829350.0,829350.0,3188,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224634,878658.00
08/14/2016 21:30,2,0.000,ALERT,212.38,298.77,60.018,1471224603,"201051344000868","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,513224.5,513224.5,3208,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224636,878659.00
08/14/2016 21:30,2,0.000,ALERT,211.25,296.96,59.996,1471224603,"274151322000095","219011344069620",0.00,23.50,0,296.06,317.70,0.0,0.0,0.000,820962.5,820962.5,3193,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224638,878660.00
08/14/2016 21:30,2,0.000,ALERT,212.38,298.17,59.975,1471224603,"201051344000988","219011344069620",0.00,21.80,0,294.56,300.57,0.0,0.0,0.000,509015.1,509015.1,3215,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224640,878661.00
08/14/2016 21:30,2,0.000,ALERT,212.16,296.36,59.991,1471224603,"201051344001025","219011344069620",0.00,21.00,0,294.86,299.67,0.0,0.0,0.000,523564.3,523564.3,3205,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224642,878662.00
08/14/2016 21:30,2,0.000,ALERT,212.38,298.47,59.996,1471224603,"201051344000458","219011344069620",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,520646.3,520646.3,3204,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224643,878663.00
08/14/2016 21:30,2,0.000,ALERT,213.06,298.17,60.002,1471224603,"201051344000853","219011344069620",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,519779.3,519779.3,3205,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224645,878664.00
08/14/2016 21:30,2,0.000,ALERT,212.61,297.26,60.034,1471224603,"201051344000685","219011344069620",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,523330.2,523330.2,3216,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224647,878665.00
08/14/2016 21:30,2,0.000,ALERT,212.38,296.66,60.002,1471224603,"201051344000917","219011344069620",0.00,22.00,0,294.26,298.77,0.0,0.0,0.000,520256.8,520256.8,3220,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471224649,878666.00
08/14/2016 21:30,2,0.000,ALERT,212.38,297.57,60.012,1471224603,"201051344001145","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,525482.6,525482.6,3221,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224651,878667.00
08/14/2016 21:30,2,0.000,ALERT,212.38,296.36,60.007,1471224603,"201051344000651","219011344069620",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,518301.0,518301.0,3201,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224653,878668.00
08/14/2016 21:30,2,0.000,ALERT,210.80,296.36,59.991,1471224603,"274151322000088","219011344069620",0.00,23.50,0,294.86,315.30,0.0,0.0,0.000,749170.4,749170.4,3179,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224654,878669.00
08/14/2016 21:30,2,0.000,ALERT,211.70,295.46,60.002,1471224603,"274151322000068","219011344069620",0.00,24.00,0,294.26,314.40,0.0,0.0,0.000,642748.8,642748.8,3230,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471224656,878670.00
08/14/2016 21:30,2,0.000,ALERT,211.93,296.66,60.012,1471224603,"201051344001135","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,514431.6,514431.6,3201,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224658,878671.00
08/14/2016 21:30,2,0.000,ALERT,212.16,299.07,59.965,1471224603,"201051344000594","219011344069620",0.00,22.50,0,296.66,300.87,0.0,0.0,0.000,525062.6,525062.6,3207,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224660,878672.00
08/14/2016 21:30,2,0.000,ALERT,212.38,296.66,60.012,1471224603,"201051344001203","219011344069620",0.00,21.30,0,295.16,300.87,0.0,0.0,0.000,522330.0,522330.0,3213,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224662,878673.00
08/14/2016 21:30,2,0.000,ALERT,211.25,296.96,59.996,1471224603,"274151322000054","219011344069620",0.00,23.80,0,295.16,316.50,0.0,0.0,0.000,764735.2,764735.2,3176,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224663,878674.00
08/14/2016 21:30,2,0.000,ALERT,212.61,298.17,60.044,1471224603,"201051344000867","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,512325.0,512325.0,3204,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224665,878675.00
08/14/2016 21:30,2,0.000,ALERT,212.38,296.96,60.002,1471224603,"201051344001093","219011344069620",0.00,21.80,0,295.46,299.07,0.0,0.0,0.000,519668.7,519668.7,3221,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224667,878676.00
08/14/2016 21:30,2,0.000,ALERT,212.38,298.47,60.012,1471224603,"201051344000900","219011344069620",0.00,21.50,0,296.66,300.27,0.0,0.0,0.000,528699.5,528699.5,3218,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224669,878677.00
08/14/2016 21:30,2,0.000,ALERT,212.61,297.87,60.034,1471224603,"201051344000648","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,518354.3,518354.3,3202,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471224671,878678.00
08/14/2016 21:30,2,0.000,ALERT,212.38,298.77,60.007,1471224603,"201051344000569","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,529052.6,529052.6,3205,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471224673,878679.00
08/14/2016 21:30,2,0.000,ALERT,212.38,298.47,60.007,1471224603,"201051344000983","219011344069620",0.00,21.80,0,297.26,300.87,0.0,0.0,0.000,521214.5,521214.5,3201,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471224674,878680.00
08/14/2016 21:30,2,0.000,ALERT,212.38,297.87,60.007,1471224603,"201051344001158","219011344069620",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,513749.2,513749.2,3209,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224676,878681.00
08/14/2016 21:30,2,0.000,ALERT,212.83,298.47,60.007,1471224603,"201051344000576","219011344069620",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,521094.0,521094.0,3208,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224678,878682.00
08/14/2016 21:30,2,0.000,ALERT,211.48,295.16,60.034,1471224603,"274151322000087","219011344069620",0.00,25.00,0,294.56,316.20,0.0,0.0,0.000,737318.5,737318.5,3221,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471224680,878683.00
08/14/2016 21:45,2,0.000,ALERT,212.61,297.57,59.981,1471225503,"201051344000645","219011344069620",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,520638.0,520638.0,3208,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225505,878684.00
08/14/2016 21:45,2,0.000,ALERT,211.25,295.76,59.991,1471225503,"274151322000085","219011344069620",0.00,22.80,0,293.96,297.87,0.0,0.0,0.000,765047.1,765047.1,3177,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225507,878685.00
08/14/2016 21:45,2,0.000,ALERT,212.83,297.57,59.996,1471225503,"201051344000633","219011344069620",0.00,20.70,0,293.06,299.37,0.0,0.0,0.000,512127.9,512127.9,3203,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225509,878686.00
08/14/2016 21:45,2,0.000,ALERT,212.38,297.87,59.959,1471225503,"201051344000469","219011344069620",0.00,19.80,0,293.96,299.37,0.0,0.0,0.000,514354.9,514354.9,3218,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471225511,878687.00
08/14/2016 21:45,2,0.000,ALERT,211.70,296.06,59.981,1471225503,"201051344000646","219011344069620",0.00,20.30,0,291.85,298.17,0.0,0.0,0.000,515548.4,515548.4,3204,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225512,878688.00
08/14/2016 21:45,2,0.000,ALERT,211.03,296.96,59.981,1471225503,"274151322000052","219011344069620",0.00,22.80,0,293.66,298.17,0.0,0.0,0.000,784625.2,784625.2,3177,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225514,878689.00
08/14/2016 21:45,2,0.000,ALERT,212.16,296.66,59.970,1471225503,"201051344000585","219011344069620",0.00,20.30,0,292.16,298.17,0.0,0.0,0.000,524600.8,524600.8,3199,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225516,878690.00
08/14/2016 21:45,2,0.000,ALERT,211.93,296.66,59.986,1471225503,"201051344001230","219011344069620",0.00,20.00,0,292.76,298.47,0.0,0.0,0.000,518845.3,518845.3,3221,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225518,878691.00
08/14/2016 21:45,2,0.000,ALERT,212.38,297.26,59.981,1471225503,"201051344000582","219011344069620",0.00,20.70,0,293.06,298.77,0.0,0.0,0.000,511644.2,511644.2,3204,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471225519,878692.00
08/14/2016 21:45,2,0.000,ALERT,211.70,296.36,59.991,1471225503,"201051344000955","219011344069620",0.00,20.70,0,292.46,298.17,0.0,0.0,0.000,525268.5,525268.5,3211,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225521,878693.00
08/14/2016 21:45,2,0.000,ALERT,211.25,295.46,59.986,1471225503,"274151322000094","219011344069620",0.00,22.80,0,293.36,296.96,0.0,0.0,0.000,642530.0,642530.0,3236,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225523,878694.00
08/14/2016 21:45,2,0.000,ALERT,212.16,298.17,60.018,1471225503,"201051344000579","219011344069620",0.00,21.30,0,295.46,300.57,0.0,0.0,0.000,528643.5,528643.5,3216,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471225525,878695.00
08/14/2016 21:45,2,0.000,ALERT,211.93,296.96,59.965,1471225503,"201051344000890","219011344069620",0.00,21.00,0,293.06,299.37,0.0,0.0,0.000,522511.4,522511.4,3205,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225527,878696.00
08/14/2016 21:45,2,0.000,ALERT,211.93,296.36,59.991,1471225503,"201051344000438","219011344069620",0.00,20.30,0,292.76,298.77,0.0,0.0,0.000,524078.1,524078.1,3212,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471225529,878697.00
08/14/2016 21:45,2,0.000,ALERT,212.16,295.76,59.981,1471225503,"201051344000417","219011344069620",0.00,20.70,0,291.85,297.87,0.0,0.0,0.000,515573.3,515573.3,3207,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225530,878698.00
08/14/2016 21:45,2,0.000,ALERT,211.03,295.76,59.986,1471225503,"274151322000083","219011344069620",0.00,22.50,0,294.26,297.87,0.0,0.0,0.000,777531.9,777531.9,3187,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225532,878699.00
08/14/2016 21:45,2,0.000,ALERT,211.70,296.36,59.986,1471225503,"274151322000076","219011344069620",0.00,22.80,0,293.66,297.87,0.0,0.0,0.000,829350.0,829350.0,3190,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225534,878700.00
08/14/2016 21:45,2,0.000,ALERT,212.16,298.47,59.991,1471225503,"201051344000868","219011344069620",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,513224.5,513224.5,3210,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225536,878701.00
08/14/2016 21:45,2,0.000,ALERT,211.03,297.26,59.981,1471225503,"274151322000095","219011344069620",0.00,22.50,0,295.16,298.47,0.0,0.0,0.000,820962.5,820962.5,3195,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225538,878702.00
08/14/2016 21:45,2,0.000,ALERT,212.16,297.57,59.981,1471225503,"201051344000988","219011344069620",0.00,21.00,0,292.46,299.37,0.0,0.0,0.000,509015.1,509015.1,3217,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225540,878703.00
08/14/2016 21:45,2,0.000,ALERT,211.93,295.76,59.986,1471225503,"201051344001025","219011344069620",0.00,20.00,0,292.16,299.07,0.0,0.0,0.000,523564.3,523564.3,3207,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471225541,878704.00
08/14/2016 21:45,2,0.000,ALERT,212.16,297.87,59.986,1471225503,"201051344000458","219011344069620",0.00,21.30,0,295.16,300.57,0.0,0.0,0.000,520646.3,520646.3,3206,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471225543,878705.00
08/14/2016 21:45,2,0.000,ALERT,212.61,297.87,59.986,1471225503,"201051344000853","219011344069620",0.00,20.70,0,294.86,299.97,0.0,0.0,0.000,519779.3,519779.3,3207,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225545,878706.00
08/14/2016 21:45,2,0.000,ALERT,212.16,296.66,60.002,1471225503,"201051344000685","219011344069620",0.00,20.30,0,292.46,298.47,0.0,0.0,0.000,523330.2,523330.2,3218,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471225547,878707.00
08/14/2016 21:45,2,0.000,ALERT,212.16,296.06,59.981,1471225503,"201051344000917","219011344069620",0.00,21.30,0,291.25,297.87,0.0,0.0,0.000,520256.8,520256.8,3222,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225549,878708.00
08/14/2016 21:45,2,0.000,ALERT,212.16,296.66,59.991,1471225503,"201051344001145","219011344069620",0.00,19.80,0,293.06,299.07,0.0,0.0,0.000,525482.6,525482.6,3223,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471225550,878709.00
08/14/2016 21:45,2,0.000,ALERT,212.16,295.46,59.975,1471225503,"201051344000651","219011344069620",0.00,19.80,0,292.16,297.87,0.0,0.0,0.000,518301.0,518301.0,3203,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225552,878710.00
08/14/2016 21:45,2,0.000,ALERT,210.57,296.36,60.023,1471225503,"274151322000088","219011344069620",0.00,22.50,0,293.96,297.57,0.0,0.0,0.000,749170.4,749170.4,3181,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225554,878711.00
08/14/2016 21:45,2,0.000,ALERT,211.48,295.16,59.986,1471225503,"274151322000068","219011344069620",0.00,23.30,0,293.36,296.96,0.0,0.0,0.000,642748.8,642748.8,3232,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225556,878712.00
08/14/2016 21:45,2,0.000,ALERT,211.70,296.36,59.970,1471225503,"201051344001135","219011344069620",0.00,20.30,0,292.76,298.77,0.0,0.0,0.000,514431.6,514431.6,3203,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471225558,878713.00
08/14/2016 21:45,2,0.000,ALERT,211.93,298.47,59.933,1471225503,"201051344000594","219011344069620",0.00,21.50,0,294.86,299.97,0.0,0.0,0.000,525062.6,525062.6,3209,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225559,878714.00
08/14/2016 21:45,2,0.000,ALERT,211.93,296.06,59.986,1471225503,"201051344001203","219011344069620",0.00,20.30,0,292.46,299.97,0.0,0.0,0.000,522330.0,522330.0,3215,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225561,878715.00
08/14/2016 21:45,2,0.000,ALERT,211.03,296.66,59.981,1471225503,"274151322000054","219011344069620",0.00,22.80,0,294.26,298.17,0.0,0.0,0.000,764735.2,764735.2,3178,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225563,878716.00
08/14/2016 21:45,2,0.000,ALERT,212.38,297.57,59.986,1471225503,"201051344000867","219011344069620",0.00,21.30,0,294.86,300.27,0.0,0.0,0.000,512325.0,512325.0,3206,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225565,878717.00
08/14/2016 21:45,2,0.000,ALERT,211.93,296.36,59.991,1471225503,"201051344001093","219011344069620",0.00,20.70,0,292.46,298.17,0.0,0.0,0.000,519668.7,519668.7,3223,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225566,878718.00
08/14/2016 21:45,2,0.000,ALERT,211.93,297.57,59.996,1471225503,"201051344000900","219011344069620",0.00,20.70,0,294.56,299.67,0.0,0.0,0.000,528699.5,528699.5,3220,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471225568,878719.00
08/14/2016 21:45,2,0.000,ALERT,212.38,297.26,59.986,1471225503,"201051344000648","219011344069620",0.00,20.30,0,294.56,299.97,0.0,0.0,0.000,518354.3,518354.3,3204,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225570,878720.00
08/14/2016 21:45,2,0.000,ALERT,212.16,298.17,60.002,1471225503,"201051344000569","219011344069620",0.00,21.30,0,295.46,300.57,0.0,0.0,0.000,529052.6,529052.6,3207,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471225572,878721.00
08/14/2016 21:45,2,0.000,ALERT,212.16,298.17,59.991,1471225503,"201051344000983","219011344069620",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,521214.5,521214.5,3203,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225574,878722.00
08/14/2016 21:45,2,0.000,ALERT,212.16,297.57,59.991,1471225503,"201051344001158","219011344069620",0.00,20.30,0,294.26,299.37,0.0,0.0,0.000,513749.2,513749.2,3211,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471225576,878723.00
08/14/2016 21:45,2,0.000,ALERT,212.61,298.47,59.986,1471225503,"201051344000576","219011344069620",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,521094.0,521094.0,3210,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225577,878724.00
08/14/2016 21:45,2,0.000,ALERT,211.48,295.76,60.028,1471225503,"274151322000087","219011344069620",0.00,24.00,0,293.66,297.26,0.0,0.0,0.000,737318.5,737318.5,3223,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471225579,878725.00
08/14/2016 22:00,2,0.000,ALERT,213.06,298.47,60.012,1471226403,"201051344000645","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,520638.0,520638.0,3210,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471226406,878726.00
08/14/2016 22:00,2,0.000,ALERT,211.48,296.66,60.012,1471226403,"274151322000085","219011344069620",0.00,21.80,0,294.26,297.87,0.0,0.0,0.000,765047.1,765047.1,3179,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226407,878727.00
08/14/2016 22:00,2,0.000,ALERT,213.06,298.17,60.002,1471226403,"201051344000633","219011344069620",0.00,20.00,0,294.26,299.37,0.0,0.0,0.000,512127.9,512127.9,3205,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226409,878728.00
08/14/2016 22:00,2,0.000,ALERT,212.61,298.47,60.034,1471226403,"201051344000469","219011344069620",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,514354.9,514354.9,3220,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226411,878729.00
08/14/2016 22:00,2,0.000,ALERT,211.93,296.36,60.018,1471226403,"201051344000646","219011344069620",0.00,19.80,0,293.96,297.87,0.0,0.0,0.000,515548.4,515548.4,3206,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226413,878730.00
08/14/2016 22:00,2,0.000,ALERT,211.25,295.76,60.012,1471226403,"274151322000052","219011344069620",0.00,22.00,0,294.56,298.17,0.0,0.0,0.000,784625.2,784625.2,3179,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226415,878731.00
08/14/2016 22:00,2,0.000,ALERT,212.38,296.66,60.018,1471226403,"201051344000585","219011344069620",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,524600.8,524600.8,3201,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226417,878732.00
08/14/2016 22:00,2,0.000,ALERT,212.16,296.96,60.023,1471226403,"201051344001230","219011344069620",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,518845.3,518845.3,3223,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226418,878733.00
08/14/2016 22:00,2,0.000,ALERT,212.61,297.26,60.007,1471226403,"201051344000582","219011344069620",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,511644.2,511644.2,3206,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226420,878734.00
08/14/2016 22:00,2,0.000,ALERT,211.93,296.66,60.007,1471226403,"201051344000955","219011344069620",0.00,20.00,0,294.56,297.87,0.0,0.0,0.000,525268.5,525268.5,3213,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226422,878735.00
08/14/2016 22:00,2,0.000,ALERT,211.48,296.36,60.012,1471226403,"274151322000094","219011344069620",0.00,22.00,0,294.26,297.57,0.0,0.0,0.000,642530.0,642530.0,3238,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226424,878736.00
08/14/2016 22:00,2,0.000,ALERT,212.61,299.37,60.007,1471226403,"201051344000579","219011344069620",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,528643.5,528643.5,3218,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471226426,878737.00
08/14/2016 22:00,2,0.000,ALERT,212.16,297.26,60.018,1471226403,"201051344000890","219011344069620",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,522511.4,522511.4,3207,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471226428,878738.00
08/14/2016 22:00,2,0.000,ALERT,212.38,296.66,60.012,1471226403,"201051344000438","219011344069620",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,524078.1,524078.1,3214,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226429,878739.00
08/14/2016 22:00,2,0.000,ALERT,212.38,296.06,59.996,1471226403,"201051344000417","219011344069620",0.00,20.00,0,293.96,297.26,0.0,0.0,0.000,515573.3,515573.3,3209,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226431,878740.00
08/14/2016 22:00,2,0.000,ALERT,211.48,297.26,60.007,1471226403,"274151322000083","219011344069620",0.00,21.80,0,294.86,298.17,0.0,0.0,0.000,777531.9,777531.9,3189,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471226433,878741.00
08/14/2016 22:00,2,0.000,ALERT,212.16,296.36,60.034,1471226403,"274151322000076","219011344069620",0.00,21.80,0,294.56,298.17,0.0,0.0,0.000,829350.0,829350.0,3192,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226435,878742.00
08/14/2016 22:00,2,0.000,ALERT,212.61,299.37,60.028,1471226403,"201051344000868","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,513224.5,513224.5,3212,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226437,878743.00
08/14/2016 22:00,2,0.000,ALERT,211.48,297.87,59.986,1471226403,"274151322000095","219011344069620",0.00,21.80,0,295.76,298.77,0.0,0.0,0.000,820962.5,820962.5,3197,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226439,878744.00
08/14/2016 22:00,2,0.000,ALERT,212.61,298.77,60.028,1471226403,"201051344000988","219011344069620",0.00,20.00,0,293.36,299.97,0.0,0.0,0.000,509015.1,509015.1,3219,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471226440,878745.00
08/14/2016 22:00,2,0.000,ALERT,212.16,296.06,60.023,1471226403,"201051344001025","219011344069620",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,523564.3,523564.3,3209,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471226442,878746.00
08/14/2016 22:00,2,0.000,ALERT,212.61,299.07,60.012,1471226403,"201051344000458","219011344069620",0.00,20.70,0,295.76,300.87,0.0,0.0,0.000,520646.3,520646.3,3208,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226444,878747.00
08/14/2016 22:00,2,0.000,ALERT,213.29,299.07,60.018,1471226403,"201051344000853","219011344069620",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,519779.3,519779.3,3209,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471226446,878748.00
08/14/2016 22:00,2,0.000,ALERT,212.61,296.66,60.012,1471226403,"201051344000685","219011344069620",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,523330.2,523330.2,3220,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226448,878749.00
08/14/2016 22:00,2,0.000,ALERT,212.38,296.36,60.028,1471226403,"201051344000917","219011344069620",0.00,20.30,0,293.06,297.57,0.0,0.0,0.000,520256.8,520256.8,3224,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226449,878750.00
08/14/2016 22:00,2,0.000,ALERT,212.38,296.96,59.991,1471226403,"201051344001145","219011344069620",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,525482.6,525482.6,3225,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226451,878751.00
08/14/2016 22:00,2,0.000,ALERT,212.38,296.06,60.007,1471226403,"201051344000651","219011344069620",0.00,19.30,0,293.96,297.57,0.0,0.0,0.000,518301.0,518301.0,3205,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471226453,878752.00
08/14/2016 22:00,2,0.000,ALERT,211.25,296.66,60.028,1471226403,"274151322000088","219011344069620",0.00,21.80,0,294.86,297.87,0.0,0.0,0.000,749170.4,749170.4,3183,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226455,878753.00
08/14/2016 22:00,2,0.000,ALERT,212.16,296.06,60.012,1471226403,"274151322000068","219011344069620",0.00,22.50,0,294.26,297.26,0.0,0.0,0.000,642748.8,642748.8,3234,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226456,878754.00
08/14/2016 22:00,2,0.000,ALERT,212.16,296.66,60.028,1471226403,"201051344001135","219011344069620",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,514431.6,514431.6,3205,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226458,878755.00
08/14/2016 22:00,2,0.000,ALERT,212.38,299.67,59.965,1471226403,"201051344000594","219011344069620",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,525062.6,525062.6,3211,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226460,878756.00
08/14/2016 22:00,2,0.000,ALERT,212.38,296.36,60.034,1471226403,"201051344001203","219011344069620",0.00,19.80,0,294.26,299.67,0.0,0.0,0.000,522330.0,522330.0,3217,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226462,878757.00
08/14/2016 22:00,2,0.000,ALERT,211.70,296.96,60.018,1471226403,"274151322000054","219011344069620",0.00,22.00,0,294.86,298.77,0.0,0.0,0.000,764735.2,764735.2,3180,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471226464,878758.00
08/14/2016 22:00,2,0.000,ALERT,213.06,298.77,60.012,1471226403,"201051344000867","219011344069620",0.00,20.70,0,295.46,300.57,0.0,0.0,0.000,512325.0,512325.0,3208,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471226465,878759.00
08/14/2016 22:00,2,0.000,ALERT,212.38,296.96,60.012,1471226403,"201051344001093","219011344069620",0.00,20.00,0,294.26,297.87,0.0,0.0,0.000,519668.7,519668.7,3225,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226467,878760.00
08/14/2016 22:00,2,0.000,ALERT,212.61,298.77,60.007,1471226403,"201051344000900","219011344069620",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,528699.5,528699.5,3222,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226469,878761.00
08/14/2016 22:00,2,0.000,ALERT,213.06,298.47,60.018,1471226403,"201051344000648","219011344069620",0.00,19.50,0,295.16,300.27,0.0,0.0,0.000,518354.3,518354.3,3206,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226471,878762.00
08/14/2016 22:00,2,0.000,ALERT,212.83,299.67,60.018,1471226403,"201051344000569","219011344069620",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,529052.6,529052.6,3209,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226473,878763.00
08/14/2016 22:00,2,0.000,ALERT,212.83,299.37,59.986,1471226403,"201051344000983","219011344069620",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,521214.5,521214.5,3205,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471226475,878764.00
08/14/2016 22:00,2,0.000,ALERT,212.61,298.47,60.012,1471226403,"201051344001158","219011344069620",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,513749.2,513749.2,3213,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471226477,878765.00
08/14/2016 22:00,2,0.000,ALERT,213.29,299.37,60.002,1471226403,"201051344000576","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,521094.0,521094.0,3212,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471226478,878766.00
08/14/2016 22:00,2,0.000,ALERT,211.70,296.06,59.981,1471226403,"274151322000087","219011344069620",0.00,23.00,0,294.26,297.87,0.0,0.0,0.000,737318.5,737318.5,3225,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471226480,878767.00
08/14/2016 22:15,2,0.000,ALERT,213.29,299.37,59.991,1471227303,"201051344000645","219011344069620",0.00,19.80,0,285.24,300.57,0.0,0.0,0.000,520638.0,520638.0,3212,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471227305,878768.00
08/14/2016 22:15,2,0.000,ALERT,211.93,296.96,59.975,1471227303,"274151322000085","219011344069620",0.00,21.30,0,284.04,300.57,0.0,0.0,0.000,765047.1,765047.1,3181,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227307,878769.00
08/14/2016 22:15,2,0.000,ALERT,213.29,299.07,59.981,1471227303,"201051344000633","219011344069620",0.00,19.30,0,283.74,300.27,0.0,0.0,0.000,512127.9,512127.9,3207,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227309,878770.00
08/14/2016 22:15,2,0.000,ALERT,212.83,299.37,59.975,1471227303,"201051344000469","219011344069620",0.00,18.70,0,284.34,300.27,0.0,0.0,0.000,514354.9,514354.9,3222,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227311,878771.00
08/14/2016 22:15,2,0.000,ALERT,212.38,296.96,60.002,1471227303,"201051344000646","219011344069620",0.00,19.30,0,282.84,298.17,0.0,0.0,0.000,515548.4,515548.4,3208,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227313,878772.00
