ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 22:15,2,0.000,ALERT,211.48,297.26,59.981,1471227303,"274151322000052","219011344069620",0.00,21.30,0,283.74,301.17,0.0,0.0,0.000,784625.2,784625.2,3181,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227314,878773.00
08/14/2016 22:15,2,0.000,ALERT,212.83,297.57,59.986,1471227303,"201051344000585","219011344069620",0.00,19.50,0,282.84,298.47,0.0,0.0,0.000,524600.8,524600.8,3203,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471227316,878774.00
08/14/2016 22:15,2,0.000,ALERT,212.61,297.87,59.975,1471227303,"201051344001230","219011344069620",0.00,18.70,0,283.74,298.77,0.0,0.0,0.000,518845.3,518845.3,3225,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471227318,878775.00
08/14/2016 22:15,2,0.000,ALERT,213.06,297.87,59.981,1471227303,"201051344000582","219011344069620",0.00,19.30,0,284.04,299.07,0.0,0.0,0.000,511644.2,511644.2,3208,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227320,878776.00
08/14/2016 22:15,2,0.000,ALERT,212.38,296.96,59.991,1471227303,"201051344000955","219011344069620",0.00,19.50,0,283.44,298.17,0.0,0.0,0.000,525268.5,525268.5,3215,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227321,878777.00
08/14/2016 22:15,2,0.000,ALERT,211.70,296.66,59.981,1471227303,"274151322000094","219011344069620",0.00,21.30,0,283.74,299.97,0.0,0.0,0.000,642530.0,642530.0,3240,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227323,878778.00
08/14/2016 22:15,2,0.000,ALERT,212.83,299.97,59.981,1471227303,"201051344000579","219011344069620",0.00,19.80,0,286.14,301.47,0.0,0.0,0.000,528643.5,528643.5,3220,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227325,878779.00
08/14/2016 22:15,2,0.000,ALERT,212.61,297.87,59.970,1471227303,"201051344000890","219011344069620",0.00,19.50,0,284.34,299.67,0.0,0.0,0.000,522511.4,522511.4,3209,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227327,878780.00
08/14/2016 22:15,2,0.000,ALERT,212.61,296.96,59.981,1471227303,"201051344000438","219011344069620",0.00,19.00,0,283.74,298.77,0.0,0.0,0.000,524078.1,524078.1,3216,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227329,878781.00
08/14/2016 22:15,2,0.000,ALERT,212.83,296.36,59.986,1471227303,"201051344000417","219011344069620",0.00,19.50,0,282.84,297.57,0.0,0.0,0.000,515573.3,515573.3,3211,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227331,878782.00
08/14/2016 22:15,2,0.000,ALERT,211.70,297.57,59.944,1471227303,"274151322000083","219011344069620",0.00,20.70,0,284.34,301.17,0.0,0.0,0.000,777531.9,777531.9,3191,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227332,878783.00
08/14/2016 22:15,2,0.000,ALERT,212.38,297.57,59.986,1471227303,"274151322000076","219011344069620",0.00,21.30,0,283.74,300.27,0.0,0.0,0.000,829350.0,829350.0,3194,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227334,878784.00
08/14/2016 22:15,2,0.000,ALERT,212.83,299.97,59.954,1471227303,"201051344000868","219011344069620",0.00,19.50,0,286.14,301.47,0.0,0.0,0.000,513224.5,513224.5,3214,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227336,878785.00
08/14/2016 22:15,2,0.000,ALERT,211.70,298.17,59.996,1471227303,"274151322000095","219011344069620",0.00,21.00,0,285.24,301.47,0.0,0.0,0.000,820962.5,820962.5,3199,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227338,878786.00
08/14/2016 22:15,2,0.000,ALERT,212.83,299.37,59.991,1471227303,"201051344000988","219011344069620",0.00,19.50,0,283.44,300.57,0.0,0.0,0.000,509015.1,509015.1,3221,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227340,878787.00
08/14/2016 22:15,2,0.000,ALERT,212.61,296.66,59.975,1471227303,"201051344001025","219011344069620",0.00,19.00,0,283.44,299.07,0.0,0.0,0.000,523564.3,523564.3,3211,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227342,878788.00
08/14/2016 22:15,2,0.000,ALERT,212.83,299.67,59.981,1471227303,"201051344000458","219011344069620",0.00,20.00,0,285.54,301.47,0.0,0.0,0.000,520646.3,520646.3,3210,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227343,878789.00
08/14/2016 22:15,2,0.000,ALERT,213.51,299.37,59.986,1471227303,"201051344000853","219011344069620",0.00,19.30,0,285.54,300.87,0.0,0.0,0.000,519779.3,519779.3,3211,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471227345,878790.00
08/14/2016 22:15,2,0.000,ALERT,213.06,297.26,59.996,1471227303,"201051344000685","219011344069620",0.00,19.30,0,283.44,298.47,0.0,0.0,0.000,523330.2,523330.2,3222,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471227347,878791.00
08/14/2016 22:15,2,0.000,ALERT,212.61,296.66,59.986,1471227303,"201051344000917","219011344069620",0.00,19.80,0,282.24,297.87,0.0,0.0,0.000,520256.8,520256.8,3226,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227349,878792.00
08/14/2016 22:15,2,0.000,ALERT,213.06,297.57,59.996,1471227303,"201051344001145","219011344069620",0.00,19.00,0,284.04,299.37,0.0,0.0,0.000,525482.6,525482.6,3227,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227350,878793.00
08/14/2016 22:15,2,0.000,ALERT,212.83,296.36,59.981,1471227303,"201051344000651","219011344069620",0.00,18.70,0,283.14,298.17,0.0,0.0,0.000,518301.0,518301.0,3207,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227352,878794.00
08/14/2016 22:15,2,0.000,ALERT,211.48,296.96,60.012,1471227303,"274151322000088","219011344069620",0.00,21.30,0,284.04,300.57,0.0,0.0,0.000,749170.4,749170.4,3185,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471227354,878795.00
08/14/2016 22:15,2,0.000,ALERT,212.16,296.36,59.965,1471227303,"274151322000068","219011344069620",0.00,21.80,0,283.14,299.67,0.0,0.0,0.000,642748.8,642748.8,3236,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227356,878796.00
08/14/2016 22:15,2,0.000,ALERT,212.38,297.26,59.991,1471227303,"201051344001135","219011344069620",0.00,19.30,0,283.74,299.07,0.0,0.0,0.000,514431.6,514431.6,3207,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471227358,878797.00
08/14/2016 22:15,2,0.000,ALERT,212.61,299.97,60.028,1471227303,"201051344000594","219011344069620",0.00,20.00,0,285.24,301.17,0.0,0.0,0.000,525062.6,525062.6,3213,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227359,878798.00
08/14/2016 22:15,2,0.000,ALERT,212.61,296.96,59.975,1471227303,"201051344001203","219011344069620",0.00,19.30,0,283.74,299.97,0.0,0.0,0.000,522330.0,522330.0,3219,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227361,878799.00
08/14/2016 22:15,2,0.000,ALERT,211.70,297.57,59.986,1471227303,"274151322000054","219011344069620",0.00,21.30,0,284.34,301.17,0.0,0.0,0.000,764735.2,764735.2,3182,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227363,878800.00
08/14/2016 22:15,2,0.000,ALERT,213.29,299.37,59.981,1471227303,"201051344000867","219011344069620",0.00,20.00,0,285.24,301.17,0.0,0.0,0.000,512325.0,512325.0,3210,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227365,878801.00
08/14/2016 22:15,2,0.000,ALERT,212.61,297.26,59.996,1471227303,"201051344001093","219011344069620",0.00,19.50,0,283.44,298.47,0.0,0.0,0.000,519668.7,519668.7,3227,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227367,878802.00
08/14/2016 22:15,2,0.000,ALERT,212.83,299.37,59.986,1471227303,"201051344000900","219011344069620",0.00,19.30,0,285.24,300.57,0.0,0.0,0.000,528699.5,528699.5,3224,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227368,878803.00
08/14/2016 22:15,2,0.000,ALERT,213.06,299.07,59.970,1471227303,"201051344000648","219011344069620",0.00,19.00,0,284.94,300.87,0.0,0.0,0.000,518354.3,518354.3,3208,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227370,878804.00
08/14/2016 22:15,2,0.000,ALERT,212.83,299.97,59.991,1471227303,"201051344000569","219011344069620",0.00,19.80,0,285.84,301.47,0.0,0.0,0.000,529052.6,529052.6,3211,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227372,878805.00
08/14/2016 22:15,2,0.000,ALERT,212.83,299.67,59.986,1471227303,"201051344000983","219011344069620",0.00,19.50,0,285.84,301.17,0.0,0.0,0.000,521214.5,521214.5,3207,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471227374,878806.00
08/14/2016 22:15,2,0.000,ALERT,212.83,299.37,59.986,1471227303,"201051344001158","219011344069620",0.00,19.30,0,284.94,300.27,0.0,0.0,0.000,513749.2,513749.2,3215,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227376,878807.00
08/14/2016 22:15,2,0.000,ALERT,213.29,299.97,60.018,1471227303,"201051344000576","219011344069620",0.00,19.50,0,285.84,300.87,0.0,0.0,0.000,521094.0,521094.0,3214,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227377,878808.00
08/14/2016 22:15,2,0.000,ALERT,211.93,297.26,59.975,1471227303,"274151322000087","219011344069620",0.00,22.30,0,283.44,300.27,0.0,0.0,0.000,737318.5,737318.5,3227,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471227379,878809.00
08/14/2016 22:30,2,0.000,ALERT,213.74,299.37,59.991,1471228203,"201051344000645","219011344069620",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,520638.0,520638.0,3214,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228205,878810.00
08/14/2016 22:30,2,0.000,ALERT,212.38,297.26,59.986,1471228203,"274151322000085","219011344069620",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,765047.1,765047.1,3183,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228207,878811.00
08/14/2016 22:30,2,0.000,ALERT,213.74,299.37,59.996,1471228203,"201051344000633","219011344069620",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,512127.9,512127.9,3209,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228208,878812.00
08/14/2016 22:30,2,0.000,ALERT,213.29,299.37,59.996,1471228203,"201051344000469","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,514354.9,514354.9,3224,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471228210,878813.00
08/14/2016 22:30,2,0.000,ALERT,212.61,297.57,59.991,1471228203,"201051344000646","219011344069620",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,515548.4,515548.4,3210,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228212,878814.00
08/14/2016 22:30,2,0.000,ALERT,211.93,297.87,59.996,1471228203,"274151322000052","219011344069620",0.00,20.70,0,294.86,299.37,0.0,0.0,0.000,784625.2,784625.2,3183,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228214,878815.00
08/14/2016 22:30,2,0.000,ALERT,213.06,297.87,60.002,1471228203,"201051344000585","219011344069620",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,524600.8,524600.8,3205,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228215,878816.00
08/14/2016 22:30,2,0.000,ALERT,212.83,298.47,60.002,1471228203,"201051344001230","219011344069620",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,518845.3,518845.3,3227,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471228217,878817.00
08/14/2016 22:30,2,0.000,ALERT,213.51,298.77,59.959,1471228203,"201051344000582","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,511644.2,511644.2,3210,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471228219,878818.00
08/14/2016 22:30,2,0.000,ALERT,212.61,297.57,60.002,1471228203,"201051344000955","219011344069620",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,525268.5,525268.5,3217,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471228221,878819.00
08/14/2016 22:30,2,0.000,ALERT,212.16,296.96,59.981,1471228203,"274151322000094","219011344069620",0.00,20.30,0,294.86,298.47,0.0,0.0,0.000,642530.0,642530.0,3242,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228223,878820.00
08/14/2016 22:30,2,0.000,ALERT,213.06,299.97,60.002,1471228203,"201051344000579","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,528643.5,528643.5,3222,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471228225,878821.00
08/14/2016 22:30,2,0.000,ALERT,212.83,298.17,60.002,1471228203,"201051344000890","219011344069620",0.00,19.30,0,294.86,300.27,0.0,0.0,0.000,522511.4,522511.4,3211,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228227,878822.00
08/14/2016 22:30,2,0.000,ALERT,213.06,297.87,59.986,1471228203,"201051344000438","219011344069620",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,524078.1,524078.1,3218,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228228,878823.00
08/14/2016 22:30,2,0.000,ALERT,213.06,297.26,60.007,1471228203,"201051344000417","219011344069620",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,515573.3,515573.3,3213,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228230,878824.00
08/14/2016 22:30,2,0.000,ALERT,212.16,297.87,60.018,1471228203,"274151322000083","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,777531.9,777531.9,3193,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228232,878825.00
08/14/2016 22:30,2,0.000,ALERT,212.61,296.96,59.954,1471228203,"274151322000076","219011344069620",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,829350.0,829350.0,3196,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228234,878826.00
08/14/2016 22:30,2,0.000,ALERT,213.06,299.97,59.954,1471228203,"201051344000868","219011344069620",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,513224.5,513224.5,3216,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228236,878827.00
08/14/2016 22:30,2,0.000,ALERT,212.16,298.17,60.002,1471228203,"274151322000095","219011344069620",0.00,20.00,0,296.36,299.67,0.0,0.0,0.000,820962.5,820962.5,3201,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228238,878828.00
08/14/2016 22:30,2,0.000,ALERT,213.06,299.37,60.039,1471228203,"201051344000988","219011344069620",0.00,19.50,0,295.16,300.87,0.0,0.0,0.000,509015.1,509015.1,3223,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228239,878829.00
08/14/2016 22:30,2,0.000,ALERT,212.83,297.26,60.002,1471228203,"201051344001025","219011344069620",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,523564.3,523564.3,3213,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228241,878830.00
08/14/2016 22:30,2,0.000,ALERT,213.06,299.67,60.007,1471228203,"201051344000458","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,520646.3,520646.3,3212,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471228243,878831.00
08/14/2016 22:30,2,0.000,ALERT,213.74,299.37,60.002,1471228203,"201051344000853","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,519779.3,519779.3,3213,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471228245,878832.00
08/14/2016 22:30,2,0.000,ALERT,213.29,297.87,60.002,1471228203,"201051344000685","219011344069620",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,523330.2,523330.2,3224,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228246,878833.00
08/14/2016 22:30,2,0.000,ALERT,213.06,297.26,60.007,1471228203,"201051344000917","219011344069620",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,520256.8,520256.8,3228,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471228249,878834.00
08/14/2016 22:30,2,0.000,ALERT,213.06,298.17,60.002,1471228203,"201051344001145","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,525482.6,525482.6,3229,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228251,878835.00
08/14/2016 22:30,2,0.000,ALERT,213.06,296.96,59.996,1471228203,"201051344000651","219011344069620",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,518301.0,518301.0,3209,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471228252,878836.00
08/14/2016 22:30,2,0.000,ALERT,211.70,297.26,59.996,1471228203,"274151322000088","219011344069620",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,749170.4,749170.4,3187,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471228254,878837.00
08/14/2016 22:30,2,0.000,ALERT,212.61,296.66,60.007,1471228203,"274151322000068","219011344069620",0.00,21.30,0,294.56,298.17,0.0,0.0,0.000,642748.8,642748.8,3238,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228256,878838.00
08/14/2016 22:30,2,0.000,ALERT,212.61,297.87,59.996,1471228203,"201051344001135","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,514431.6,514431.6,3209,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228258,878839.00
08/14/2016 22:30,2,0.000,ALERT,212.83,299.97,60.002,1471228203,"201051344000594","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,525062.6,525062.6,3215,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228260,878840.00
08/14/2016 22:30,2,0.000,ALERT,212.83,297.57,59.954,1471228203,"201051344001203","219011344069620",0.00,19.00,0,294.86,300.87,0.0,0.0,0.000,522330.0,522330.0,3221,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228261,878841.00
08/14/2016 22:30,2,0.000,ALERT,211.93,297.87,60.007,1471228203,"274151322000054","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,764735.2,764735.2,3184,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228263,878842.00
08/14/2016 22:30,2,0.000,ALERT,213.29,299.07,60.023,1471228203,"201051344000867","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,512325.0,512325.0,3212,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228265,878843.00
08/14/2016 22:30,2,0.000,ALERT,212.83,297.87,59.986,1471228203,"201051344001093","219011344069620",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,519668.7,519668.7,3229,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228267,878844.00
08/14/2016 22:30,2,0.000,ALERT,213.06,299.37,59.996,1471228203,"201051344000900","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,528699.5,528699.5,3226,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471228268,878845.00
08/14/2016 22:30,2,0.000,ALERT,213.29,299.07,59.959,1471228203,"201051344000648","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,518354.3,518354.3,3210,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228270,878846.00
08/14/2016 22:30,2,0.000,ALERT,213.06,299.97,60.039,1471228203,"201051344000569","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,529052.6,529052.6,3213,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228272,878847.00
08/14/2016 22:30,2,0.000,ALERT,213.29,299.67,60.002,1471228203,"201051344000983","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,521214.5,521214.5,3209,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228274,878848.00
08/14/2016 22:30,2,0.000,ALERT,213.06,299.07,60.007,1471228203,"201051344001158","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,513749.2,513749.2,3217,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228276,878849.00
08/14/2016 22:30,2,0.000,ALERT,213.51,299.97,59.965,1471228203,"201051344000576","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,521094.0,521094.0,3216,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471228278,878850.00
08/14/2016 22:30,2,0.000,ALERT,212.16,297.26,60.007,1471228203,"274151322000087","219011344069620",0.00,21.50,0,294.86,298.47,0.0,0.0,0.000,737318.5,737318.5,3229,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471228279,878851.00
08/14/2016 22:45,2,0.000,ALERT,213.96,299.97,59.981,1471229103,"201051344000645","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,520638.0,520638.0,3216,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229105,878852.00
08/14/2016 22:45,2,0.000,ALERT,212.38,297.87,59.975,1471229103,"274151322000085","219011344069620",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,765047.1,765047.1,3185,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229107,878853.00
08/14/2016 22:45,2,0.000,ALERT,213.96,299.97,59.975,1471229103,"201051344000633","219011344069620",0.00,18.70,0,295.76,301.47,0.0,0.0,0.000,512127.9,512127.9,3211,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471229109,878854.00
08/14/2016 22:45,2,0.000,ALERT,213.51,300.27,59.981,1471229103,"201051344000469","219011344069620",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,514354.9,514354.9,3226,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229111,878855.00
08/14/2016 22:45,2,0.000,ALERT,212.83,297.87,59.975,1471229103,"201051344000646","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,515548.4,515548.4,3212,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229113,878856.00
08/14/2016 22:45,2,0.000,ALERT,212.16,297.57,59.986,1471229103,"274151322000052","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,784625.2,784625.2,3185,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229115,878857.00
08/14/2016 22:45,2,0.000,ALERT,213.51,298.47,60.023,1471229103,"201051344000585","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,524600.8,524600.8,3207,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229116,878858.00
08/14/2016 22:45,2,0.000,ALERT,213.29,298.47,59.986,1471229103,"201051344001230","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,518845.3,518845.3,3229,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229119,878859.00
08/14/2016 22:45,2,0.000,ALERT,213.74,298.77,59.981,1471229103,"201051344000582","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,511644.2,511644.2,3212,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229120,878860.00
08/14/2016 22:45,2,0.000,ALERT,213.06,298.17,59.991,1471229103,"201051344000955","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,525268.5,525268.5,3219,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229122,878861.00
08/14/2016 22:45,2,0.000,ALERT,212.61,297.87,59.965,1471229103,"274151322000094","219011344069620",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,642530.0,642530.0,3244,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229124,878862.00
08/14/2016 22:45,2,0.000,ALERT,213.51,300.87,59.986,1471229103,"201051344000579","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,528643.5,528643.5,3224,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229126,878863.00
08/14/2016 22:45,2,0.000,ALERT,213.29,298.77,59.965,1471229103,"201051344000890","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,522511.4,522511.4,3213,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229128,878864.00
08/14/2016 22:45,2,0.000,ALERT,213.51,298.17,59.981,1471229103,"201051344000438","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,524078.1,524078.1,3220,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229129,878865.00
08/14/2016 22:45,2,0.000,ALERT,213.51,297.87,59.991,1471229103,"201051344000417","219011344069620",0.00,19.00,0,295.46,298.77,0.0,0.0,0.000,515573.3,515573.3,3215,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229131,878866.00
08/14/2016 22:45,2,0.000,ALERT,212.61,298.17,59.986,1471229103,"274151322000083","219011344069620",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,777531.9,777531.9,3195,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229133,878867.00
08/14/2016 22:45,2,0.000,ALERT,213.06,297.87,59.981,1471229103,"274151322000076","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,829350.0,829350.0,3198,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229135,878868.00
08/14/2016 22:45,2,0.000,ALERT,213.51,301.17,59.986,1471229103,"201051344000868","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,513224.5,513224.5,3218,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229136,878869.00
08/14/2016 22:45,2,0.000,ALERT,212.38,298.77,59.981,1471229103,"274151322000095","219011344069620",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,820962.5,820962.5,3203,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471229138,878870.00
08/14/2016 22:45,2,0.000,ALERT,213.51,300.57,59.986,1471229103,"201051344000988","219011344069620",0.00,19.50,0,295.16,301.77,0.0,0.0,0.000,509015.1,509015.1,3225,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471229140,878871.00
08/14/2016 22:45,2,0.000,ALERT,213.29,297.57,59.991,1471229103,"201051344001025","219011344069620",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,523564.3,523564.3,3215,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229142,878872.00
08/14/2016 22:45,2,0.000,ALERT,213.51,300.87,59.986,1471229103,"201051344000458","219011344069620",0.00,20.00,0,297.87,302.68,0.0,0.0,0.000,520646.3,520646.3,3214,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471229144,878873.00
08/14/2016 22:45,2,0.000,ALERT,214.19,300.57,59.996,1471229103,"201051344000853","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,519779.3,519779.3,3215,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471229146,878874.00
08/14/2016 22:45,2,0.000,ALERT,213.74,298.47,59.991,1471229103,"201051344000685","219011344069620",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,523330.2,523330.2,3226,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471229147,878875.00
08/14/2016 22:45,2,0.000,ALERT,213.74,298.17,59.944,1471229103,"201051344000917","219011344069620",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,520256.8,520256.8,3230,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229149,878876.00
08/14/2016 22:45,2,0.000,ALERT,213.74,298.77,59.996,1471229103,"201051344001145","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,525482.6,525482.6,3231,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229151,878877.00
08/14/2016 22:45,2,0.000,ALERT,213.74,297.57,59.991,1471229103,"201051344000651","219011344069620",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,518301.0,518301.0,3211,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229153,878878.00
08/14/2016 22:45,2,0.000,ALERT,212.16,297.87,60.012,1471229103,"274151322000088","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,749170.4,749170.4,3189,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229155,878879.00
08/14/2016 22:45,2,0.000,ALERT,213.06,296.96,59.996,1471229103,"274151322000068","219011344069620",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,642748.8,642748.8,3240,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229156,878880.00
08/14/2016 22:45,2,0.000,ALERT,213.29,298.47,59.991,1471229103,"201051344001135","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,514431.6,514431.6,3211,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229158,878881.00
08/14/2016 22:45,2,0.000,ALERT,213.51,301.17,60.002,1471229103,"201051344000594","219011344069620",0.00,19.30,0,297.26,302.68,0.0,0.0,0.000,525062.6,525062.6,3217,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229160,878882.00
08/14/2016 22:45,2,0.000,ALERT,213.51,297.87,59.991,1471229103,"201051344001203","219011344069620",0.00,19.00,0,295.76,301.17,0.0,0.0,0.000,522330.0,522330.0,3223,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229162,878883.00
08/14/2016 22:45,2,0.000,ALERT,212.38,298.17,59.986,1471229103,"274151322000054","219011344069620",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,764735.2,764735.2,3186,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229164,878884.00
08/14/2016 22:45,2,0.000,ALERT,213.74,300.27,60.028,1471229103,"201051344000867","219011344069620",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,512325.0,512325.0,3214,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471229165,878885.00
08/14/2016 22:45,2,0.000,ALERT,213.51,298.17,59.986,1471229103,"201051344001093","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,519668.7,519668.7,3231,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471229167,878886.00
08/14/2016 22:45,2,0.000,ALERT,213.51,300.57,59.986,1471229103,"201051344000900","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,528699.5,528699.5,3228,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229169,878887.00
08/14/2016 22:45,2,0.000,ALERT,213.74,299.97,59.986,1471229103,"201051344000648","219011344069620",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,518354.3,518354.3,3212,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229171,878888.00
08/14/2016 22:45,2,0.000,ALERT,213.74,301.17,59.991,1471229103,"201051344000569","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,529052.6,529052.6,3215,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229173,878889.00
08/14/2016 22:45,2,0.000,ALERT,213.74,300.87,59.986,1471229103,"201051344000983","219011344069620",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,521214.5,521214.5,3211,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229175,878890.00
08/14/2016 22:45,2,0.000,ALERT,213.51,300.27,59.965,1471229103,"201051344001158","219011344069620",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,513749.2,513749.2,3219,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229177,878891.00
08/14/2016 22:45,2,0.000,ALERT,213.96,300.87,59.981,1471229103,"201051344000576","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,521094.0,521094.0,3218,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471229179,878892.00
08/14/2016 22:45,2,0.000,ALERT,212.83,297.87,59.986,1471229103,"274151322000087","219011344069620",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,737318.5,737318.5,3231,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471229181,878893.00
08/14/2016 23:00,2,0.000,ALERT,213.96,299.97,59.954,1471230003,"201051344000645","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,520638.0,520638.0,3218,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230005,878894.00
08/14/2016 23:00,2,0.000,ALERT,212.83,298.17,59.912,1471230003,"274151322000085","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,765047.1,765047.1,3187,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230007,878895.00
08/14/2016 23:00,2,0.000,ALERT,214.19,299.97,59.965,1471230003,"201051344000633","219011344069620",0.00,18.70,0,296.66,302.07,0.0,0.0,0.000,512127.9,512127.9,3213,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230009,878896.00
08/14/2016 23:00,2,0.000,ALERT,213.51,299.97,59.954,1471230003,"201051344000469","219011344069620",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,514354.9,514354.9,3228,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230011,878897.00
08/14/2016 23:00,2,0.000,ALERT,212.61,297.26,59.944,1471230003,"201051344000646","219011344069620",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,515548.4,515548.4,3214,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230013,878898.00
08/14/2016 23:00,2,0.000,ALERT,212.61,298.17,59.959,1471230003,"274151322000052","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,784625.2,784625.2,3187,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471230014,878899.00
08/14/2016 23:00,2,0.000,ALERT,213.06,297.57,60.007,1471230003,"201051344000585","219011344069620",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,524600.8,524600.8,3209,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471230016,878900.00
08/14/2016 23:00,2,0.000,ALERT,212.83,297.87,59.959,1471230003,"201051344001230","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,518845.3,518845.3,3231,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230018,878901.00
08/14/2016 23:00,2,0.000,ALERT,213.29,298.17,59.954,1471230003,"201051344000582","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,511644.2,511644.2,3214,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230020,878902.00
08/14/2016 23:00,2,0.000,ALERT,212.61,297.26,59.954,1471230003,"201051344000955","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,525268.5,525268.5,3221,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230022,878903.00
08/14/2016 23:00,2,0.000,ALERT,212.83,297.26,59.949,1471230003,"274151322000094","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,642530.0,642530.0,3246,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230023,878904.00
08/14/2016 23:00,2,0.000,ALERT,213.51,300.87,59.949,1471230003,"201051344000579","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,528643.5,528643.5,3226,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230025,878905.00
08/14/2016 23:00,2,0.000,ALERT,212.83,297.87,59.954,1471230003,"201051344000890","219011344069620",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,522511.4,522511.4,3215,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230027,878906.00
08/14/2016 23:00,2,0.000,ALERT,213.06,297.26,59.949,1471230003,"201051344000438","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,524078.1,524078.1,3222,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230029,878907.00
08/14/2016 23:00,2,0.000,ALERT,213.29,296.96,59.991,1471230003,"201051344000417","219011344069620",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,515573.3,515573.3,3217,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230031,878908.00
08/14/2016 23:00,2,0.000,ALERT,212.83,299.07,59.949,1471230003,"274151322000083","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,777531.9,777531.9,3197,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230033,878909.00
08/14/2016 23:00,2,0.000,ALERT,213.51,298.17,59.954,1471230003,"274151322000076","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,829350.0,829350.0,3200,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230034,878910.00
08/14/2016 23:00,2,0.000,ALERT,213.74,301.17,59.954,1471230003,"201051344000868","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,513224.5,513224.5,3220,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230036,878911.00
08/14/2016 23:00,2,0.000,ALERT,212.83,299.07,59.991,1471230003,"274151322000095","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,820962.5,820962.5,3205,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230038,878912.00
08/14/2016 23:00,2,0.000,ALERT,213.74,300.57,59.970,1471230003,"201051344000988","219011344069620",0.00,19.50,0,296.36,302.37,0.0,0.0,0.000,509015.1,509015.1,3227,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230040,878913.00
08/14/2016 23:00,2,0.000,ALERT,212.83,296.66,59.933,1471230003,"201051344001025","219011344069620",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,523564.3,523564.3,3217,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230042,878914.00
08/14/2016 23:00,2,0.000,ALERT,213.74,300.87,59.922,1471230003,"201051344000458","219011344069620",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,520646.3,520646.3,3216,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230044,878915.00
08/14/2016 23:00,2,0.000,ALERT,214.19,300.57,59.949,1471230003,"201051344000853","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,519779.3,519779.3,3217,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230045,878916.00
08/14/2016 23:00,2,0.000,ALERT,213.29,297.57,59.975,1471230003,"201051344000685","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,523330.2,523330.2,3228,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230047,878917.00
