ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/14/2016 23:00,2,0.000,ALERT,213.06,296.96,59.959,1471230003,"201051344000917","219011344069620",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,520256.8,520256.8,3232,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230049,878918.00
08/14/2016 23:00,2,0.000,ALERT,213.29,297.87,59.975,1471230003,"201051344001145","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,525482.6,525482.6,3233,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230051,878919.00
08/14/2016 23:00,2,0.000,ALERT,213.29,296.96,59.965,1471230003,"201051344000651","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,518301.0,518301.0,3213,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471230053,878920.00
08/14/2016 23:00,2,0.000,ALERT,212.38,298.47,59.959,1471230003,"274151322000088","219011344069620",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,749170.4,749170.4,3191,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471230054,878921.00
08/14/2016 23:00,2,0.000,ALERT,213.29,297.57,59.965,1471230003,"274151322000068","219011344069620",0.00,20.70,0,296.06,299.37,0.0,0.0,0.000,642748.8,642748.8,3242,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230056,878922.00
08/14/2016 23:00,2,0.000,ALERT,212.83,297.57,59.965,1471230003,"201051344001135","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,514431.6,514431.6,3213,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471230058,878923.00
08/14/2016 23:00,2,0.000,ALERT,213.51,301.17,59.959,1471230003,"201051344000594","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,525062.6,525062.6,3219,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230060,878924.00
08/14/2016 23:00,2,0.000,ALERT,213.29,297.26,59.970,1471230003,"201051344001203","219011344069620",0.00,19.00,0,296.36,302.07,0.0,0.0,0.000,522330.0,522330.0,3225,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471230062,878925.00
08/14/2016 23:00,2,0.000,ALERT,212.83,298.77,59.970,1471230003,"274151322000054","219011344069620",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,764735.2,764735.2,3188,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230063,878926.00
08/14/2016 23:00,2,0.000,ALERT,213.96,300.27,59.970,1471230003,"201051344000867","219011344069620",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,512325.0,512325.0,3216,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230065,878927.00
08/14/2016 23:00,2,0.000,ALERT,212.38,296.66,59.944,1471230003,"201051344001093","219011344069620",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,519668.7,519668.7,3233,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230067,878928.00
08/14/2016 23:00,2,0.000,ALERT,213.06,299.97,59.991,1471230003,"201051344000900","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,528699.5,528699.5,3230,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230069,878929.00
08/14/2016 23:00,2,0.000,ALERT,213.51,299.37,59.965,1471230003,"201051344000648","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,518354.3,518354.3,3214,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230071,878930.00
08/14/2016 23:00,2,0.000,ALERT,213.06,300.27,59.965,1471230003,"201051344000569","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,529052.6,529052.6,3217,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471230072,878931.00
08/14/2016 23:00,2,0.000,ALERT,213.06,299.97,59.965,1471230003,"201051344000983","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,521214.5,521214.5,3213,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471230074,878932.00
08/14/2016 23:00,2,0.000,ALERT,213.06,299.67,59.965,1471230003,"201051344001158","219011344069620",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,513749.2,513749.2,3221,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471230076,878933.00
08/14/2016 23:00,2,0.000,ALERT,213.51,300.27,59.965,1471230003,"201051344000576","219011344069620",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,521094.0,521094.0,3220,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230078,878934.00
08/14/2016 23:00,2,0.000,ALERT,212.38,297.26,59.965,1471230003,"274151322000087","219011344069620",0.00,21.00,0,296.36,299.67,0.0,0.0,0.000,737318.5,737318.5,3233,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230080,878935.00
08/14/2016 23:15,2,0.000,ALERT,213.96,300.27,59.928,1471230904,"201051344000645","219011344069620",0.00,19.50,0,298.47,301.77,0.0,0.0,0.000,520638.0,520638.0,3220,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471230906,878936.00
08/14/2016 23:15,2,0.000,ALERT,212.61,298.17,59.949,1471230904,"274151322000085","219011344069620",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,765047.1,765047.1,3189,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230908,878937.00
08/14/2016 23:15,2,0.000,ALERT,213.96,300.27,59.938,1471230904,"201051344000633","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,512127.9,512127.9,3215,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471230909,878938.00
08/14/2016 23:15,2,0.000,ALERT,213.51,300.27,59.938,1471230904,"201051344000469","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,514354.9,514354.9,3230,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230911,878939.00
08/14/2016 23:15,2,0.000,ALERT,212.16,297.26,59.959,1471230904,"201051344000646","219011344069620",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,515548.4,515548.4,3216,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230913,878940.00
08/14/2016 23:15,2,0.000,ALERT,212.16,298.77,59.933,1471230904,"274151322000052","219011344069620",0.00,20.00,0,294.56,299.97,0.0,0.0,0.000,784625.2,784625.2,3189,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230915,878941.00
08/14/2016 23:15,2,0.000,ALERT,212.61,297.87,59.944,1471230904,"201051344000585","219011344069620",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,524600.8,524600.8,3211,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230917,878942.00
08/14/2016 23:15,2,0.000,ALERT,212.38,297.87,59.933,1471230904,"201051344001230","219011344069620",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,518845.3,518845.3,3233,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230918,878943.00
08/14/2016 23:15,2,0.000,ALERT,212.83,298.47,59.938,1471230904,"201051344000582","219011344069620",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,511644.2,511644.2,3216,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230920,878944.00
08/14/2016 23:15,2,0.000,ALERT,212.16,297.57,59.933,1471230904,"201051344000955","219011344069620",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,525268.5,525268.5,3223,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230922,878945.00
08/14/2016 23:15,2,0.000,ALERT,212.16,297.26,59.933,1471230904,"274151322000094","219011344069620",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,642530.0,642530.0,3248,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230924,878946.00
08/14/2016 23:15,2,0.000,ALERT,213.29,300.87,59.912,1471230904,"201051344000579","219011344069620",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,528643.5,528643.5,3228,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230926,878947.00
08/14/2016 23:15,2,0.000,ALERT,212.38,298.17,59.944,1471230904,"201051344000890","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,522511.4,522511.4,3217,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471230928,878948.00
08/14/2016 23:15,2,0.000,ALERT,212.61,297.57,59.949,1471230904,"201051344000438","219011344069620",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,524078.1,524078.1,3224,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230929,878949.00
08/14/2016 23:15,2,0.000,ALERT,212.83,296.96,59.938,1471230904,"201051344000417","219011344069620",0.00,18.70,0,294.56,298.17,0.0,0.0,0.000,515573.3,515573.3,3219,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230931,878950.00
08/14/2016 23:15,2,0.000,ALERT,212.16,297.87,59.959,1471230904,"274151322000083","219011344069620",0.00,19.50,0,295.16,300.27,0.0,0.0,0.000,777531.9,777531.9,3199,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230933,878951.00
08/14/2016 23:15,2,0.000,ALERT,212.61,297.87,59.944,1471230904,"274151322000076","219011344069620",0.00,19.80,0,294.86,299.97,0.0,0.0,0.000,829350.0,829350.0,3202,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230935,878952.00
08/14/2016 23:15,2,0.000,ALERT,213.29,301.17,59.938,1471230904,"201051344000868","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,513224.5,513224.5,3222,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230937,878953.00
08/14/2016 23:15,2,0.000,ALERT,212.16,299.07,59.938,1471230904,"274151322000095","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,820962.5,820962.5,3207,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230939,878954.00
08/14/2016 23:15,2,0.000,ALERT,213.29,300.27,59.944,1471230904,"201051344000988","219011344069620",0.00,19.50,0,296.36,301.77,0.0,0.0,0.000,509015.1,509015.1,3229,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230940,878955.00
08/14/2016 23:15,2,0.000,ALERT,212.38,296.66,59.901,1471230904,"201051344001025","219011344069620",0.00,18.30,0,294.56,299.67,0.0,0.0,0.000,523564.3,523564.3,3219,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230942,878956.00
08/14/2016 23:15,2,0.000,ALERT,213.29,300.57,59.944,1471230904,"201051344000458","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,520646.3,520646.3,3218,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230944,878957.00
08/14/2016 23:15,2,0.000,ALERT,214.19,300.57,59.944,1471230904,"201051344000853","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,519779.3,519779.3,3219,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230946,878958.00
08/14/2016 23:15,2,0.000,ALERT,213.06,297.57,59.944,1471230904,"201051344000685","219011344069620",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,523330.2,523330.2,3230,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230948,878959.00
08/14/2016 23:15,2,0.000,ALERT,212.61,297.26,59.944,1471230904,"201051344000917","219011344069620",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,520256.8,520256.8,3234,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230949,878960.00
08/14/2016 23:15,2,0.000,ALERT,212.83,297.87,59.970,1471230904,"201051344001145","219011344069620",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,525482.6,525482.6,3235,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471230951,878961.00
08/14/2016 23:15,2,0.000,ALERT,212.83,296.96,59.928,1471230904,"201051344000651","219011344069620",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,518301.0,518301.0,3215,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230953,878962.00
08/14/2016 23:15,2,0.000,ALERT,211.93,297.87,59.949,1471230904,"274151322000088","219011344069620",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,749170.4,749170.4,3193,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230955,878963.00
08/14/2016 23:15,2,0.000,ALERT,212.83,296.96,59.933,1471230904,"274151322000068","219011344069620",0.00,20.30,0,294.26,298.77,0.0,0.0,0.000,642748.8,642748.8,3244,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230957,878964.00
08/14/2016 23:15,2,0.000,ALERT,212.38,297.57,59.949,1471230904,"201051344001135","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,514431.6,514431.6,3215,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230959,878965.00
08/14/2016 23:15,2,0.000,ALERT,213.29,300.87,59.949,1471230904,"201051344000594","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,525062.6,525062.6,3221,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230960,878966.00
08/14/2016 23:15,2,0.000,ALERT,212.61,296.96,59.959,1471230904,"201051344001203","219011344069620",0.00,18.70,0,294.86,300.57,0.0,0.0,0.000,522330.0,522330.0,3227,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471230962,878967.00
08/14/2016 23:15,2,0.000,ALERT,211.93,297.57,59.944,1471230904,"274151322000054","219011344069620",0.00,20.30,0,294.86,300.27,0.0,0.0,0.000,764735.2,764735.2,3190,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471230964,878968.00
08/14/2016 23:15,2,0.000,ALERT,213.74,300.27,59.938,1471230904,"201051344000867","219011344069620",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,512325.0,512325.0,3218,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471230966,878969.00
08/14/2016 23:15,2,0.000,ALERT,212.38,297.57,59.959,1471230904,"201051344001093","219011344069620",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,519668.7,519668.7,3235,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230968,878970.00
08/14/2016 23:15,2,0.000,ALERT,213.29,300.27,59.949,1471230904,"201051344000900","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,528699.5,528699.5,3232,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230969,878971.00
08/14/2016 23:15,2,0.000,ALERT,213.74,299.67,59.959,1471230904,"201051344000648","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,518354.3,518354.3,3216,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471230971,878972.00
08/14/2016 23:15,2,0.000,ALERT,213.51,300.87,59.965,1471230904,"201051344000569","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,529052.6,529052.6,3219,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230973,878973.00
08/14/2016 23:15,2,0.000,ALERT,213.51,300.57,59.907,1471230904,"201051344000983","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,521214.5,521214.5,3215,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230975,878974.00
08/14/2016 23:15,2,0.000,ALERT,213.29,299.97,59.954,1471230904,"201051344001158","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,513749.2,513749.2,3223,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230977,878975.00
08/14/2016 23:15,2,0.000,ALERT,213.74,300.87,60.007,1471230904,"201051344000576","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,521094.0,521094.0,3222,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471230978,878976.00
08/14/2016 23:15,2,0.000,ALERT,212.38,297.57,59.954,1471230904,"274151322000087","219011344069620",0.00,20.30,0,294.56,299.07,0.0,0.0,0.000,737318.5,737318.5,3235,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471230980,878977.00
08/14/2016 23:30,2,0.000,ALERT,214.41,301.77,59.996,1471231803,"201051344000645","219011344069620",0.00,19.50,0,298.17,303.28,0.0,0.0,0.000,520638.0,520638.0,3222,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471231805,878978.00
08/14/2016 23:30,2,0.000,ALERT,213.06,299.97,59.986,1471231803,"274151322000085","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,765047.1,765047.1,3191,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231807,878979.00
08/14/2016 23:30,2,0.000,ALERT,214.41,301.17,60.007,1471231803,"201051344000633","219011344069620",0.00,18.30,0,296.96,302.98,0.0,0.0,0.000,512127.9,512127.9,3217,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231809,878980.00
08/14/2016 23:30,2,0.000,ALERT,213.96,301.47,60.034,1471231803,"201051344000469","219011344069620",0.00,18.70,0,297.57,302.98,0.0,0.0,0.000,514354.9,514354.9,3232,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471231811,878981.00
08/14/2016 23:30,2,0.000,ALERT,213.06,298.77,59.996,1471231803,"201051344000646","219011344069620",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,515548.4,515548.4,3218,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231813,878982.00
08/14/2016 23:30,2,0.000,ALERT,212.83,299.97,60.007,1471231803,"274151322000052","219011344069620",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,784625.2,784625.2,3191,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471231814,878983.00
08/14/2016 23:30,2,0.000,ALERT,213.51,299.07,60.034,1471231803,"201051344000585","219011344069620",0.00,19.00,0,294.86,299.97,0.0,0.0,0.000,524600.8,524600.8,3213,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231816,878984.00
08/14/2016 23:30,2,0.000,ALERT,213.29,299.37,60.012,1471231803,"201051344001230","219011344069620",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,518845.3,518845.3,3235,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231818,878985.00
08/14/2016 23:30,2,0.000,ALERT,213.74,299.37,60.002,1471231803,"201051344000582","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,511644.2,511644.2,3218,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231820,878986.00
08/14/2016 23:30,2,0.000,ALERT,213.06,299.07,60.012,1471231803,"201051344000955","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,525268.5,525268.5,3225,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231821,878987.00
08/14/2016 23:30,2,0.000,ALERT,213.06,299.37,59.996,1471231803,"274151322000094","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,642530.0,642530.0,3250,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231823,878988.00
08/14/2016 23:30,2,0.000,ALERT,213.96,302.37,60.002,1471231803,"201051344000579","219011344069620",0.00,19.00,0,299.07,304.18,0.0,0.0,0.000,528643.5,528643.5,3230,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231825,878989.00
08/14/2016 23:30,2,0.000,ALERT,213.29,299.37,60.034,1471231803,"201051344000890","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,522511.4,522511.4,3219,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471231827,878990.00
08/14/2016 23:30,2,0.000,ALERT,213.51,298.77,60.007,1471231803,"201051344000438","219011344069620",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,524078.1,524078.1,3226,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231829,878991.00
08/14/2016 23:30,2,0.000,ALERT,213.74,298.47,60.018,1471231803,"201051344000417","219011344069620",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,515573.3,515573.3,3221,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471231830,878992.00
08/14/2016 23:30,2,0.000,ALERT,213.06,300.57,60.002,1471231803,"274151322000083","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,777531.9,777531.9,3201,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231832,878993.00
08/14/2016 23:30,2,0.000,ALERT,213.51,299.67,59.959,1471231803,"274151322000076","219011344069620",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,829350.0,829350.0,3204,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471231834,878994.00
08/14/2016 23:30,2,0.000,ALERT,214.19,302.68,60.018,1471231803,"201051344000868","219011344069620",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,513224.5,513224.5,3224,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471231836,878995.00
08/14/2016 23:30,2,0.000,ALERT,213.06,300.87,60.002,1471231803,"274151322000095","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,820962.5,820962.5,3209,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231838,878996.00
08/14/2016 23:30,2,0.000,ALERT,213.96,302.07,60.002,1471231803,"201051344000988","219011344069620",0.00,19.30,0,296.06,302.98,0.0,0.0,0.000,509015.1,509015.1,3231,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231840,878997.00
08/14/2016 23:30,2,0.000,ALERT,213.29,298.17,59.970,1471231803,"201051344001025","219011344069620",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,523564.3,523564.3,3221,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231841,878998.00
08/14/2016 23:30,2,0.000,ALERT,213.96,302.07,60.007,1471231803,"201051344000458","219011344069620",0.00,19.80,0,298.77,304.18,0.0,0.0,0.000,520646.3,520646.3,3220,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231843,878999.00
08/14/2016 23:30,2,0.000,ALERT,214.87,302.07,60.007,1471231803,"201051344000853","219011344069620",0.00,19.00,0,298.77,303.58,0.0,0.0,0.000,519779.3,519779.3,3221,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231845,879000.00
08/14/2016 23:30,2,0.000,ALERT,213.74,298.77,60.007,1471231803,"201051344000685","219011344069620",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,523330.2,523330.2,3232,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471231847,879001.00
08/14/2016 23:30,2,0.000,ALERT,213.51,298.47,60.012,1471231803,"201051344000917","219011344069620",0.00,19.50,0,294.26,299.67,0.0,0.0,0.000,520256.8,520256.8,3236,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231849,879002.00
08/14/2016 23:30,2,0.000,ALERT,213.51,299.07,60.034,1471231803,"201051344001145","219011344069620",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,525482.6,525482.6,3237,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231850,879003.00
08/14/2016 23:30,2,0.000,ALERT,213.51,298.17,60.007,1471231803,"201051344000651","219011344069620",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,518301.0,518301.0,3217,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231852,879004.00
08/14/2016 23:30,2,0.000,ALERT,212.83,299.07,60.007,1471231803,"274151322000088","219011344069620",0.00,19.80,0,296.36,300.87,0.0,0.0,0.000,749170.4,749170.4,3195,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231854,879005.00
08/14/2016 23:30,2,0.000,ALERT,213.74,298.17,60.007,1471231803,"274151322000068","219011344069620",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,642748.8,642748.8,3246,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231856,879006.00
08/14/2016 23:30,2,0.000,ALERT,213.06,298.77,60.002,1471231803,"201051344001135","219011344069620",0.00,18.70,0,295.46,300.57,0.0,0.0,0.000,514431.6,514431.6,3217,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231857,879007.00
08/14/2016 23:30,2,0.000,ALERT,213.96,302.68,60.002,1471231803,"201051344000594","219011344069620",0.00,19.00,0,298.17,303.88,0.0,0.0,0.000,525062.6,525062.6,3223,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231860,879008.00
08/14/2016 23:30,2,0.000,ALERT,213.29,298.47,60.034,1471231803,"201051344001203","219011344069620",0.00,18.30,0,295.76,301.77,0.0,0.0,0.000,522330.0,522330.0,3229,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231861,879009.00
08/14/2016 23:30,2,0.000,ALERT,213.06,299.97,60.007,1471231803,"274151322000054","219011344069620",0.00,20.00,0,296.36,301.47,0.0,0.0,0.000,764735.2,764735.2,3192,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231863,879010.00
08/14/2016 23:30,2,0.000,ALERT,214.41,301.77,60.007,1471231803,"201051344000867","219011344069620",0.00,19.50,0,297.87,303.88,0.0,0.0,0.000,512325.0,512325.0,3220,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231865,879011.00
08/14/2016 23:30,2,0.000,ALERT,213.29,299.07,60.002,1471231803,"201051344001093","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,519668.7,519668.7,3237,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231867,879012.00
08/14/2016 23:30,2,0.000,ALERT,213.96,302.07,60.002,1471231803,"201051344000900","219011344069620",0.00,19.00,0,298.17,303.28,0.0,0.0,0.000,528699.5,528699.5,3234,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231868,879013.00
08/14/2016 23:30,2,0.000,ALERT,214.41,301.47,60.012,1471231803,"201051344000648","219011344069620",0.00,18.70,0,298.17,303.58,0.0,0.0,0.000,518354.3,518354.3,3218,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471231870,879014.00
08/14/2016 23:30,2,0.000,ALERT,214.19,302.37,59.981,1471231803,"201051344000569","219011344069620",0.00,19.30,0,299.07,304.18,0.0,0.0,0.000,529052.6,529052.6,3221,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231872,879015.00
08/14/2016 23:30,2,0.000,ALERT,214.19,302.37,60.007,1471231803,"201051344000983","219011344069620",0.00,19.30,0,298.77,304.18,0.0,0.0,0.000,521214.5,521214.5,3217,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471231874,879016.00
08/14/2016 23:30,2,0.000,ALERT,213.96,301.77,59.996,1471231803,"201051344001158","219011344069620",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,513749.2,513749.2,3225,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231876,879017.00
08/14/2016 23:30,2,0.000,ALERT,214.41,302.37,60.007,1471231803,"201051344000576","219011344069620",0.00,19.00,0,298.47,303.58,0.0,0.0,0.000,521094.0,521094.0,3224,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471231878,879018.00
08/14/2016 23:30,2,0.000,ALERT,213.06,299.37,60.007,1471231803,"274151322000087","219011344069620",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,737318.5,737318.5,3237,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471231879,879019.00
08/14/2016 23:45,2,0.000,ALERT,214.64,302.37,59.970,1471232704,"201051344000645","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,520638.0,520638.0,3224,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232706,879020.00
08/14/2016 23:45,2,0.000,ALERT,213.29,299.97,59.981,1471232704,"274151322000085","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,765047.1,765047.1,3193,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232707,879021.00
08/14/2016 23:45,2,0.000,ALERT,214.64,302.07,59.986,1471232704,"201051344000633","219011344069620",0.00,18.30,0,298.17,303.28,0.0,0.0,0.000,512127.9,512127.9,3219,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232709,879022.00
08/14/2016 23:45,2,0.000,ALERT,214.19,302.37,59.991,1471232704,"201051344000469","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,514354.9,514354.9,3234,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232711,879023.00
08/14/2016 23:45,2,0.000,ALERT,212.83,298.77,60.023,1471232704,"201051344000646","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,515548.4,515548.4,3220,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232713,879024.00
08/14/2016 23:45,2,0.000,ALERT,212.83,300.87,59.986,1471232704,"274151322000052","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,784625.2,784625.2,3193,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471232714,879025.00
08/14/2016 23:45,2,0.000,ALERT,213.51,299.37,59.986,1471232704,"201051344000585","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,524600.8,524600.8,3215,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471232716,879026.00
08/14/2016 23:45,2,0.000,ALERT,213.29,299.37,59.991,1471232704,"201051344001230","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,518845.3,518845.3,3237,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232718,879027.00
08/14/2016 23:45,2,0.000,ALERT,213.74,299.97,59.991,1471232704,"201051344000582","219011344069620",0.00,18.30,0,297.87,300.87,0.0,0.0,0.000,511644.2,511644.2,3220,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232720,879028.00
08/14/2016 23:45,2,0.000,ALERT,212.83,299.07,59.981,1471232704,"201051344000955","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,525268.5,525268.5,3227,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232722,879029.00
08/14/2016 23:45,2,0.000,ALERT,213.29,299.67,59.975,1471232704,"274151322000094","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,642530.0,642530.0,3252,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232724,879030.00
08/14/2016 23:45,2,0.000,ALERT,214.19,303.28,60.023,1471232704,"201051344000579","219011344069620",0.00,19.00,0,300.87,304.48,0.0,0.0,0.000,528643.5,528643.5,3232,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232725,879031.00
08/14/2016 23:45,2,0.000,ALERT,213.29,299.67,59.996,1471232704,"201051344000890","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,522511.4,522511.4,3221,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232727,879032.00
08/14/2016 23:45,2,0.000,ALERT,213.51,299.07,59.965,1471232704,"201051344000438","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,524078.1,524078.1,3228,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232729,879033.00
08/14/2016 23:45,2,0.000,ALERT,213.51,298.77,59.996,1471232704,"201051344000417","219011344069620",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,515573.3,515573.3,3223,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471232731,879034.00
08/14/2016 23:45,2,0.000,ALERT,213.29,301.17,59.981,1471232704,"274151322000083","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,777531.9,777531.9,3203,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471232733,879035.00
08/14/2016 23:45,2,0.000,ALERT,213.74,299.97,59.949,1471232704,"274151322000076","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,829350.0,829350.0,3206,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471232734,879036.00
08/14/2016 23:45,2,0.000,ALERT,214.19,302.98,59.991,1471232704,"201051344000868","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,513224.5,513224.5,3226,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232736,879037.00
08/14/2016 23:45,2,0.000,ALERT,213.06,301.17,59.991,1471232704,"274151322000095","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,820962.5,820962.5,3211,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471232738,879038.00
08/14/2016 23:45,2,0.000,ALERT,214.19,302.37,59.970,1471232704,"201051344000988","219011344069620",0.00,19.30,0,297.57,303.58,0.0,0.0,0.000,509015.1,509015.1,3233,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232740,879039.00
08/14/2016 23:45,2,0.000,ALERT,213.29,298.47,59.991,1471232704,"201051344001025","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,523564.3,523564.3,3223,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232742,879040.00
08/14/2016 23:45,2,0.000,ALERT,214.19,302.98,59.991,1471232704,"201051344000458","219011344069620",0.00,19.80,0,300.57,304.78,0.0,0.0,0.000,520646.3,520646.3,3222,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232744,879041.00
08/14/2016 23:45,2,0.000,ALERT,214.64,302.37,59.991,1471232704,"201051344000853","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,519779.3,519779.3,3223,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232745,879042.00
08/14/2016 23:45,2,0.000,ALERT,213.74,299.37,59.991,1471232704,"201051344000685","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,523330.2,523330.2,3234,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232747,879043.00
08/14/2016 23:45,2,0.000,ALERT,213.51,298.77,59.986,1471232704,"201051344000917","219011344069620",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,520256.8,520256.8,3238,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471232749,879044.00
08/14/2016 23:45,2,0.000,ALERT,213.74,299.67,59.996,1471232704,"201051344001145","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,525482.6,525482.6,3239,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471232751,879045.00
08/14/2016 23:45,2,0.000,ALERT,213.51,298.47,59.991,1471232704,"201051344000651","219011344069620",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,518301.0,518301.0,3219,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471232753,879046.00
08/14/2016 23:45,2,0.000,ALERT,212.83,299.67,59.991,1471232704,"274151322000088","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,749170.4,749170.4,3197,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471232754,879047.00
08/14/2016 23:45,2,0.000,ALERT,213.74,299.37,59.991,1471232704,"274151322000068","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,642748.8,642748.8,3248,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232756,879048.00
08/14/2016 23:45,2,0.000,ALERT,213.06,299.07,59.986,1471232704,"201051344001135","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,514431.6,514431.6,3219,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232758,879049.00
08/14/2016 23:45,2,0.000,ALERT,213.96,303.28,59.991,1471232704,"201051344000594","219011344069620",0.00,18.70,0,299.67,304.18,0.0,0.0,0.000,525062.6,525062.6,3225,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471232760,879050.00
08/14/2016 23:45,2,0.000,ALERT,213.51,298.77,59.986,1471232704,"201051344001203","219011344069620",0.00,18.30,0,296.66,302.07,0.0,0.0,0.000,522330.0,522330.0,3231,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232762,879051.00
08/14/2016 23:45,2,0.000,ALERT,213.06,300.57,59.991,1471232704,"274151322000054","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,764735.2,764735.2,3194,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232763,879052.00
08/14/2016 23:45,2,0.000,ALERT,214.41,302.37,60.039,1471232704,"201051344000867","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,512325.0,512325.0,3222,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232765,879053.00
08/14/2016 23:45,2,0.000,ALERT,213.29,299.07,60.012,1471232704,"201051344001093","219011344069620",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,519668.7,519668.7,3239,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471232767,879054.00
08/14/2016 23:45,2,0.000,ALERT,213.96,302.68,59.996,1471232704,"201051344000900","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,528699.5,528699.5,3236,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232769,879055.00
08/14/2016 23:45,2,0.000,ALERT,214.41,302.07,60.002,1471232704,"201051344000648","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,518354.3,518354.3,3220,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471232771,879056.00
08/14/2016 23:45,2,0.000,ALERT,214.19,303.28,60.039,1471232704,"201051344000569","219011344069620",0.00,19.00,0,300.87,304.78,0.0,0.0,0.000,529052.6,529052.6,3223,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232773,879057.00
08/14/2016 23:45,2,0.000,ALERT,214.19,302.98,59.996,1471232704,"201051344000983","219011344069620",0.00,19.00,0,300.57,304.48,0.0,0.0,0.000,521214.5,521214.5,3219,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232774,879058.00
08/14/2016 23:45,2,0.000,ALERT,214.19,302.37,60.002,1471232704,"201051344001158","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,513749.2,513749.2,3227,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232776,879059.00
08/14/2016 23:45,2,0.000,ALERT,214.64,302.98,60.018,1471232704,"201051344000576","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,521094.0,521094.0,3226,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471232778,879060.00
08/14/2016 23:45,2,0.000,ALERT,213.29,299.37,60.002,1471232704,"274151322000087","219011344069620",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,737318.5,737318.5,3239,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471232780,879061.00
